Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,7.86,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,15.44,6.35
2016,1,1,8,15,0.0,29.5,4.25,4.0,29.5,28.49,18.82
2016,1,1,8,30,0.0,43.0,4.3,4.0,43.0,41.83,30.96
2016,1,1,8,45,0.0,58.0,4.4,4.0,58.0,57.14,44.75
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,72.37,58.33
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,86.46,70.73
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,100.53,82.95
2016,1,1,9,45,12.0,131.0,4.55,4.5,136.0,139.36,116.6
2016,1,1,10,0,24.0,161.0,4.6,5.0,171.0,178.96,150.39
2016,1,1,10,15,104.5,187.0,4.5,5.0,236.5,275.64,234.02
2016,1,1,10,30,185.0,213.0,4.4,5.0,302.0,361.27,306.68
2016,1,1,10,45,183.5,228.5,4.35,5.0,321.0,379.39,320.76
2016,1,1,11,0,182.0,244.0,4.3,5.0,340.0,396.76,334.31
2016,1,1,11,15,121.0,245.0,4.25,5.0,310.0,353.51,296.67
2016,1,1,11,30,60.0,246.0,4.2,5.0,280.0,301.14,251.44
2016,1,1,11,45,62.5,253.0,4.2,5.5,289.0,309.6,257.91
2016,1,1,12,0,65.0,260.0,4.2,6.0,298.0,317.89,264.07
2016,1,1,12,15,115.5,271.0,4.15,6.0,339.5,365.65,304.33
2016,1,1,12,30,166.0,282.0,4.1,6.0,381.0,419.2,348.55
2016,1,1,12,45,97.5,259.5,4.05,6.0,317.5,335.88,278.99
2016,1,1,13,0,29.0,237.0,4.0,6.0,254.0,261.45,216.13
2016,1,1,13,15,39.0,241.0,3.95,6.0,264.0,271.25,224.71
2016,1,1,13,30,49.0,245.0,3.9,6.0,274.0,280.49,232.61
2016,1,1,13,45,24.5,203.0,3.85,6.0,217.5,215.19,178.08
2016,1,1,14,0,0.0,161.0,3.8,6.0,161.0,157.28,129.22
2016,1,1,14,15,0.0,105.0,3.7,6.0,105.0,101.8,82.34
2016,1,1,14,30,0.0,49.0,3.6,6.0,49.0,47.35,35.61
2016,1,1,14,45,0.0,85.5,3.5,6.0,85.5,82.71,66.34
2016,1,1,15,0,0.0,122.0,3.4,6.0,122.0,118.41,97.18
2016,1,1,15,15,0.0,111.0,3.2,6.0,111.0,107.58,88.03
2016,1,1,15,30,0.0,100.0,3.0,6.0,100.0,96.79,78.91
2016,1,1,15,45,0.0,87.5,2.8,6.0,87.5,84.59,68.47
2016,1,1,16,0,0.0,75.0,2.6,6.0,75.0,72.44,57.96
2016,1,1,16,15,0.0,62.0,2.35,5.5,62.0,59.85,47.03
2016,1,1,16,30,0.0,49.0,2.1,5.0,49.0,47.32,35.96
2016,1,1,16,45,0.0,36.5,1.85,5.0,36.5,35.25,25.08
2016,1,1,17,0,0.0,24.0,1.6,5.0,24.0,23.16,14.1
2016,1,1,17,15,0.0,14.0,1.55,4.5,14.0,13.5,4.15
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.93,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.0,0.8,4.5,2.0,1.97,0.0
2016,1,2,8,0,0.0,4.0,0.8,5.0,4.0,3.85,0.0
2016,1,2,8,15,0.0,7.0,0.8,5.0,7.0,6.74,0.15
2016,1,2,8,30,0.0,10.0,0.8,5.0,10.0,9.64,2.81
2016,1,2,8,45,0.0,14.0,0.85,5.0,14.0,13.5,6.31
2016,1,2,9,0,0.0,18.0,0.9,5.0,18.0,17.36,9.78
2016,1,2,9,15,0.0,21.5,0.85,5.0,21.5,20.74,12.8
2016,1,2,9,30,0.0,25.0,0.8,5.0,25.0,24.12,15.78
2016,1,2,9,45,3.5,86.5,0.8,5.5,88.0,86.59,70.37
2016,1,2,10,0,7.0,148.0,0.8,6.0,151.0,153.75,127.21
2016,1,2,10,15,26.5,173.0,0.8,6.0,185.5,192.88,159.9
2016,1,2,10,30,46.0,198.0,0.8,6.0,220.0,240.75,199.34
2016,1,2,10,45,27.0,190.0,0.8,6.0,203.5,217.4,179.06
2016,1,2,11,0,8.0,182.0,0.8,6.0,187.0,187.56,153.74
2016,1,2,11,15,4.0,167.0,0.8,6.0,169.5,168.39,137.68
2016,1,2,11,30,0.0,152.0,0.8,6.0,152.0,149.62,121.85
2016,1,2,11,45,0.0,150.5,0.8,6.5,150.5,147.84,120.1
2016,1,2,12,0,0.0,149.0,0.8,7.0,149.0,146.13,118.38
2016,1,2,12,15,0.0,135.5,0.85,7.0,135.5,132.37,106.91
2016,1,2,12,30,0.0,122.0,0.9,7.0,122.0,118.78,95.6
2016,1,2,12,45,0.0,105.0,0.95,7.5,105.0,101.86,81.29
2016,1,2,13,0,0.0,88.0,1.0,8.0,88.0,85.15,67.14
2016,1,2,13,15,9.0,151.5,0.95,8.0,157.0,154.21,125.23
2016,1,2,13,30,18.0,215.0,0.9,8.0,226.0,223.93,182.29
2016,1,2,13,45,16.5,207.5,0.9,8.5,217.5,214.67,174.21
2016,1,2,14,0,15.0,200.0,0.9,9.0,209.0,205.51,166.64
2016,1,2,14,15,9.0,182.5,0.8,9.0,188.0,183.82,148.99
2016,1,2,14,30,3.0,165.0,0.7,9.0,167.0,162.67,131.76
2016,1,2,14,45,13.0,168.0,0.6,9.0,174.5,170.44,138.51
2016,1,2,15,0,23.0,171.0,0.5,9.0,182.0,177.34,144.29
2016,1,2,15,15,20.0,157.0,0.4,8.5,165.5,161.06,131.12
2016,1,2,15,30,17.0,143.0,0.3,8.0,149.0,145.06,118.16
2016,1,2,15,45,13.0,127.0,0.25,8.0,131.0,127.08,103.27
2016,1,2,16,0,9.0,111.0,0.2,8.0,113.0,109.53,88.6
2016,1,2,16,15,4.5,93.0,0.2,7.5,94.0,90.42,72.6
2016,1,2,16,30,0.0,75.0,0.2,7.0,75.0,71.87,56.81
2016,1,2,16,45,0.0,56.5,0.2,6.5,56.5,54.01,41.12
2016,1,2,17,0,0.0,38.0,0.2,6.0,38.0,36.34,25.32
2016,1,2,17,15,0.0,22.5,0.25,5.5,22.5,21.65,10.45
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,6.88,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,158.0,14.5,2.65,4.5,28.0,59.43,0.0
2016,1,3,8,0,316.0,29.0,3.0,5.0,56.0,155.95,107.77
2016,1,3,8,15,420.0,39.5,3.0,5.5,99.5,221.57,175.75
2016,1,3,8,30,524.0,50.0,3.0,6.0,143.0,296.17,243.36
2016,1,3,8,45,308.5,79.5,3.05,6.5,138.5,249.81,209.16
2016,1,3,9,0,93.0,109.0,3.1,7.0,134.0,173.18,144.87
2016,1,3,9,15,103.5,127.0,3.1,7.5,159.5,201.27,169.24
2016,1,3,9,30,114.0,145.0,3.1,8.0,185.0,229.83,193.26
2016,1,3,9,45,150.0,162.5,3.15,9.0,221.5,273.7,229.64
2016,1,3,10,0,186.0,180.0,3.2,10.0,258.0,319.26,266.62
2016,1,3,10,15,144.5,196.5,3.15,10.5,260.0,313.42,259.91
2016,1,3,10,30,103.0,213.0,3.1,11.0,262.0,297.3,244.9
2016,1,3,10,45,64.0,209.5,3.05,11.5,241.0,265.59,217.37
2016,1,3,11,0,25.0,206.0,3.0,12.0,220.0,225.41,182.91
2016,1,3,11,15,73.5,234.0,2.95,12.5,275.5,298.64,242.89
2016,1,3,11,30,122.0,262.0,2.9,13.0,331.0,372.74,301.81
2016,1,3,11,45,182.0,266.5,2.9,13.5,372.5,421.0,340.04
2016,1,3,12,0,242.0,271.0,2.9,14.0,414.0,468.86,377.41
2016,1,3,12,15,577.0,181.0,2.9,14.0,524.5,630.88,508.39
2016,1,3,12,30,912.0,91.0,2.9,14.0,635.0,770.27,614.3
2016,1,3,12,45,914.5,90.0,2.9,14.5,634.0,760.15,604.63
2016,1,3,13,0,917.0,89.0,2.9,15.0,633.0,746.67,593.86
2016,1,3,13,15,914.5,88.0,2.9,15.0,623.0,726.42,579.35
2016,1,3,13,30,912.0,87.0,2.9,15.0,613.0,703.09,562.38
2016,1,3,13,45,908.5,85.0,2.95,15.0,595.0,675.1,541.09
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,644.32,517.29
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,607.67,488.29
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,570.15,457.97
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,526.73,422.39
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,481.88,384.75
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,432.35,342.59
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,382.74,299.26
2016,1,3,15,45,792.0,64.5,2.3,14.0,337.5,329.82,251.91
2016,1,3,16,0,766.0,60.0,2.1,14.0,294.0,277.89,204.63
2016,1,3,16,15,718.5,55.0,1.9,12.5,246.5,221.8,155.37
2016,1,3,16,30,671.0,50.0,1.7,11.0,199.0,169.58,109.85
2016,1,3,16,45,599.5,42.5,1.5,10.0,151.5,116.12,66.52
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,69.93,33.95
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,27.15,10.8
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,13.76,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.0,12.5,2.65,1.5,31.5,77.63,0.0
2016,1,4,8,0,458.0,25.0,3.0,2.0,63.0,194.49,135.18
2016,1,4,8,15,560.0,32.5,2.95,2.5,110.5,263.24,210.33
2016,1,4,8,30,662.0,40.0,2.9,3.0,158.0,340.05,281.41
2016,1,4,8,45,720.0,44.5,2.9,4.0,207.5,400.35,336.54
2016,1,4,9,0,778.0,49.0,2.9,5.0,257.0,463.55,391.81
2016,1,4,9,15,814.5,52.5,2.9,5.5,304.5,516.23,437.08
2016,1,4,9,30,851.0,56.0,2.9,6.0,352.0,565.44,477.99
2016,1,4,9,45,875.5,59.0,2.95,7.0,395.0,610.13,513.04
2016,1,4,10,0,900.0,62.0,3.0,8.0,438.0,653.58,545.91
2016,1,4,10,15,917.0,63.5,2.95,8.5,475.0,688.66,571.28
2016,1,4,10,30,934.0,65.0,2.9,9.0,512.0,721.47,593.67
2016,1,4,10,45,945.0,67.0,2.9,9.5,542.5,748.08,611.34
2016,1,4,11,0,956.0,69.0,2.9,10.0,573.0,771.71,626.68
2016,1,4,11,15,963.5,70.0,2.85,10.5,596.0,788.43,636.54
2016,1,4,11,30,971.0,71.0,2.8,11.0,619.0,801.77,643.97
2016,1,4,11,45,971.5,73.0,2.75,11.5,633.0,807.53,645.93
2016,1,4,12,0,972.0,75.0,2.7,12.0,647.0,809.67,645.44
2016,1,4,12,15,973.5,75.5,2.65,12.0,653.0,807.22,642.98
2016,1,4,12,30,975.0,76.0,2.6,12.0,659.0,801.14,638.08
2016,1,4,12,45,973.0,76.5,2.6,12.0,656.5,788.94,629.23
2016,1,4,13,0,971.0,77.0,2.6,12.0,654.0,773.24,618.0
2016,1,4,13,15,967.0,76.5,2.6,12.0,643.0,751.68,602.58
2016,1,4,13,30,963.0,76.0,2.6,12.0,632.0,726.91,584.86
2016,1,4,13,45,955.0,75.0,2.6,12.5,612.5,695.96,560.47
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,662.3,533.3
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,624.67,504.53
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,584.89,473.31
2016,1,4,14,45,908.5,70.5,2.6,12.0,505.0,539.1,435.71
2016,1,4,15,0,891.0,69.0,2.6,12.0,471.0,492.18,396.23
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.5,441.93,353.35
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,390.99,308.7
2016,1,4,15,45,816.5,61.0,2.15,11.0,345.0,336.34,259.57
2016,1,4,16,0,785.0,58.0,2.0,11.0,300.0,283.14,210.86
2016,1,4,16,15,737.5,53.0,1.8,10.0,251.5,225.98,159.81
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,172.65,112.61
2016,1,4,16,45,613.0,41.5,1.45,8.0,154.5,118.3,68.28
2016,1,4,17,0,536.0,35.0,1.3,7.0,106.0,71.77,35.23
2016,1,4,17,15,392.0,24.5,1.35,6.5,64.5,28.21,11.32
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,13.76,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,154.5,14.5,2.95,1.5,27.5,58.24,0.0
2016,1,5,8,0,309.0,29.0,3.1,2.0,55.0,152.99,106.17
2016,1,5,8,15,413.5,39.5,3.1,2.5,98.5,218.69,175.24
2016,1,5,8,30,518.0,50.0,3.1,3.0,142.0,293.24,243.55
2016,1,5,8,45,580.5,57.5,3.1,3.5,189.0,352.91,298.26
2016,1,5,9,0,643.0,65.0,3.1,4.0,236.0,416.27,354.39
2016,1,5,9,15,684.0,70.0,3.0,4.0,281.5,468.12,399.75
2016,1,5,9,30,725.0,75.0,2.9,4.0,327.0,520.93,444.44
2016,1,5,9,45,751.5,79.5,2.85,4.5,368.0,562.07,477.72
2016,1,5,10,0,778.0,84.0,2.8,5.0,409.0,605.26,511.53
2016,1,5,10,15,624.5,125.5,2.75,5.0,401.0,571.62,481.82
2016,1,5,10,30,471.0,167.0,2.7,5.0,393.0,522.15,439.38
2016,1,5,10,45,659.5,130.0,2.65,5.5,467.0,625.47,523.48
2016,1,5,11,0,848.0,93.0,2.6,6.0,541.0,726.44,600.61
2016,1,5,11,15,649.5,154.5,2.6,6.5,506.0,660.35,545.12
2016,1,5,11,30,451.0,216.0,2.6,7.0,471.0,581.04,478.5
2016,1,5,11,45,676.5,151.5,2.6,8.0,545.0,682.71,560.01
2016,1,5,12,0,902.0,87.0,2.6,9.0,619.0,772.31,625.31
2016,1,5,12,15,609.5,176.5,2.6,9.5,538.0,654.68,531.92
2016,1,5,12,30,317.0,266.0,2.6,10.0,457.0,520.45,422.09
2016,1,5,12,45,286.0,271.0,2.6,10.5,442.5,498.24,404.06
2016,1,5,13,0,255.0,276.0,2.6,11.0,428.0,475.69,385.1
2016,1,5,13,15,230.0,273.5,2.6,11.0,409.5,443.46,359.64
2016,1,5,13,30,205.0,271.0,2.6,11.0,391.0,417.75,339.11
2016,1,5,13,45,166.5,263.0,2.6,11.5,358.5,378.08,306.69
2016,1,5,14,0,128.0,255.0,2.6,12.0,326.0,340.02,275.52
2016,1,5,14,15,427.0,181.5,2.55,12.0,401.0,441.81,360.67
2016,1,5,14,30,726.0,108.0,2.5,12.0,476.0,516.33,420.14
2016,1,5,14,45,396.0,150.5,2.5,12.0,349.5,360.21,293.44
2016,1,5,15,0,66.0,193.0,2.5,12.0,223.0,221.8,179.96
2016,1,5,15,15,61.0,177.5,2.35,11.5,203.5,200.69,163.27
2016,1,5,15,30,56.0,162.0,2.2,11.0,184.0,179.99,146.39
2016,1,5,15,45,48.5,143.5,2.05,11.0,161.0,155.98,126.33
2016,1,5,16,0,41.0,125.0,1.9,11.0,138.0,132.76,106.77
2016,1,5,16,15,33.5,105.5,1.8,10.5,115.0,109.41,87.14
2016,1,5,16,30,26.0,86.0,1.7,10.0,92.0,86.97,68.05
2016,1,5,16,45,13.0,66.0,1.65,9.5,69.0,64.53,49.06
2016,1,5,17,0,0.0,46.0,1.6,9.0,46.0,43.68,31.23
2016,1,5,17,15,0.0,27.5,1.75,9.0,27.5,26.17,14.55
2016,1,5,17,30,0.0,9.0,1.9,9.0,9.0,8.85,0.0
2016,1,5,17,45,0.0,4.5,2.05,9.0,4.5,4.42,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,85.0,17.0,2.35,5.5,24.0,40.86,0.0
2016,1,6,8,0,170.0,34.0,2.5,6.0,48.0,113.34,77.11
2016,1,6,8,15,268.0,49.0,2.55,6.0,88.5,174.24,137.92
2016,1,6,8,30,366.0,64.0,2.6,6.0,129.0,243.89,200.55
2016,1,6,8,45,422.5,76.0,2.65,6.5,172.5,298.6,249.8
2016,1,6,9,0,479.0,88.0,2.7,7.0,216.0,357.14,300.98
2016,1,6,9,15,239.5,59.0,2.65,7.0,123.0,207.9,176.78
2016,1,6,9,30,0.0,30.0,2.6,7.0,30.0,28.96,19.74
2016,1,6,9,45,0.0,47.0,2.6,7.5,47.0,45.4,34.06
2016,1,6,10,0,0.0,64.0,2.6,8.0,64.0,61.86,48.14
2016,1,6,10,15,0.0,56.5,2.6,8.0,56.5,54.6,41.75
2016,1,6,10,30,0.0,49.0,2.6,8.0,49.0,47.35,35.41
2016,1,6,10,45,0.0,46.5,2.65,8.5,46.5,44.93,33.18
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,42.52,30.98
2016,1,6,11,15,0.0,81.5,2.7,9.0,81.5,78.84,61.9
2016,1,6,11,30,0.0,119.0,2.7,9.0,119.0,116.06,93.18
2016,1,6,11,45,0.0,107.5,2.7,9.5,107.5,104.45,83.12
2016,1,6,12,0,0.0,96.0,2.7,10.0,96.0,92.99,73.3
2016,1,6,12,15,0.0,128.0,2.65,10.0,128.0,124.82,99.89
2016,1,6,12,30,0.0,160.0,2.6,10.0,160.0,156.92,126.43
2016,1,6,12,45,0.0,135.5,2.55,10.5,135.5,132.18,105.66
2016,1,6,13,0,0.0,111.0,2.5,11.0,111.0,107.77,85.26
2016,1,6,13,15,0.0,87.0,2.45,11.0,87.0,84.18,65.62
2016,1,6,13,30,0.0,63.0,2.4,11.0,63.0,60.92,46.13
2016,1,6,13,45,0.0,48.0,2.35,11.0,48.0,46.4,33.9
2016,1,6,14,0,0.0,33.0,2.3,11.0,33.0,31.88,21.61
2016,1,6,14,15,0.0,46.5,2.3,11.0,46.5,44.94,32.78
2016,1,6,14,30,0.0,60.0,2.3,11.0,60.0,58.0,43.95
2016,1,6,14,45,0.0,63.5,2.3,11.0,63.5,61.38,46.92
2016,1,6,15,0,0.0,67.0,2.3,11.0,67.0,64.77,49.91
2016,1,6,15,15,0.0,61.0,2.1,11.0,61.0,58.95,45.06
2016,1,6,15,30,0.0,55.0,1.9,11.0,55.0,53.14,40.19
2016,1,6,15,45,0.0,48.5,1.75,11.0,48.5,46.85,34.87
2016,1,6,16,0,0.0,42.0,1.6,11.0,42.0,40.56,29.5
2016,1,6,16,15,0.0,34.5,1.35,10.5,34.5,33.3,23.29
2016,1,6,16,30,0.0,27.0,1.1,10.0,27.0,26.05,16.98
2016,1,6,16,45,0.0,20.5,0.85,10.0,20.5,19.77,11.41
2016,1,6,17,0,0.0,14.0,0.6,10.0,14.0,13.5,5.8
2016,1,6,17,15,0.0,8.0,0.55,10.0,8.0,7.71,0.38
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.93,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.98,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,174.5,13.5,2.2,7.5,28.0,62.77,0.0
2016,1,7,8,0,349.0,27.0,2.3,8.0,56.0,163.86,110.62
2016,1,7,8,15,455.5,36.5,2.35,8.0,101.0,231.03,180.94
2016,1,7,8,30,562.0,46.0,2.4,8.0,146.0,307.14,249.71
2016,1,7,8,45,625.0,51.5,2.5,8.5,193.5,366.54,303.3
2016,1,7,9,0,688.0,57.0,2.6,9.0,241.0,426.96,356.11
2016,1,7,9,15,727.5,61.5,2.6,9.5,287.0,479.49,400.54
2016,1,7,9,30,767.0,66.0,2.6,10.0,333.0,532.7,443.93
2016,1,7,9,45,800.5,67.5,2.65,11.0,375.5,579.06,479.89
2016,1,7,10,0,834.0,69.0,2.7,12.0,418.0,624.85,514.25
2016,1,7,10,15,852.5,71.0,2.65,13.0,455.0,660.26,539.14
2016,1,7,10,30,871.0,73.0,2.6,14.0,492.0,689.4,557.48
2016,1,7,10,45,888.5,73.0,2.6,15.0,522.5,717.4,574.94
2016,1,7,11,0,906.0,73.0,2.6,16.0,553.0,742.88,590.28
2016,1,7,11,15,915.0,74.0,2.7,17.0,576.5,760.46,600.35
2016,1,7,11,30,924.0,75.0,2.8,18.0,600.0,774.86,608.17
2016,1,7,11,45,931.5,75.0,2.95,19.0,615.5,783.69,612.34
2016,1,7,12,0,939.0,75.0,3.1,20.0,631.0,789.09,614.17
2016,1,7,12,15,942.0,75.5,3.1,20.0,638.0,788.19,613.17
2016,1,7,12,30,945.0,76.0,3.1,20.0,645.0,783.75,609.84
2016,1,7,12,45,948.5,74.5,3.15,20.5,644.5,773.93,601.93
2016,1,7,13,0,952.0,73.0,3.2,21.0,644.0,760.58,591.67
2016,1,7,13,15,949.5,72.5,3.2,21.0,634.0,740.67,577.71
2016,1,7,13,30,947.0,72.0,3.2,21.0,624.0,717.54,561.5
2016,1,7,13,45,942.5,70.5,3.2,21.0,606.5,688.91,540.83
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,657.43,516.84
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,620.29,488.76
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,580.95,458.35
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,537.3,423.18
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,492.24,386.04
2016,1,7,15,15,871.0,61.0,2.5,19.5,432.0,442.91,344.59
2016,1,7,15,30,851.0,59.0,2.1,19.0,393.0,393.23,301.8
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.5,339.13,254.77
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,286.24,207.84
2016,1,7,16,15,749.0,49.0,1.35,17.0,256.5,230.22,159.17
2016,1,7,16,30,705.0,45.0,1.3,16.0,209.0,177.61,113.56
2016,1,7,16,45,632.0,39.5,1.3,15.0,161.0,123.38,69.88
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,76.48,36.55
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,32.25,12.62
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,13.58,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,7.86,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,154.0,14.5,2.3,7.5,27.5,57.88,0.0
2016,1,8,8,0,308.0,29.0,2.4,8.0,55.0,152.06,102.59
2016,1,8,8,15,415.5,39.5,2.3,8.5,99.0,219.07,171.37
2016,1,8,8,30,523.0,50.0,2.2,9.0,143.0,295.07,239.04
2016,1,8,8,45,583.0,58.0,2.15,9.5,190.0,354.53,291.98
2016,1,8,9,0,643.0,66.0,2.1,10.0,237.0,417.52,345.96
2016,1,8,9,15,548.5,89.0,2.35,10.5,253.5,415.87,346.27
2016,1,8,9,30,454.0,112.0,2.6,11.0,270.0,403.47,336.6
2016,1,8,9,45,430.0,132.5,2.85,12.0,297.0,425.89,353.88
2016,1,8,10,0,406.0,153.0,3.1,13.0,324.0,445.16,367.76
2016,1,8,10,15,343.5,179.5,3.25,13.5,333.0,434.72,357.6
2016,1,8,10,30,281.0,206.0,3.4,14.0,342.0,428.11,350.13
2016,1,8,10,45,234.5,225.5,3.55,15.0,343.5,412.81,335.55
2016,1,8,11,0,188.0,245.0,3.7,16.0,345.0,403.13,325.23
2016,1,8,11,15,182.0,256.5,3.7,16.5,356.5,412.07,330.98
2016,1,8,11,30,176.0,268.0,3.7,17.0,368.0,420.2,336.0
2016,1,8,11,45,88.0,142.0,3.7,17.5,192.0,215.31,172.77
2016,1,8,12,0,0.0,16.0,3.7,18.0,16.0,15.46,7.17
2016,1,8,12,15,118.0,150.0,3.6,18.0,221.5,244.83,197.51
2016,1,8,12,30,236.0,284.0,3.5,18.0,427.0,474.67,377.25
2016,1,8,12,45,118.0,191.5,3.45,18.5,263.0,285.51,227.41
2016,1,8,13,0,0.0,99.0,3.4,19.0,99.0,95.92,72.92
2016,1,8,13,15,243.0,158.5,3.25,19.0,301.0,337.61,272.05
2016,1,8,13,30,486.0,218.0,3.1,19.0,503.0,563.73,446.49
2016,1,8,13,45,694.5,151.5,3.0,19.5,545.0,618.85,488.35
2016,1,8,14,0,903.0,85.0,2.9,20.0,587.0,654.85,515.62
2016,1,8,14,15,893.0,83.5,2.7,20.0,561.5,618.44,486.36
2016,1,8,14,30,883.0,82.0,2.5,20.0,536.0,581.19,456.41
2016,1,8,14,45,865.0,81.0,2.3,20.0,502.5,536.89,420.61
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,491.59,383.33
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,442.0,342.21
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,392.32,300.0
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,339.48,254.53
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,287.44,208.79
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,231.4,160.92
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,179.15,116.29
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,124.37,72.14
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,77.55,38.43
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,35.94,17.91
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,25.43,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,14.25,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,62.02,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,162.0,110.98
2016,1,9,8,15,449.0,38.0,6.55,5.0,101.5,230.09,183.62
2016,1,9,8,30,557.0,48.0,6.7,5.0,147.0,307.26,255.45
2016,1,9,8,45,627.5,53.5,6.85,5.5,196.5,370.17,314.06
2016,1,9,9,0,698.0,59.0,7.0,6.0,246.0,434.5,372.47
2016,1,9,9,15,739.0,63.5,7.0,6.5,293.0,488.46,420.36
2016,1,9,9,30,780.0,68.0,7.0,7.0,340.0,543.19,467.39
2016,1,9,9,45,811.0,70.5,7.05,7.5,383.5,589.84,506.54
2016,1,9,10,0,842.0,73.0,7.1,8.0,427.0,635.75,544.08
2016,1,9,10,15,861.0,75.5,7.1,8.0,464.5,672.53,574.23
2016,1,9,10,30,880.0,78.0,7.1,8.0,502.0,707.26,601.17
2016,1,9,10,45,892.5,80.0,7.1,8.5,533.0,734.48,620.64
2016,1,9,11,0,905.0,82.0,7.1,9.0,564.0,754.58,634.34
2016,1,9,11,15,914.0,83.5,7.05,9.0,587.5,772.88,647.68
2016,1,9,11,30,923.0,85.0,7.0,9.0,611.0,788.0,658.56
2016,1,9,11,45,684.0,159.5,6.95,9.0,555.0,700.79,587.17
2016,1,9,12,0,445.0,234.0,6.9,9.0,499.0,597.52,498.72
2016,1,9,12,15,690.5,161.0,6.85,9.0,577.5,703.04,588.57
2016,1,9,12,30,936.0,88.0,6.8,9.0,656.0,793.76,660.96
2016,1,9,12,45,605.5,182.5,6.75,9.5,550.0,648.44,540.77
2016,1,9,13,0,275.0,277.0,6.7,10.0,444.0,492.97,407.77
2016,1,9,13,15,600.5,182.0,6.65,10.0,538.0,619.24,516.55
2016,1,9,13,30,926.0,87.0,6.6,10.0,632.0,723.58,603.89
2016,1,9,13,45,526.0,173.5,6.55,10.0,481.5,530.84,443.22
2016,1,9,14,0,126.0,260.0,6.5,10.0,331.0,345.01,284.74
2016,1,9,14,15,73.0,228.5,6.45,9.5,269.5,271.86,224.61
2016,1,9,14,30,20.0,197.0,6.4,9.0,208.0,203.99,167.9
2016,1,9,14,45,10.0,170.5,6.4,9.0,176.0,171.48,140.8
2016,1,9,15,0,0.0,144.0,6.4,9.0,144.0,139.97,114.37
2016,1,9,15,15,0.0,131.5,6.25,8.5,131.5,127.58,104.31
2016,1,9,15,30,0.0,119.0,6.1,8.0,119.0,115.26,94.17
2016,1,9,15,45,0.0,105.5,6.0,8.0,105.5,102.01,82.97
2016,1,9,16,0,0.0,92.0,5.9,8.0,92.0,88.81,71.69
2016,1,9,16,15,0.0,77.5,5.55,7.5,77.5,74.72,59.6
2016,1,9,16,30,0.0,63.0,5.2,7.0,63.0,60.69,47.37
2016,1,9,16,45,0.0,48.5,4.9,6.5,48.5,46.73,35.0
2016,1,9,17,0,0.0,34.0,4.6,6.0,34.0,32.84,22.55
2016,1,9,17,15,0.0,21.5,4.35,5.5,21.5,20.75,11.26
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,8.68,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,4.42,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,184.0,14.0,2.7,-0.5,29.5,65.82,0.0
2016,1,10,8,0,368.0,28.0,3.0,0.0,59.0,170.95,119.1
2016,1,10,8,15,475.0,38.0,3.1,0.5,105.5,239.92,193.38
2016,1,10,8,30,582.0,48.0,3.2,1.0,152.0,317.9,265.61
2016,1,10,8,45,646.5,54.5,3.3,1.5,201.5,380.35,323.46
2016,1,10,9,0,711.0,61.0,3.4,2.0,251.0,443.49,380.19
2016,1,10,9,15,751.0,65.5,3.35,2.5,299.0,497.57,427.21
2016,1,10,9,30,791.0,70.0,3.3,3.0,347.0,552.28,473.04
2016,1,10,9,45,819.5,73.0,3.25,3.5,390.5,598.47,510.45
2016,1,10,10,0,848.0,76.0,3.2,4.0,434.0,643.73,545.96
2016,1,10,10,15,867.0,78.5,3.05,4.5,472.0,680.8,573.55
2016,1,10,10,30,886.0,81.0,2.9,5.0,510.0,715.79,597.7
2016,1,10,10,45,900.0,83.0,2.8,5.5,541.5,744.3,616.53
2016,1,10,11,0,914.0,85.0,2.7,6.0,573.0,765.68,629.74
2016,1,10,11,15,922.5,86.5,2.55,6.0,596.5,783.82,641.25
2016,1,10,11,30,931.0,88.0,2.4,6.0,620.0,798.73,650.29
2016,1,10,11,45,933.5,89.5,2.3,6.5,635.0,805.77,652.74
2016,1,10,12,0,936.0,91.0,2.2,7.0,650.0,809.32,652.78
2016,1,10,12,15,938.0,91.5,2.1,7.0,657.0,807.86,650.46
2016,1,10,12,30,940.0,92.0,2.0,7.0,664.0,802.89,645.76
2016,1,10,12,45,939.0,92.0,1.9,7.5,662.5,791.66,635.51
2016,1,10,13,0,938.0,92.0,1.8,8.0,661.0,777.02,623.01
2016,1,10,13,15,934.0,91.5,1.7,8.0,650.5,756.4,607.42
2016,1,10,13,30,930.0,91.0,1.6,8.0,640.0,732.64,589.68
2016,1,10,13,45,921.0,90.5,1.55,8.5,621.0,702.61,565.86
2016,1,10,14,0,912.0,90.0,1.5,9.0,602.0,671.95,540.9
2016,1,10,14,15,901.0,88.5,1.5,9.0,575.5,634.35,511.8
2016,1,10,14,30,890.0,87.0,1.5,9.0,549.0,594.69,480.53
2016,1,10,14,45,876.0,84.0,1.5,9.0,515.5,550.09,444.69
2016,1,10,15,0,862.0,81.0,1.5,9.0,482.0,504.17,406.83
2016,1,10,15,15,840.5,78.0,1.45,8.5,442.5,453.87,364.89
2016,1,10,15,30,819.0,75.0,1.4,8.0,403.0,403.43,321.54
2016,1,10,15,45,786.5,71.5,1.4,8.0,358.0,348.83,273.32
2016,1,10,16,0,754.0,68.0,1.4,8.0,313.0,295.79,225.35
2016,1,10,16,15,707.5,62.5,1.25,7.0,264.5,239.2,174.8
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,185.36,126.77
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.5,130.73,80.95
2016,1,10,17,0,508.0,43.0,0.9,5.0,119.0,83.85,45.6
2016,1,10,17,15,254.0,38.0,0.95,4.5,76.0,40.43,22.29
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,28.56,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,16.22,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,7,45,79.5,15.0,1.1,1.5,21.5,37.23,0.0
2016,1,11,8,0,159.0,30.0,1.2,2.0,43.0,103.91,71.32
2016,1,11,8,15,213.5,47.5,1.25,2.5,78.0,151.49,120.98
2016,1,11,8,30,268.0,65.0,1.3,3.0,113.0,203.49,168.55
2016,1,11,8,45,301.5,81.5,1.4,3.5,150.5,248.79,209.6
2016,1,11,9,0,335.0,98.0,1.5,4.0,188.0,296.17,251.3
2016,1,11,9,15,368.5,109.0,1.5,4.5,224.5,338.93,287.91
2016,1,11,9,30,402.0,120.0,1.5,5.0,261.0,383.14,324.64
2016,1,11,9,45,436.5,130.5,1.55,6.0,300.5,428.44,360.77
2016,1,11,10,0,471.0,141.0,1.6,7.0,340.0,474.46,396.44
2016,1,11,10,15,655.5,115.0,1.55,7.5,418.0,583.94,483.33
2016,1,11,10,30,840.0,89.0,1.5,8.0,496.0,693.98,566.46
2016,1,11,10,45,851.5,92.0,1.5,8.5,526.5,721.08,583.25
2016,1,11,11,0,863.0,95.0,1.5,9.0,557.0,745.46,598.79
2016,1,11,11,15,602.5,170.5,1.45,9.0,499.5,644.69,519.9
2016,1,11,11,30,342.0,246.0,1.4,9.0,442.0,528.49,426.64
2016,1,11,11,45,288.0,263.0,1.4,9.5,431.0,506.59,408.39
2016,1,11,12,0,234.0,280.0,1.4,10.0,420.0,475.41,382.37
2016,1,11,12,15,253.0,280.5,1.4,10.0,433.5,487.93,392.37
2016,1,11,12,30,272.0,281.0,1.4,10.0,447.0,506.53,406.48
2016,1,11,12,45,309.0,273.0,1.45,10.5,461.5,520.41,417.1
2016,1,11,13,0,346.0,265.0,1.5,11.0,476.0,532.38,426.2
2016,1,11,13,15,372.0,254.5,1.5,11.0,478.0,531.65,426.03
2016,1,11,13,30,398.0,244.0,1.5,11.0,480.0,528.73,424.24
2016,1,11,13,45,251.0,252.0,1.5,11.5,399.5,429.15,344.8
2016,1,11,14,0,104.0,260.0,1.5,12.0,319.0,327.25,262.79
2016,1,11,14,15,145.0,249.5,1.45,12.0,327.5,340.77,274.68
2016,1,11,14,30,186.0,239.0,1.4,12.0,336.0,346.83,279.79
2016,1,11,14,45,505.5,162.5,1.4,12.0,404.0,435.82,351.81
