Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,176.0,19.0,1.45,11.0,38.5,85.42,28.02
2016,2,1,8,0,352.0,38.0,1.6,12.0,77.0,182.25,135.68
2016,2,1,8,15,451.5,48.0,1.75,12.5,125.5,250.99,197.88
2016,2,1,8,30,551.0,58.0,1.9,13.0,174.0,328.47,265.29
2016,2,1,8,45,275.5,57.5,2.1,14.0,115.5,212.69,174.33
2016,2,1,9,0,0.0,57.0,2.3,15.0,57.0,55.08,41.18
2016,2,1,9,15,0.0,86.5,2.6,15.5,86.5,84.96,66.34
2016,2,1,9,30,0.0,116.0,2.9,16.0,116.0,115.48,91.45
2016,2,1,9,45,0.0,130.5,3.25,17.0,130.5,129.96,102.76
2016,2,1,10,0,0.0,145.0,3.6,18.0,145.0,144.44,113.91
2016,2,1,10,15,104.5,194.0,3.9,18.5,250.0,285.66,229.85
2016,2,1,10,30,209.0,243.0,4.2,19.0,355.0,419.23,335.7
2016,2,1,10,45,551.5,167.0,4.5,19.5,485.5,612.96,491.13
2016,2,1,11,0,894.0,91.0,4.8,20.0,616.0,798.57,630.49
2016,2,1,11,15,903.0,92.5,5.05,20.0,642.0,818.96,644.63
2016,2,1,11,30,912.0,94.0,5.3,20.0,668.0,836.15,657.49
2016,2,1,11,45,913.5,96.5,5.55,20.5,684.5,845.06,663.16
2016,2,1,12,0,915.0,99.0,5.8,21.0,701.0,850.44,666.38
2016,2,1,12,15,917.5,99.5,5.95,21.0,710.0,850.88,666.97
2016,2,1,12,30,920.0,100.0,6.1,21.0,719.0,847.76,665.13
2016,2,1,12,45,918.5,101.0,6.35,21.5,719.0,838.46,658.02
2016,2,1,13,0,917.0,102.0,6.6,22.0,719.0,825.69,648.47
2016,2,1,13,15,914.0,101.5,6.75,22.0,710.5,806.79,635.36
2016,2,1,13,30,911.0,101.0,6.9,22.0,702.0,784.66,619.89
2016,2,1,13,45,903.0,101.0,7.05,22.0,684.0,756.35,599.8
2016,2,1,14,0,895.0,101.0,7.2,22.0,666.0,727.54,579.27
2016,2,1,14,15,885.5,99.5,7.2,22.0,641.0,691.03,551.18
2016,2,1,14,30,876.0,98.0,7.2,22.0,616.0,652.28,520.65
2016,2,1,14,45,857.5,97.0,7.2,22.0,582.0,606.75,484.3
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,560.13,446.41
2016,2,1,15,15,818.5,93.5,6.9,21.5,508.5,510.19,405.55
2016,2,1,15,30,798.0,91.0,6.6,21.0,469.0,459.97,363.51
2016,2,1,15,45,760.0,89.5,6.3,21.0,422.0,402.95,314.62
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,348.43,267.01
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.5,291.66,217.45
2016,2,1,16,30,641.0,77.0,4.9,20.0,278.0,238.02,170.19
2016,2,1,16,45,574.5,70.5,4.4,20.0,227.0,181.71,122.09
2016,2,1,17,0,508.0,64.0,3.9,20.0,176.0,132.17,81.73
2016,2,1,17,15,414.5,53.0,3.75,19.5,128.0,83.12,46.63
2016,2,1,17,30,321.0,42.0,3.6,19.0,80.0,44.71,24.32
2016,2,1,17,45,160.5,21.0,3.45,18.5,40.0,16.19,4.56
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,236.0,16.5,3.15,8.0,43.5,101.08,40.04
2016,2,2,8,0,472.0,33.0,3.5,9.0,87.0,220.06,166.72
2016,2,2,8,15,569.5,41.0,3.75,10.0,139.0,288.03,230.36
2016,2,2,8,30,667.0,49.0,4.0,11.0,191.0,368.41,301.74
2016,2,2,8,45,722.5,54.5,4.3,12.0,245.0,432.76,358.49
2016,2,2,9,0,778.0,60.0,4.6,13.0,299.0,500.1,415.63
2016,2,2,9,15,814.0,64.0,4.95,13.5,350.5,556.9,463.43
2016,2,2,9,30,850.0,68.0,5.3,14.0,402.0,614.11,510.24
2016,2,2,9,45,873.0,71.0,5.7,14.5,448.5,661.65,548.45
2016,2,2,10,0,896.0,74.0,6.1,15.0,495.0,703.61,580.6
2016,2,2,10,15,913.5,76.5,6.05,15.5,536.5,743.56,608.63
2016,2,2,10,30,931.0,79.0,6.0,16.0,578.0,781.29,634.53
2016,2,2,10,45,941.5,81.5,5.95,16.5,612.0,811.2,654.21
2016,2,2,11,0,952.0,84.0,5.9,17.0,646.0,838.08,671.47
2016,2,2,11,15,960.0,85.0,5.85,17.0,672.5,858.04,684.85
2016,2,2,11,30,968.0,86.0,5.8,17.0,699.0,874.57,695.77
2016,2,2,11,45,971.5,88.0,5.8,17.5,716.5,885.0,701.23
2016,2,2,12,0,975.0,90.0,5.8,18.0,734.0,891.7,704.11
2016,2,2,12,15,977.0,90.5,5.7,18.0,743.5,891.74,703.13
2016,2,2,12,30,979.0,91.0,5.6,18.0,753.0,888.0,699.59
2016,2,2,12,45,978.5,91.0,5.55,18.0,753.0,877.94,691.91
2016,2,2,13,0,978.0,91.0,5.5,18.0,753.0,864.19,681.72
2016,2,2,13,15,975.0,90.5,5.4,18.0,744.0,844.34,666.96
2016,2,2,13,30,972.0,90.0,5.3,18.0,735.0,821.03,649.82
2016,2,2,13,45,966.5,89.0,5.25,18.5,717.5,792.05,627.62
2016,2,2,14,0,961.0,88.0,5.2,19.0,700.0,759.99,603.27
2016,2,2,14,15,952.5,87.0,5.05,18.5,674.0,723.04,576.81
2016,2,2,14,30,944.0,86.0,4.9,18.0,648.0,683.56,546.6
2016,2,2,14,45,932.0,84.0,4.8,18.0,614.0,638.67,510.85
2016,2,2,15,0,920.0,82.0,4.7,18.0,580.0,591.98,472.98
2016,2,2,15,15,902.5,79.5,4.35,17.5,539.5,540.44,430.64
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,488.1,386.83
2016,2,2,15,45,860.5,74.0,3.7,17.0,452.5,431.6,338.18
2016,2,2,16,0,836.0,71.0,3.4,17.0,406.0,375.64,288.86
2016,2,2,16,15,800.5,67.0,2.95,16.0,355.5,316.13,236.78
2016,2,2,16,30,765.0,63.0,2.5,15.0,305.0,258.99,185.86
2016,2,2,16,45,708.0,58.0,2.1,14.0,251.5,199.28,133.83
2016,2,2,17,0,651.0,53.0,1.7,13.0,198.0,143.63,87.1
2016,2,2,17,15,556.5,45.0,1.7,12.0,146.0,88.9,47.05
2016,2,2,17,30,462.0,37.0,1.7,11.0,94.0,44.73,22.05
2016,2,2,17,45,280.5,24.0,1.75,10.5,53.5,18.79,7.38
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,10.81,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.0,16.0,4.85,2.5,45.0,105.13,48.2
2016,2,3,8,0,498.0,32.0,5.2,3.0,90.0,225.1,175.35
2016,2,3,8,15,590.0,40.0,5.35,3.5,142.5,296.46,244.16
2016,2,3,8,30,682.0,48.0,5.5,4.0,195.0,375.51,317.43
2016,2,3,8,45,742.5,52.0,5.65,4.5,250.0,441.45,378.07
2016,2,3,9,0,803.0,56.0,5.8,5.0,305.0,510.75,439.56
2016,2,3,9,15,836.5,59.5,5.7,5.5,356.5,566.61,487.43
2016,2,3,9,30,870.0,63.0,5.6,6.0,408.0,618.73,530.64
2016,2,3,9,45,894.5,65.5,5.55,7.0,455.0,667.26,568.51
2016,2,3,10,0,919.0,68.0,5.5,8.0,502.0,714.6,602.51
2016,2,3,10,15,934.5,70.0,5.45,8.0,543.5,753.35,631.16
2016,2,3,10,30,950.0,72.0,5.4,8.0,585.0,789.71,657.66
2016,2,3,10,45,961.0,74.0,5.4,8.5,619.0,819.98,678.23
2016,2,3,11,0,972.0,76.0,5.4,9.0,653.0,847.17,696.33
2016,2,3,11,15,979.5,77.0,5.35,9.5,679.0,867.15,708.63
2016,2,3,11,30,987.0,78.0,5.3,10.0,705.0,883.59,718.3
2016,2,3,11,45,988.0,80.0,5.3,10.5,722.5,892.24,722.53
2016,2,3,12,0,989.0,82.0,5.3,11.0,740.0,897.06,724.08
2016,2,3,12,15,991.5,82.5,5.2,11.0,749.0,897.58,723.36
2016,2,3,12,30,994.0,83.0,5.1,11.0,758.0,894.25,719.97
2016,2,3,12,45,992.0,83.5,5.1,11.5,758.0,883.47,710.55
2016,2,3,13,0,990.0,84.0,5.1,12.0,758.0,868.97,698.59
2016,2,3,13,15,987.5,84.0,5.05,12.0,749.5,849.88,684.41
2016,2,3,13,30,985.0,84.0,5.0,12.0,741.0,827.26,667.72
2016,2,3,13,45,979.5,83.5,4.95,12.5,723.5,798.51,645.31
2016,2,3,14,0,974.0,83.0,4.9,13.0,706.0,766.63,620.67
2016,2,3,14,15,966.0,81.5,4.85,12.5,680.5,729.08,594.03
2016,2,3,14,30,958.0,80.0,4.8,12.0,655.0,688.92,563.21
2016,2,3,14,45,945.0,79.5,4.8,12.0,621.0,644.45,527.33
2016,2,3,15,0,932.0,79.0,4.8,12.0,587.0,598.19,489.21
2016,2,3,15,15,915.5,76.5,4.7,12.0,546.5,546.58,445.69
2016,2,3,15,30,899.0,74.0,4.6,12.0,506.0,494.05,400.36
2016,2,3,15,45,875.0,71.5,4.5,12.0,459.5,437.46,350.64
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,381.35,300.12
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,321.4,246.21
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,263.64,193.49
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,203.66,139.46
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,148.67,91.77
2016,2,3,17,15,591.0,43.0,2.45,8.0,151.5,93.0,49.74
2016,2,3,17,30,504.0,35.0,2.3,7.0,99.0,45.21,21.44
2016,2,3,17,45,335.5,23.5,2.2,6.5,57.0,18.13,7.73
2016,2,3,18,0,167.0,12.0,2.1,6.0,15.0,11.8,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,260.5,16.0,1.2,2.0,47.0,107.79,54.27
2016,2,4,8,0,521.0,32.0,1.3,3.0,94.0,234.32,181.64
2016,2,4,8,15,610.0,39.5,1.3,4.0,147.0,305.26,247.67
2016,2,4,8,30,699.0,47.0,1.3,5.0,200.0,383.57,317.0
2016,2,4,8,45,750.5,52.5,1.35,6.0,254.0,447.63,372.45
2016,2,4,9,0,802.0,58.0,1.4,7.0,308.0,514.34,427.5
2016,2,4,9,15,836.0,61.5,1.45,7.5,360.0,570.62,472.91
2016,2,4,9,30,870.0,65.0,1.5,8.0,412.0,627.13,516.82
2016,2,4,9,45,893.0,68.0,1.6,9.0,459.5,671.46,549.6
2016,2,4,10,0,916.0,71.0,1.7,10.0,507.0,718.42,581.68
2016,2,4,10,15,932.0,73.0,1.8,10.0,548.5,757.52,609.4
2016,2,4,10,30,948.0,75.0,1.9,10.0,590.0,794.27,635.26
2016,2,4,10,45,960.0,76.5,2.0,10.5,624.5,824.75,655.29
2016,2,4,11,0,972.0,78.0,2.1,11.0,659.0,852.19,673.1
2016,2,4,11,15,980.0,79.5,2.1,11.0,686.0,873.19,686.64
2016,2,4,11,30,988.0,81.0,2.1,11.0,713.0,890.65,697.79
2016,2,4,11,45,984.0,86.0,2.15,11.5,729.5,898.61,701.64
2016,2,4,12,0,980.0,91.0,2.2,12.0,746.0,902.64,702.99
2016,2,4,12,15,982.5,91.0,2.15,12.0,755.5,902.59,701.97
2016,2,4,12,30,985.0,91.0,2.1,12.0,765.0,898.73,698.49
2016,2,4,12,45,988.5,90.0,2.1,12.5,766.0,890.75,691.6
2016,2,4,13,0,992.0,89.0,2.1,13.0,767.0,878.95,682.24
2016,2,4,13,15,989.5,88.5,2.0,13.0,758.5,859.25,667.81
2016,2,4,13,30,987.0,88.0,1.9,13.0,750.0,836.01,651.08
2016,2,4,13,45,984.0,86.5,1.85,13.0,733.0,807.91,631.51
2016,2,4,14,0,981.0,85.0,1.8,13.0,716.0,776.54,609.67
2016,2,4,14,15,972.5,83.5,1.75,13.0,690.0,738.38,582.91
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,697.62,552.37
2016,2,4,14,45,943.0,84.0,1.65,13.0,628.0,650.65,516.24
2016,2,4,15,0,922.0,86.0,1.6,13.0,592.0,602.46,478.42
2016,2,4,15,15,905.0,83.5,1.45,13.0,551.5,551.21,436.84
2016,2,4,15,30,888.0,81.0,1.3,13.0,511.0,498.47,393.11
2016,2,4,15,45,864.5,77.5,1.2,13.0,464.0,441.48,345.23
2016,2,4,16,0,841.0,74.0,1.1,13.0,417.0,384.92,296.39
2016,2,4,16,15,806.0,70.0,1.0,12.0,366.0,324.99,244.82
2016,2,4,16,30,771.0,66.0,0.9,11.0,315.0,267.38,194.01
2016,2,4,16,45,718.5,60.0,0.85,10.5,261.0,206.88,141.02
2016,2,4,17,0,666.0,54.0,0.8,10.0,207.0,151.41,93.8
2016,2,4,17,15,578.5,46.0,0.9,9.0,154.5,94.43,51.0
2016,2,4,17,30,491.0,38.0,1.0,8.0,102.0,48.7,24.09
2016,2,4,17,45,326.5,25.5,1.15,7.0,59.5,19.89,9.57
2016,2,4,18,0,162.0,13.0,1.3,6.0,17.0,12.78,0.0
2016,2,4,18,15,81.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,223.0,18.5,2.25,3.0,45.5,102.22,55.3
2016,2,5,8,0,446.0,37.0,2.6,4.0,91.0,217.68,169.91
2016,2,5,8,15,537.5,45.5,2.6,4.5,142.5,286.84,234.68
2016,2,5,8,30,629.0,54.0,2.6,5.0,194.0,363.99,304.2
2016,2,5,8,45,680.0,61.0,2.65,6.0,246.5,426.29,359.01
2016,2,5,9,0,731.0,68.0,2.7,7.0,299.0,488.69,411.71
2016,2,5,9,15,767.0,72.5,3.15,8.0,349.5,544.72,458.3
2016,2,5,9,30,803.0,77.0,3.6,9.0,400.0,601.24,503.8
2016,2,5,9,45,825.5,81.5,4.05,10.0,446.0,648.94,540.99
2016,2,5,10,0,848.0,86.0,4.5,11.0,492.0,695.41,576.49
2016,2,5,10,15,723.0,122.0,4.45,11.5,488.5,672.42,554.99
2016,2,5,10,30,598.0,158.0,4.4,12.0,485.0,636.08,522.72
2016,2,5,10,45,604.5,167.5,4.4,12.5,514.5,663.51,542.33
2016,2,5,11,0,611.0,177.0,4.4,13.0,544.0,688.76,559.68
2016,2,5,11,15,578.5,197.5,4.35,13.0,556.5,689.47,558.26
2016,2,5,11,30,546.0,218.0,4.3,13.0,569.0,690.18,556.88
2016,2,5,11,45,537.5,228.0,4.25,13.5,581.5,696.11,559.14
2016,2,5,12,0,529.0,238.0,4.2,14.0,594.0,699.67,559.61
2016,2,5,12,15,519.0,245.5,4.15,14.0,598.5,697.06,556.69
2016,2,5,12,30,509.0,253.0,4.1,14.0,603.0,692.3,552.31
2016,2,5,12,45,504.5,255.0,4.05,14.0,602.0,684.18,545.74
2016,2,5,13,0,500.0,257.0,4.0,14.0,601.0,674.12,537.77
2016,2,5,13,15,493.5,256.5,3.95,14.0,593.0,658.07,525.37
2016,2,5,13,30,487.0,256.0,3.9,14.0,585.0,640.36,511.73
2016,2,5,13,45,701.5,179.5,3.9,14.5,640.5,706.36,565.03
2016,2,5,14,0,916.0,103.0,3.9,15.0,696.0,752.78,601.0
2016,2,5,14,15,907.5,101.5,3.85,14.5,671.0,718.35,576.13
2016,2,5,14,30,899.0,100.0,3.8,14.0,646.0,679.25,546.79
2016,2,5,14,45,875.0,102.0,3.75,14.0,610.5,632.3,509.66
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,584.56,471.21
2016,2,5,15,15,832.0,101.0,3.55,13.5,535.0,533.93,430.35
2016,2,5,15,30,813.0,98.0,3.4,13.0,495.0,482.84,387.99
2016,2,5,15,45,786.0,94.0,3.3,13.0,449.0,426.57,339.83
2016,2,5,16,0,759.0,90.0,3.2,13.0,403.0,371.73,291.67
2016,2,5,16,15,721.5,85.0,2.75,12.0,353.0,313.85,240.87
2016,2,5,16,30,684.0,80.0,2.3,11.0,303.0,258.71,191.6
2016,2,5,16,45,626.5,72.5,1.9,10.5,250.5,200.08,140.0
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,147.17,94.89
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.0,94.52,55.08
2016,2,5,17,30,392.0,44.0,1.5,8.0,96.0,51.91,28.73
2016,2,5,17,45,196.0,30.0,1.5,7.5,56.0,23.37,12.7
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,15.73,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,63.5,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,127.0,10.0,5.5,4.0,13.0,42.36,0.0
2016,2,6,7,45,299.5,23.0,5.65,4.5,53.5,132.04,76.63
2016,2,6,8,0,472.0,36.0,5.8,5.0,94.0,226.86,177.95
2016,2,6,8,15,563.0,44.5,6.2,5.5,146.5,297.25,244.88
2016,2,6,8,30,654.0,53.0,6.6,6.0,199.0,375.63,317.13
2016,2,6,8,45,709.5,58.5,7.0,7.0,253.5,437.08,373.12
2016,2,6,9,0,765.0,64.0,7.4,8.0,308.0,504.67,432.27
2016,2,6,9,15,801.0,68.0,7.5,8.5,359.5,561.58,481.16
2016,2,6,9,30,837.0,72.0,7.6,9.0,411.0,618.92,528.97
2016,2,6,9,45,865.5,74.0,7.75,9.5,459.0,669.0,569.74
2016,2,6,10,0,894.0,76.0,7.9,10.0,507.0,718.14,607.43
2016,2,6,10,15,911.0,78.0,7.85,10.5,549.0,753.18,632.52
2016,2,6,10,30,928.0,80.0,7.8,11.0,591.0,790.32,659.0
2016,2,6,10,45,943.5,81.0,7.75,11.5,626.0,822.62,681.41
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,852.08,701.44
2016,2,6,11,15,967.0,83.0,7.6,12.0,688.0,872.44,715.55
2016,2,6,11,30,975.0,84.0,7.5,12.0,715.0,889.3,727.06
2016,2,6,11,45,979.5,85.5,7.45,12.5,733.0,900.23,732.96
2016,2,6,12,0,984.0,87.0,7.4,13.0,751.0,907.39,736.13
2016,2,6,12,15,986.5,87.0,7.25,13.0,761.0,907.42,735.06
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,903.6,731.28
2016,2,6,12,45,990.0,87.0,7.0,13.0,771.5,894.73,724.08
2016,2,6,13,0,991.0,87.0,6.9,13.0,772.0,882.05,714.18
2016,2,6,13,15,988.5,86.5,6.75,13.0,763.5,862.36,698.95
2016,2,6,13,30,986.0,86.0,6.6,13.0,755.0,839.12,681.18
2016,2,6,13,45,982.5,84.5,6.45,13.0,738.0,810.64,659.55
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,778.91,635.51
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.5,741.91,607.44
2016,2,6,14,30,964.0,81.0,6.0,13.0,670.0,702.24,575.84
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.5,655.47,537.42
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,607.37,497.28
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,556.01,454.48
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,503.67,409.77
2016,2,6,15,45,872.0,75.5,5.0,12.0,472.0,447.28,360.04
2016,2,6,16,0,851.0,72.0,4.8,12.0,426.0,391.05,309.29
2016,2,6,16,15,818.0,68.0,4.2,11.0,374.5,330.97,255.15
2016,2,6,16,30,785.0,64.0,3.6,10.0,323.0,272.97,202.08
2016,2,6,16,45,738.0,58.0,3.05,9.5,269.5,212.48,147.27
2016,2,6,17,0,691.0,52.0,2.5,9.0,216.0,156.38,97.99
2016,2,6,17,15,609.0,44.5,2.25,8.0,162.5,100.16,54.63
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,53.17,26.15
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,19.53,10.1
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,13.76,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,13.76,0.0
2016,2,7,7,45,215.0,27.5,3.05,2.5,54.5,111.76,68.45
2016,2,7,8,0,430.0,41.0,3.1,3.0,95.0,217.82,172.16
2016,2,7,8,15,521.5,50.5,3.15,4.0,147.0,288.08,237.38
2016,2,7,8,30,613.0,60.0,3.2,5.0,199.0,366.24,307.38
2016,2,7,8,45,679.0,64.5,3.3,6.0,254.0,432.99,366.0
2016,2,7,9,0,745.0,69.0,3.4,7.0,309.0,501.07,423.62
2016,2,7,9,15,781.0,73.5,3.55,8.0,360.5,557.97,470.09
2016,2,7,9,30,817.0,78.0,3.7,9.0,412.0,615.32,515.28
2016,2,7,9,45,845.5,80.5,3.9,10.0,460.0,665.46,553.58
2016,2,7,10,0,874.0,83.0,4.1,11.0,508.0,714.7,589.0
2016,2,7,10,15,891.0,85.5,4.25,11.5,549.0,754.32,617.15
2016,2,7,10,30,908.0,88.0,4.4,12.0,590.0,791.69,643.39
2016,2,7,10,45,921.5,89.0,4.6,13.0,624.5,817.45,659.83
2016,2,7,11,0,935.0,90.0,4.8,14.0,659.0,844.97,677.56
2016,2,7,11,15,943.0,91.5,4.9,14.5,685.5,865.55,690.79
2016,2,7,11,30,951.0,93.0,5.0,15.0,712.0,882.72,701.62
2016,2,7,11,45,952.5,95.5,5.1,15.5,729.5,892.11,706.88
2016,2,7,12,0,954.0,98.0,5.2,16.0,747.0,897.78,709.61
2016,2,7,12,15,956.5,98.5,5.2,16.0,756.0,898.34,709.54
2016,2,7,12,30,959.0,99.0,5.2,16.0,765.0,895.17,706.96
2016,2,7,12,45,962.0,97.5,5.2,16.5,766.0,886.49,699.21
2016,2,7,13,0,965.0,96.0,5.2,17.0,767.0,874.09,688.96
2016,2,7,13,15,962.0,95.5,5.1,17.0,758.5,854.37,674.3
2016,2,7,13,30,959.0,95.0,5.0,17.0,750.0,831.2,657.28
2016,2,7,13,45,957.0,93.0,4.95,17.5,733.0,803.86,636.35
2016,2,7,14,0,955.0,91.0,4.9,18.0,716.0,773.28,613.15
2016,2,7,14,15,946.5,89.5,4.75,18.0,690.5,735.73,585.52
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,695.64,554.46
2016,2,7,14,45,925.0,86.5,4.45,18.5,631.0,650.53,517.69
2016,2,7,15,0,912.0,85.0,4.3,19.0,597.0,603.67,479.09
2016,2,7,15,15,895.5,83.0,3.95,18.5,556.5,553.31,438.55
2016,2,7,15,30,879.0,81.0,3.6,18.0,516.0,501.46,395.85
2016,2,7,15,45,857.5,77.0,3.25,18.0,470.0,444.9,347.69
2016,2,7,16,0,836.0,73.0,2.9,18.0,424.0,388.6,298.62
2016,2,7,16,15,802.0,69.0,2.65,16.5,373.0,328.82,247.55
2016,2,7,16,30,768.0,65.0,2.4,15.0,322.0,271.26,197.05
2016,2,7,16,45,717.0,60.0,2.2,14.0,268.0,211.67,144.84
2016,2,7,17,0,666.0,55.0,2.0,13.0,214.0,156.95,98.07
2016,2,7,17,15,583.5,47.0,2.0,12.0,161.5,99.69,54.31
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,53.13,25.9
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.5,20.79,11.17
2016,2,7,18,0,191.0,15.0,2.0,10.0,22.0,14.74,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,5.5,4.15,3.5,5.5,0.0,0.0
2016,2,8,7,30,0.0,11.0,4.3,4.0,11.0,10.81,0.0
2016,2,8,7,45,97.5,28.5,4.45,5.0,41.0,71.58,44.06
2016,2,8,8,0,195.0,46.0,4.6,6.0,71.0,138.86,108.99
2016,2,8,8,15,229.5,64.5,4.9,6.5,107.5,176.78,145.06
2016,2,8,8,30,264.0,83.0,5.2,7.0,144.0,223.93,188.12
2016,2,8,8,45,281.5,102.0,5.55,8.0,181.0,265.67,225.21
2016,2,8,9,0,299.0,121.0,5.9,9.0,218.0,308.21,261.84
2016,2,8,9,15,331.5,137.5,5.9,9.5,261.0,357.32,303.43
2016,2,8,9,30,364.0,154.0,5.9,10.0,304.0,408.04,345.41
2016,2,8,9,45,427.0,160.0,5.95,10.5,355.0,476.89,401.89
2016,2,8,10,0,490.0,166.0,6.0,11.0,406.0,540.54,453.2
2016,2,8,10,15,420.0,199.0,5.95,11.5,416.5,539.23,448.66
2016,2,8,10,30,350.0,232.0,5.9,12.0,427.0,524.34,433.45
2016,2,8,10,45,660.5,153.5,5.9,12.5,548.0,697.19,575.39
2016,2,8,11,0,971.0,75.0,5.9,13.0,669.0,859.25,697.31
2016,2,8,11,15,978.5,76.0,5.95,13.0,696.0,879.54,710.87
2016,2,8,11,30,986.0,77.0,6.0,13.0,723.0,896.28,722.58
2016,2,8,11,45,985.5,80.5,6.1,13.5,740.5,905.53,727.73
2016,2,8,12,0,985.0,84.0,6.2,14.0,758.0,910.89,730.17
2016,2,8,12,15,988.0,84.5,6.2,14.0,767.5,911.94,730.47
2016,2,8,12,30,991.0,85.0,6.2,14.0,777.0,909.12,728.09
2016,2,8,12,45,993.5,84.0,6.25,14.5,778.5,900.38,720.38
2016,2,8,13,0,996.0,83.0,6.3,15.0,780.0,887.79,710.01
2016,2,8,13,15,994.0,82.5,6.25,15.0,771.5,868.4,695.63
2016,2,8,13,30,992.0,82.0,6.2,15.0,763.0,845.4,678.69
2016,2,8,13,45,990.5,80.0,6.2,15.0,746.0,817.68,658.51
2016,2,8,14,0,989.0,78.0,6.2,15.0,729.0,786.58,635.79
2016,2,8,14,15,981.5,77.0,6.15,15.0,703.5,749.2,608.07
2016,2,8,14,30,974.0,76.0,6.1,15.0,678.0,709.1,577.37
2016,2,8,14,45,966.5,73.0,6.1,15.0,645.0,664.43,541.51
2016,2,8,15,0,959.0,70.0,6.1,15.0,612.0,617.49,503.07
2016,2,8,15,15,944.5,68.0,5.95,14.5,571.5,565.88,460.5
2016,2,8,15,30,930.0,66.0,5.8,14.0,531.0,513.09,415.78
2016,2,8,15,45,911.5,63.0,5.7,14.0,484.5,456.67,366.23
2016,2,8,16,0,893.0,60.0,5.6,14.0,438.0,400.06,315.24
2016,2,8,16,15,863.0,57.0,5.1,13.0,386.5,339.78,260.97
2016,2,8,16,30,833.0,54.0,4.6,12.0,335.0,281.12,207.1
2016,2,8,16,45,789.0,49.5,4.1,11.5,281.0,218.68,150.23
2016,2,8,17,0,745.0,45.0,3.6,11.0,227.0,161.31,99.45
2016,2,8,17,15,669.5,39.5,3.3,10.0,173.0,104.06,54.76
2016,2,8,17,30,594.0,34.0,3.0,9.0,119.0,55.18,24.91
2016,2,8,17,45,446.5,24.5,2.7,8.0,72.5,19.9,10.83
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,14.74,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,109.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,219.0,12.0,3.3,4.0,18.0,69.11,0.0
2016,2,9,7,45,382.0,22.5,3.55,5.0,61.5,157.91,103.3
2016,2,9,8,0,545.0,33.0,3.8,6.0,105.0,249.89,196.31
2016,2,9,8,15,626.5,39.5,3.7,7.0,158.0,318.9,260.69
2016,2,9,8,30,708.0,46.0,3.6,8.0,211.0,394.61,328.35
2016,2,9,8,45,756.5,50.0,3.5,9.0,265.0,456.62,382.37
2016,2,9,9,0,805.0,54.0,3.4,10.0,319.0,521.04,435.86
2016,2,9,9,15,836.5,57.5,3.6,11.0,370.0,572.81,477.86
2016,2,9,9,30,868.0,61.0,3.8,12.0,421.0,628.28,521.13
2016,2,9,9,45,889.0,63.5,4.05,13.0,468.0,675.2,555.7
2016,2,9,10,0,910.0,66.0,4.3,14.0,515.0,720.7,587.65
2016,2,9,10,15,925.0,68.0,4.4,14.5,556.0,759.45,614.54
2016,2,9,10,30,940.0,70.0,4.5,15.0,597.0,795.8,639.38
2016,2,9,10,45,950.0,71.5,4.6,15.5,630.5,825.0,658.77
2016,2,9,11,0,960.0,73.0,4.7,16.0,664.0,851.1,675.85
2016,2,9,11,15,967.0,74.5,4.75,16.5,690.5,871.46,688.45
2016,2,9,11,30,974.0,76.0,4.8,17.0,717.0,888.29,698.56
2016,2,9,11,45,968.0,82.0,4.85,17.5,733.0,895.74,702.02
2016,2,9,12,0,962.0,88.0,4.9,18.0,749.0,899.24,702.86
2016,2,9,12,15,964.5,88.0,4.9,18.0,758.5,899.35,702.48
2016,2,9,12,30,967.0,88.0,4.9,18.0,768.0,895.69,699.59
2016,2,9,12,45,968.5,87.5,4.9,18.5,768.5,886.88,691.84
2016,2,9,13,0,970.0,87.0,4.9,19.0,769.0,874.33,681.61
2016,2,9,13,15,967.5,86.5,4.85,19.0,760.5,854.93,667.65
2016,2,9,13,30,965.0,86.0,4.8,19.0,752.0,832.04,651.31
2016,2,9,13,45,961.5,84.5,4.75,19.0,735.0,803.97,631.29
2016,2,9,14,0,958.0,83.0,4.7,19.0,718.0,772.71,608.99
2016,2,9,14,15,950.0,82.0,4.6,19.0,692.5,735.86,582.31
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,696.42,552.77
2016,2,9,14,45,928.0,80.5,4.45,19.0,633.5,651.47,517.72
2016,2,9,15,0,914.0,80.0,4.4,19.0,600.0,604.83,480.66
2016,2,9,15,15,898.0,77.5,4.05,18.5,559.5,553.7,439.46
2016,2,9,15,30,882.0,75.0,3.7,18.0,519.0,501.64,396.64
2016,2,9,15,45,862.0,71.5,3.4,18.0,473.5,445.79,349.12
2016,2,9,16,0,842.0,68.0,3.1,18.0,428.0,390.15,300.6
2016,2,9,16,15,810.5,64.5,2.7,17.0,377.5,331.12,249.38
2016,2,9,16,30,779.0,61.0,2.3,16.0,327.0,274.03,198.71
2016,2,9,16,45,734.0,56.0,1.9,15.0,274.0,214.79,146.53
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,159.71,99.09
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,103.76,56.11
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,56.56,26.96
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,19.98,10.9
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,12.55,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.68,0.0
2016,2,10,7,45,256.0,27.0,1.75,6.0,62.0,127.88,85.76
2016,2,10,8,0,512.0,35.0,2.0,7.0,105.0,241.0,188.68
2016,2,10,8,15,595.0,42.5,2.1,8.0,157.5,310.47,252.12
2016,2,10,8,30,678.0,50.0,2.2,9.0,210.0,386.83,319.25
2016,2,10,8,45,728.0,55.0,2.3,10.0,264.0,449.67,373.18
2016,2,10,9,0,778.0,60.0,2.4,11.0,318.0,515.1,426.91
2016,2,10,9,15,811.0,63.5,2.65,11.5,369.5,570.68,472.21
2016,2,10,9,30,844.0,67.0,2.9,12.0,421.0,626.48,516.35
2016,2,10,9,45,866.0,70.0,3.2,13.0,468.0,669.86,548.53
2016,2,10,10,0,888.0,73.0,3.5,14.0,515.0,715.96,580.82
2016,2,10,10,15,904.5,75.5,3.45,14.5,556.0,755.8,607.48
2016,2,10,10,30,921.0,78.0,3.4,15.0,597.0,793.37,632.07
2016,2,10,10,45,931.5,79.5,3.4,16.0,631.0,822.56,649.28
2016,2,10,11,0,942.0,81.0,3.4,17.0,665.0,848.72,664.18
2016,2,10,11,15,950.0,82.5,3.35,17.5,691.5,869.63,676.22
2016,2,10,11,30,958.0,84.0,3.3,18.0,718.0,887.08,685.84
2016,2,10,11,45,962.0,85.0,3.25,18.5,736.0,897.07,690.3
2016,2,10,12,0,966.0,86.0,3.2,19.0,754.0,903.33,692.34
2016,2,10,12,15,968.5,86.5,3.2,19.5,763.5,904.01,691.02
2016,2,10,12,30,971.0,87.0,3.2,20.0,773.0,900.89,687.27
2016,2,10,12,45,970.0,87.5,3.2,20.5,773.5,891.09,679.11
2016,2,10,13,0,969.0,88.0,3.2,21.0,774.0,877.58,668.61
2016,2,10,13,15,967.0,87.5,3.15,21.0,765.5,858.56,655.42
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,836.02,639.91
2016,2,10,13,45,959.5,87.0,3.1,21.5,740.0,808.01,619.74
2016,2,10,14,0,954.0,87.0,3.1,22.0,723.0,776.88,597.46
2016,2,10,14,15,946.5,85.5,3.1,22.0,697.5,739.89,572.12
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,700.29,543.95
2016,2,10,14,45,926.0,83.0,3.1,22.0,638.5,655.44,510.27
2016,2,10,15,0,913.0,82.0,3.1,22.0,605.0,608.83,474.51
2016,2,10,15,15,898.0,79.5,2.85,21.5,565.0,558.16,434.91
2016,2,10,15,30,883.0,77.0,2.6,21.0,525.0,506.47,393.44
2016,2,10,15,45,857.0,75.0,2.4,21.0,478.0,449.36,346.13
2016,2,10,16,0,831.0,73.0,2.2,21.0,431.0,393.02,298.28
2016,2,10,16,15,799.5,69.5,2.1,20.0,380.5,334.39,248.8
2016,2,10,16,30,768.0,66.0,2.0,19.0,330.0,277.72,199.66
2016,2,10,16,45,714.5,61.0,1.95,18.0,276.0,217.02,147.61
2016,2,10,17,0,661.0,56.0,1.9,17.0,222.0,159.98,99.58
2016,2,10,17,15,583.0,48.5,2.05,16.0,169.0,104.75,57.39
2016,2,10,17,30,505.0,41.0,2.2,15.0,116.0,58.22,28.38
2016,2,10,17,45,362.0,29.0,2.4,14.5,71.0,22.16,12.67
2016,2,10,18,0,219.0,17.0,2.6,14.0,26.0,13.38,0.0
2016,2,10,18,15,109.5,8.5,2.75,14.0,13.0,8.36,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.64,0.0
2016,2,11,7,45,268.0,28.5,4.15,11.0,66.0,134.22,90.67
2016,2,11,8,0,536.0,36.0,4.3,12.0,111.0,252.14,195.4
2016,2,11,8,15,617.5,43.5,4.15,13.0,164.5,322.49,259.15
2016,2,11,8,30,699.0,51.0,4.0,14.0,218.0,399.53,326.19
2016,2,11,8,45,748.5,55.5,3.85,15.0,273.0,462.72,379.75
2016,2,11,9,0,798.0,60.0,3.7,16.0,328.0,528.38,432.79
2016,2,11,9,15,830.5,63.5,3.85,17.0,380.0,584.62,476.9
2016,2,11,9,30,863.0,67.0,4.0,18.0,432.0,640.99,519.51
2016,2,11,9,45,885.0,70.0,4.2,19.0,479.5,685.15,550.97
2016,2,11,10,0,907.0,73.0,4.4,20.0,527.0,731.97,582.77
2016,2,11,10,15,923.0,75.0,4.55,20.5,568.5,771.5,609.75
2016,2,11,10,30,939.0,77.0,4.7,21.0,610.0,808.67,634.79
2016,2,11,10,45,950.0,78.5,4.85,22.0,644.5,838.72,653.25
2016,2,11,11,0,961.0,80.0,5.0,23.0,679.0,865.68,669.4
2016,2,11,11,15,968.0,81.0,4.9,23.5,705.5,885.54,680.26
2016,2,11,11,30,975.0,82.0,4.8,24.0,732.0,901.85,688.64
2016,2,11,11,45,972.0,86.5,4.7,24.5,748.5,910.04,691.4
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,914.34,691.62
2016,2,11,12,15,970.5,91.5,4.5,25.0,774.0,914.16,690.29
2016,2,11,12,30,972.0,92.0,4.4,25.0,783.0,910.16,686.85
2016,2,11,12,45,969.5,93.0,4.35,25.5,782.5,899.61,677.94
2016,2,11,13,0,967.0,94.0,4.3,26.0,782.0,885.37,666.71
2016,2,11,13,15,964.0,93.5,4.2,26.0,773.0,865.53,652.87
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,842.21,636.75
2016,2,11,13,45,953.0,93.0,4.05,26.0,746.0,812.33,616.37
2016,2,11,14,0,945.0,93.0,4.0,26.0,728.0,779.5,593.93
2016,2,11,14,15,936.5,92.0,3.85,25.5,702.0,742.51,569.24
2016,2,11,14,30,928.0,91.0,3.7,25.0,676.0,703.01,541.66
2016,2,11,14,45,915.0,89.5,3.6,25.0,642.0,657.92,507.7
2016,2,11,15,0,902.0,88.0,3.5,25.0,608.0,611.12,471.79
2016,2,11,15,15,885.5,85.5,3.25,24.5,567.5,560.26,432.51
2016,2,11,15,30,869.0,83.0,3.0,24.0,527.0,507.94,391.08
2016,2,11,15,45,843.0,80.5,2.75,24.0,480.0,450.93,344.28
2016,2,11,16,0,817.0,78.0,2.5,24.0,433.0,394.63,296.94
2016,2,11,16,15,784.0,74.0,2.35,22.5,382.0,335.57,248.18
2016,2,11,16,30,751.0,70.0,2.2,21.0,331.0,278.67,199.77
2016,2,11,16,45,700.0,64.5,2.1,20.0,277.5,217.41,147.59
2016,2,11,17,0,649.0,59.0,2.0,19.0,224.0,162.24,101.29
