Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.5,22.5,3.25,16.5,33.5,61.21,19.74
2016,3,3,7,30,197.0,45.0,3.5,17.0,67.0,129.9,94.77
2016,3,3,7,45,349.5,55.0,3.8,18.0,121.0,208.82,161.75
2016,3,3,8,0,502.0,65.0,4.1,19.0,175.0,306.56,243.92
2016,3,3,8,15,569.0,73.0,4.35,19.5,230.5,374.64,302.18
2016,3,3,8,30,636.0,81.0,4.6,20.0,286.0,448.1,363.16
2016,3,3,8,45,711.5,79.0,4.9,20.5,346.5,519.93,421.61
2016,3,3,9,0,787.0,77.0,5.2,21.0,407.0,594.56,480.86
2016,3,3,9,15,815.5,80.5,5.55,21.5,460.5,650.38,524.0
2016,3,3,9,30,844.0,84.0,5.9,22.0,514.0,705.97,564.56
2016,3,3,9,45,872.0,84.0,6.3,22.5,563.5,752.02,597.37
2016,3,3,10,0,900.0,84.0,6.7,23.0,613.0,801.39,632.37
2016,3,3,10,15,914.0,86.5,6.8,23.0,655.0,840.87,660.0
2016,3,3,10,30,928.0,89.0,6.9,23.0,697.0,877.79,685.7
2016,3,3,10,45,940.5,89.5,7.0,23.5,732.5,908.37,705.37
2016,3,3,11,0,953.0,90.0,7.1,24.0,768.0,935.87,722.8
2016,3,3,11,15,960.0,91.0,7.05,24.0,795.0,955.72,735.58
2016,3,3,11,30,967.0,92.0,7.0,24.0,822.0,971.94,745.88
2016,3,3,11,45,974.5,91.5,7.0,24.5,841.0,983.22,751.56
2016,3,3,12,0,982.0,91.0,7.0,25.0,860.0,990.66,754.67
2016,3,3,12,15,984.5,91.5,6.9,25.0,869.5,990.72,753.78
2016,3,3,12,30,987.0,92.0,6.8,25.0,879.0,986.81,750.29
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.0,977.15,743.22
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,963.53,733.54
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,942.85,718.8
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,918.49,701.6
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.5,889.81,681.67
2016,3,3,14,0,988.0,83.0,6.4,25.0,827.0,857.64,659.29
2016,3,3,14,15,981.5,82.0,6.3,25.0,800.5,819.04,632.09
2016,3,3,14,30,975.0,81.0,6.2,25.0,774.0,777.61,602.78
2016,3,3,14,45,961.0,82.0,6.1,25.0,738.0,730.56,569.23
2016,3,3,15,0,947.0,83.0,6.0,25.0,702.0,681.7,532.16
2016,3,3,15,15,934.0,81.0,5.85,24.5,660.0,628.91,491.77
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,574.84,449.3
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.5,516.83,401.8
2016,3,3,16,0,887.0,73.0,5.4,24.0,523.0,458.52,352.81
2016,3,3,16,15,862.0,70.0,5.0,23.0,469.5,397.16,301.15
2016,3,3,16,30,837.0,67.0,4.6,22.0,416.0,335.36,247.76
2016,3,3,16,45,800.0,63.0,4.25,21.5,359.5,272.36,192.39
2016,3,3,17,0,763.0,59.0,3.9,21.0,303.0,212.64,139.96
2016,3,3,17,15,705.5,53.0,3.5,19.5,245.5,151.62,89.76
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,97.03,49.69
2016,3,3,17,45,547.0,39.0,2.75,17.0,133.5,46.14,22.76
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,23.28,14.04
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,11.49,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,222.0,17.0,1.2,9.0,42.5,90.47,40.02
2016,3,4,7,30,444.0,34.0,1.2,10.0,85.0,199.7,149.22
2016,3,4,7,45,546.0,42.5,1.3,11.0,141.0,272.99,215.13
2016,3,4,8,0,648.0,51.0,1.4,12.0,197.0,354.25,285.65
2016,3,4,8,15,706.0,57.0,1.6,13.0,255.0,423.36,344.69
2016,3,4,8,30,764.0,63.0,1.8,14.0,313.0,496.68,404.66
2016,3,4,8,45,800.0,68.0,2.0,15.0,370.0,559.59,454.26
2016,3,4,9,0,836.0,73.0,2.2,16.0,427.0,623.63,502.87
2016,3,4,9,15,861.0,76.0,2.3,16.5,480.5,678.61,543.28
2016,3,4,9,30,886.0,79.0,2.4,17.0,534.0,728.65,577.39
2016,3,4,9,45,901.5,83.0,2.55,18.0,581.5,775.8,608.01
2016,3,4,10,0,917.0,87.0,2.7,19.0,629.0,820.95,636.68
2016,3,4,10,15,929.5,89.0,2.6,19.0,671.0,859.14,660.74
2016,3,4,10,30,942.0,91.0,2.5,19.0,713.0,894.62,682.65
2016,3,4,10,45,947.5,94.0,2.4,19.5,746.5,922.27,697.64
2016,3,4,11,0,953.0,97.0,2.3,20.0,780.0,946.48,710.18
2016,3,4,11,15,959.0,98.5,2.25,20.5,806.0,965.92,719.97
2016,3,4,11,30,965.0,100.0,2.2,21.0,832.0,981.7,727.38
2016,3,4,11,45,963.5,103.5,2.2,21.5,848.0,989.06,729.94
2016,3,4,12,0,962.0,107.0,2.2,22.0,864.0,992.49,730.15
2016,3,4,12,15,963.5,107.0,2.2,22.0,872.5,990.98,728.75
2016,3,4,12,30,965.0,107.0,2.2,22.0,881.0,985.61,725.03
2016,3,4,12,45,963.5,107.5,2.2,22.5,880.0,974.22,716.2
2016,3,4,13,0,962.0,108.0,2.2,23.0,879.0,959.06,705.12
2016,3,4,13,15,959.5,107.5,2.2,23.0,869.5,938.33,691.89
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,914.05,676.43
2016,3,4,13,45,829.0,159.0,2.25,23.0,801.0,841.18,628.79
2016,3,4,14,0,701.0,211.0,2.3,23.0,742.0,769.39,579.78
2016,3,4,14,15,816.0,157.0,2.35,23.0,755.0,775.15,586.96
2016,3,4,14,30,931.0,103.0,2.4,23.0,768.0,770.61,584.96
2016,3,4,14,45,919.5,101.5,2.45,23.5,732.5,724.18,552.52
2016,3,4,15,0,908.0,100.0,2.5,24.0,697.0,675.9,516.7
2016,3,4,15,15,893.0,97.5,2.5,23.5,655.0,622.99,478.35
2016,3,4,15,30,878.0,95.0,2.5,23.0,613.0,568.73,437.76
2016,3,4,15,45,602.5,152.0,2.5,23.0,494.5,443.47,341.53
2016,3,4,16,0,327.0,209.0,2.5,23.0,376.0,342.27,263.37
2016,3,4,16,15,553.5,145.0,2.2,22.0,392.5,348.98,265.63
2016,3,4,16,30,780.0,81.0,1.9,21.0,409.0,331.6,244.57
2016,3,4,16,45,739.5,76.0,1.65,20.5,353.0,269.81,191.28
2016,3,4,17,0,699.0,71.0,1.4,20.0,297.0,209.87,139.76
2016,3,4,17,15,637.0,63.5,1.45,19.0,240.0,150.24,91.39
2016,3,4,17,30,575.0,56.0,1.5,18.0,183.0,97.63,52.86
2016,3,4,17,45,474.5,45.5,1.55,17.0,130.0,48.5,25.71
2016,3,4,18,0,374.0,35.0,1.6,16.0,77.0,26.9,17.18
2016,3,4,18,15,187.0,17.5,1.65,15.5,38.5,13.21,0.01
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,66.5,21.5,1.15,11.5,29.5,47.62,22.46
2016,3,5,7,30,133.0,43.0,1.2,12.0,59.0,100.72,75.03
2016,3,5,7,45,174.5,65.0,1.3,13.0,98.0,148.67,117.29
2016,3,5,8,0,216.0,87.0,1.4,14.0,137.0,200.51,162.0
2016,3,5,8,15,252.0,105.5,1.45,15.0,178.5,249.22,203.03
2016,3,5,8,30,288.0,124.0,1.5,16.0,220.0,301.09,245.31
2016,3,5,8,45,396.5,128.5,1.6,17.0,284.5,390.51,316.63
2016,3,5,9,0,505.0,133.0,1.7,18.0,349.0,481.8,387.08
2016,3,5,9,15,657.5,114.5,1.7,18.5,432.0,589.22,468.5
2016,3,5,9,30,810.0,96.0,1.7,19.0,515.0,700.51,548.67
2016,3,5,9,45,829.5,99.5,1.7,19.5,562.0,747.62,578.38
2016,3,5,10,0,849.0,103.0,1.7,20.0,609.0,793.19,607.01
2016,3,5,10,15,863.5,105.5,1.8,20.5,650.5,831.7,631.31
2016,3,5,10,30,878.0,108.0,1.9,21.0,692.0,867.79,653.81
2016,3,5,10,45,888.0,110.5,2.0,21.5,725.5,892.07,668.25
2016,3,5,11,0,898.0,113.0,2.1,22.0,759.0,918.48,684.23
2016,3,5,11,15,905.0,114.5,2.25,22.5,785.0,937.91,696.05
2016,3,5,11,30,912.0,116.0,2.4,23.0,811.0,953.91,705.71
2016,3,5,11,45,915.0,117.5,2.55,23.5,828.5,962.71,710.71
2016,3,5,12,0,918.0,119.0,2.7,24.0,846.0,967.84,713.45
2016,3,5,12,15,920.0,119.5,2.8,24.0,854.5,967.28,713.52
2016,3,5,12,30,922.0,120.0,2.9,24.0,863.0,963.01,711.32
2016,3,5,12,45,919.5,121.0,3.05,24.5,862.0,951.53,703.47
2016,3,5,13,0,917.0,122.0,3.2,25.0,861.0,936.47,693.35
2016,3,5,13,15,914.0,121.5,3.25,25.0,851.0,915.95,680.3
2016,3,5,13,30,911.0,121.0,3.3,25.0,841.0,892.08,665.06
2016,3,5,13,45,901.0,122.5,3.4,25.0,821.5,861.32,645.42
2016,3,5,14,0,891.0,124.0,3.5,25.0,802.0,827.83,623.81
2016,3,5,14,15,883.0,122.5,3.5,25.0,775.0,792.35,600.17
2016,3,5,14,30,875.0,121.0,3.5,25.0,748.0,752.01,572.98
2016,3,5,14,45,843.5,127.5,3.55,25.0,709.5,701.63,537.28
2016,3,5,15,0,812.0,134.0,3.6,25.0,671.0,651.13,500.01
2016,3,5,15,15,794.5,130.5,3.55,24.5,629.5,599.37,461.95
2016,3,5,15,30,777.0,127.0,3.5,24.0,588.0,546.4,421.9
2016,3,5,15,45,751.5,123.5,3.5,24.0,540.0,489.83,377.29
2016,3,5,16,0,726.0,120.0,3.5,24.0,492.0,434.24,332.23
2016,3,5,16,15,694.0,114.0,3.15,23.0,440.0,375.05,284.09
2016,3,5,16,30,662.0,108.0,2.8,22.0,388.0,318.25,236.6
2016,3,5,16,45,614.5,101.0,2.5,21.5,333.5,259.01,186.48
2016,3,5,17,0,567.0,94.0,2.2,21.0,279.0,204.64,140.49
2016,3,5,17,15,502.5,83.0,2.05,20.0,224.5,149.11,96.02
2016,3,5,17,30,438.0,72.0,1.9,19.0,170.0,100.14,60.08
2016,3,5,17,45,338.5,57.0,1.8,18.0,119.5,54.97,33.28
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,32.33,21.77
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,16.31,2.46
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,45.0,24.0,3.2,13.5,29.5,41.57,21.07
2016,3,6,7,30,90.0,48.0,3.3,14.0,59.0,88.13,65.35
2016,3,6,7,45,126.0,72.0,3.45,14.5,96.5,133.58,105.18
2016,3,6,8,0,162.0,96.0,3.6,15.0,134.0,182.25,147.37
2016,3,6,8,15,210.0,112.5,3.9,15.5,175.0,237.24,194.19
2016,3,6,8,30,258.0,129.0,4.2,16.0,216.0,291.23,239.46
2016,3,6,8,45,397.5,136.0,4.5,16.5,296.0,400.72,329.62
2016,3,6,9,0,537.0,143.0,4.8,17.0,376.0,515.11,421.67
2016,3,6,9,15,387.5,186.0,4.95,17.5,364.5,474.75,386.4
2016,3,6,9,30,238.0,229.0,5.1,18.0,353.0,420.96,339.98
2016,3,6,9,45,119.0,158.0,5.25,18.5,220.0,258.5,208.48
2016,3,6,10,0,0.0,87.0,5.4,19.0,87.0,84.19,63.5
2016,3,6,10,15,0.0,93.0,5.5,19.0,93.0,90.02,68.17
2016,3,6,10,30,0.0,99.0,5.6,19.0,99.0,95.94,72.8
2016,3,6,10,45,0.0,90.0,5.75,19.5,90.0,87.14,65.39
2016,3,6,11,0,0.0,81.0,5.9,20.0,81.0,78.42,58.11
2016,3,6,11,15,0.0,84.0,6.0,20.5,84.0,81.34,60.26
2016,3,6,11,30,0.0,87.0,6.1,21.0,87.0,84.26,62.4
2016,3,6,11,45,0.0,93.0,6.25,21.5,93.0,90.11,66.89
2016,3,6,12,0,0.0,99.0,6.4,22.0,99.0,96.0,71.39
2016,3,6,12,15,0.0,99.5,6.45,22.0,99.5,96.5,71.74
2016,3,6,12,30,0.0,100.0,6.5,22.0,100.0,96.98,72.1
2016,3,6,12,45,0.0,62.0,6.55,22.5,62.0,60.04,42.54
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,23.23,13.01
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,23.23,13.02
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,23.22,13.03
2016,3,6,13,45,10.0,153.0,6.45,23.5,161.0,156.8,119.41
2016,3,6,14,0,20.0,282.0,6.4,24.0,298.0,290.91,223.3
2016,3,6,14,15,10.0,188.0,6.3,24.0,196.0,190.14,145.2
2016,3,6,14,30,0.0,94.0,6.2,24.0,94.0,91.03,67.16
2016,3,6,14,45,163.5,195.5,6.1,24.0,304.0,305.83,239.82
2016,3,6,15,0,327.0,297.0,6.0,24.0,514.0,500.28,389.38
2016,3,6,15,15,311.5,280.0,5.8,23.5,476.5,457.49,356.55
2016,3,6,15,30,296.0,263.0,5.6,23.0,439.0,415.51,324.51
2016,3,6,15,45,489.5,195.5,5.45,23.0,459.5,430.19,336.06
2016,3,6,16,0,683.0,128.0,5.3,23.0,480.0,424.13,328.72
2016,3,6,16,15,499.0,147.5,5.1,22.5,391.0,331.92,255.22
2016,3,6,16,30,315.0,167.0,4.9,22.0,302.0,259.75,198.67
2016,3,6,16,45,286.0,150.0,4.75,22.0,260.0,215.99,162.3
2016,3,6,17,0,257.0,133.0,4.6,22.0,218.0,175.31,128.55
2016,3,6,17,15,226.0,111.0,4.45,21.5,175.5,133.24,94.63
2016,3,6,17,30,195.0,89.0,4.3,21.0,133.0,94.96,65.06
2016,3,6,17,45,144.0,66.5,4.2,20.5,94.0,59.61,40.44
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,35.91,24.51
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,19.64,5.11
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.48,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.96,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.44,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.93,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.89,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.86,0.0
2016,3,7,8,45,0.0,62.5,6.2,19.5,62.5,60.4,44.82
2016,3,7,9,0,0.0,121.0,6.6,20.0,121.0,119.43,93.14
2016,3,7,9,15,16.5,165.0,6.7,20.0,174.0,176.19,139.43
2016,3,7,9,30,33.0,209.0,6.8,20.0,227.0,242.2,192.46
2016,3,7,9,45,22.0,207.5,6.95,20.5,220.0,224.35,176.96
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,213.78,167.39
2016,3,7,10,15,7.5,195.5,7.0,21.0,200.5,199.63,155.62
2016,3,7,10,30,4.0,185.0,6.9,21.0,188.0,185.64,144.03
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.5,174.41,134.54
2016,3,7,11,0,2.0,165.0,6.7,22.0,167.0,163.32,125.24
2016,3,7,11,15,7.0,203.5,6.6,22.0,209.0,206.41,159.17
2016,3,7,11,30,12.0,242.0,6.5,22.0,251.0,249.72,192.88
2016,3,7,11,45,17.5,274.0,6.4,22.0,288.0,286.96,221.62
2016,3,7,12,0,23.0,306.0,6.3,22.0,325.0,324.13,250.09
2016,3,7,12,15,25.5,315.5,6.25,22.0,336.5,335.46,258.62
2016,3,7,12,30,28.0,325.0,6.2,22.0,348.0,354.02,272.7
2016,3,7,12,45,47.0,354.0,6.2,22.0,392.5,399.73,308.01
2016,3,7,13,0,66.0,383.0,6.2,22.0,437.0,444.52,342.29
2016,3,7,13,15,35.5,282.5,6.2,22.0,312.0,312.63,241.37
2016,3,7,13,30,5.0,182.0,6.2,22.0,187.0,181.41,138.84
2016,3,7,13,45,5.0,184.0,6.2,22.0,188.5,183.1,140.39
2016,3,7,14,0,5.0,186.0,6.2,22.0,190.0,184.75,141.82
2016,3,7,14,15,2.5,127.5,6.3,22.0,129.5,125.5,95.13
2016,3,7,14,30,0.0,69.0,6.4,22.0,69.0,66.79,48.3
2016,3,7,14,45,0.0,52.5,6.5,22.5,52.5,50.79,35.44
2016,3,7,15,0,0.0,36.0,6.6,23.0,36.0,34.81,22.55
2016,3,7,15,15,0.0,89.0,6.5,22.5,89.0,86.14,64.15
2016,3,7,15,30,0.0,142.0,6.4,22.0,142.0,137.16,105.47
2016,3,7,15,45,0.0,75.0,6.3,22.0,75.0,72.54,53.58
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.72,0.7
2016,3,7,16,15,0.0,9.5,5.95,21.5,9.5,9.17,1.93
2016,3,7,16,30,0.0,11.0,5.7,21.0,11.0,10.61,3.17
2016,3,7,16,45,0.0,9.0,5.5,20.5,9.0,8.68,1.6
2016,3,7,17,0,0.0,7.0,5.3,20.0,7.0,6.75,0.01
2016,3,7,17,15,0.0,5.5,5.2,19.5,5.5,5.3,0.0
2016,3,7,17,30,0.0,4.0,5.1,19.0,4.0,3.85,0.0
2016,3,7,17,45,0.0,2.5,5.0,19.0,2.5,2.41,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.96,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.48,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.98,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,6.26,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,11.57,3.8
2016,3,8,7,45,0.0,19.5,4.6,19.5,19.5,18.81,10.0
2016,3,8,8,0,0.0,27.0,4.7,20.0,27.0,26.05,16.16
2016,3,8,8,15,0.0,35.5,4.8,20.0,35.5,34.27,23.09
2016,3,8,8,30,0.0,44.0,4.9,20.0,44.0,42.49,29.92
2016,3,8,8,45,163.5,108.5,5.05,20.5,181.0,222.26,180.29
2016,3,8,9,0,327.0,173.0,5.2,21.0,318.0,408.19,329.88
2016,3,8,9,15,239.0,207.0,5.3,21.5,319.5,398.41,318.88
2016,3,8,9,30,151.0,241.0,5.4,22.0,321.0,372.26,295.18
2016,3,8,9,45,279.0,243.5,5.5,22.5,407.5,484.75,383.92
2016,3,8,10,0,407.0,246.0,5.6,23.0,494.0,596.94,469.96
2016,3,8,10,15,337.5,281.5,5.45,23.5,496.5,589.31,459.59
2016,3,8,10,30,268.0,317.0,5.3,24.0,499.0,576.33,445.63
2016,3,8,10,45,320.0,321.5,5.2,24.5,549.0,630.59,484.97
2016,3,8,11,0,372.0,326.0,5.1,25.0,599.0,685.62,523.86
2016,3,8,11,15,358.5,343.0,4.9,25.0,613.0,695.2,528.45
2016,3,8,11,30,345.0,360.0,4.7,25.0,627.0,702.79,531.8
2016,3,8,11,45,309.5,377.5,4.55,25.0,621.5,688.87,519.56
2016,3,8,12,0,274.0,395.0,4.4,25.0,616.0,673.14,506.27
2016,3,8,12,15,206.5,405.0,4.15,25.0,572.5,611.02,459.35
2016,3,8,12,30,139.0,415.0,3.9,25.0,529.0,556.62,417.74
2016,3,8,12,45,500.5,277.0,3.7,25.0,686.5,748.36,565.2
2016,3,8,13,0,862.0,139.0,3.5,25.0,844.0,916.15,682.81
2016,3,8,13,15,859.5,138.5,3.3,25.0,834.5,896.35,667.14
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,873.36,650.85
2016,3,8,13,45,850.5,137.5,2.95,25.0,807.0,844.01,630.66
2016,3,8,14,0,844.0,137.0,2.8,25.0,789.0,811.95,608.69
2016,3,8,14,15,836.0,135.0,2.7,25.0,762.5,774.7,583.44
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,735.23,556.59
2016,3,8,14,45,796.0,140.5,2.55,25.5,698.0,686.83,520.83
2016,3,8,15,0,764.0,148.0,2.5,26.0,660.0,638.38,484.32
2016,3,8,15,15,746.5,144.0,2.45,25.5,619.5,587.64,447.73
2016,3,8,15,30,729.0,140.0,2.4,25.0,579.0,536.61,409.89
2016,3,8,15,45,705.5,135.0,2.4,25.0,533.0,481.63,367.4
2016,3,8,16,0,682.0,130.0,2.4,25.0,487.0,427.55,324.44
2016,3,8,16,15,650.0,124.0,2.2,24.5,436.0,370.44,278.34
2016,3,8,16,30,618.0,118.0,2.0,24.0,385.0,315.81,233.13
2016,3,8,16,45,575.0,109.5,1.85,24.0,332.0,258.6,185.23
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,205.83,141.03
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,151.15,97.94
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,104.62,64.11
2016,3,8,17,45,315.0,63.0,1.45,21.0,123.0,60.49,37.27
2016,3,8,18,0,226.0,47.0,1.4,20.0,74.0,36.22,24.94
2016,3,8,18,15,113.0,23.5,1.55,20.0,37.0,18.23,5.91
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.98,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,5.78,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,10.6,3.07
2016,3,9,7,45,0.0,17.5,4.25,18.5,17.5,16.88,8.47
2016,3,9,8,0,0.0,24.0,4.3,19.0,24.0,23.15,13.82
2016,3,9,8,15,0.0,31.0,4.3,19.0,31.0,29.92,19.55
2016,3,9,8,30,0.0,38.0,4.3,19.0,38.0,36.69,25.19
2016,3,9,8,45,0.0,36.0,4.35,19.5,36.0,34.76,23.45
2016,3,9,9,0,0.0,34.0,4.4,20.0,34.0,32.83,21.7
2016,3,9,9,15,0.0,38.0,4.35,20.0,38.0,36.71,24.82
2016,3,9,9,30,0.0,42.0,4.3,20.0,42.0,40.58,27.92
2016,3,9,9,45,0.0,37.5,4.25,20.5,37.5,36.24,24.19
2016,3,9,10,0,0.0,33.0,4.2,21.0,33.0,31.9,20.5
2016,3,9,10,15,0.0,46.5,4.0,21.0,46.5,44.97,31.09
2016,3,9,10,30,0.0,60.0,3.8,21.0,60.0,58.05,41.6
2016,3,9,10,45,0.0,50.0,3.65,21.5,50.0,48.37,33.61
2016,3,9,11,0,0.0,40.0,3.5,22.0,40.0,38.7,25.68
2016,3,9,11,15,0.0,65.0,3.55,21.5,65.0,62.93,45.2
2016,3,9,11,30,0.0,90.0,3.6,21.0,90.0,87.18,64.65
2016,3,9,11,45,0.0,105.5,3.65,21.0,105.5,102.38,76.67
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,117.61,88.68
2016,3,9,12,15,7.5,196.5,3.85,21.0,202.5,199.15,152.98
2016,3,9,12,30,15.0,272.0,4.0,21.0,284.0,281.22,216.39
2016,3,9,12,45,18.5,290.0,4.15,21.0,305.0,301.89,232.14
2016,3,9,13,0,22.0,308.0,4.3,21.0,326.0,322.32,247.86
2016,3,9,13,15,11.0,224.0,4.3,21.0,233.0,228.33,175.5
2016,3,9,13,30,0.0,140.0,4.3,21.0,140.0,135.99,103.14
2016,3,9,13,45,1.5,151.5,4.3,21.5,152.5,148.4,112.95
2016,3,9,14,0,3.0,163.0,4.3,22.0,165.0,160.67,122.53
2016,3,9,14,15,1.5,130.5,4.2,22.0,131.5,127.67,96.6
2016,3,9,14,30,0.0,98.0,4.1,22.0,98.0,94.91,70.72
2016,3,9,14,45,0.0,85.5,4.1,22.0,85.5,82.77,61.18
2016,3,9,15,0,0.0,73.0,4.1,22.0,73.0,70.64,51.58
2016,3,9,15,15,0.0,88.5,3.95,21.5,88.5,85.66,63.93
2016,3,9,15,30,0.0,104.0,3.8,21.0,104.0,100.6,76.28
2016,3,9,15,45,0.0,59.5,3.65,21.0,59.5,57.53,41.54
2016,3,9,16,0,0.0,15.0,3.5,21.0,15.0,14.48,6.32
2016,3,9,16,15,0.0,11.5,3.3,20.5,11.5,11.1,3.57
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,7.72,0.79
2016,3,9,16,45,0.0,6.5,2.9,20.0,6.5,6.27,0.0
2016,3,9,17,0,0.0,5.0,2.7,20.0,5.0,4.82,0.0
2016,3,9,17,15,0.0,4.0,2.6,19.5,4.0,3.86,0.0
2016,3,9,17,30,0.0,3.0,2.5,19.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.5,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,4.91,0.0
2016,3,10,7,15,0.0,17.5,4.05,13.0,17.5,16.88,7.44
2016,3,10,7,30,0.0,30.0,4.0,13.0,30.0,28.96,18.64
2016,3,10,7,45,0.0,46.5,4.0,13.5,46.5,45.09,32.71
2016,3,10,8,0,0.0,63.0,4.0,14.0,63.0,61.66,46.99
2016,3,10,8,15,0.0,80.0,4.05,14.5,80.0,78.69,61.38
2016,3,10,8,30,0.0,97.0,4.1,15.0,97.0,95.69,75.45
2016,3,10,8,45,0.0,75.0,4.2,15.5,75.0,72.52,55.67
2016,3,10,9,0,0.0,53.0,4.3,16.0,53.0,51.21,37.54
2016,3,10,9,15,0.0,37.5,4.45,16.0,37.5,36.23,24.85
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,21.25,12.2
2016,3,10,9,45,0.0,70.5,4.75,16.5,70.5,68.19,51.14
2016,3,10,10,0,0.0,119.0,4.9,17.0,119.0,115.89,89.96
2016,3,10,10,15,44.5,220.0,5.1,17.0,250.5,262.6,209.41
2016,3,10,10,30,89.0,321.0,5.3,17.0,382.0,410.63,326.01
2016,3,10,10,45,44.5,199.5,5.5,17.0,230.0,241.44,191.66
2016,3,10,11,0,0.0,78.0,5.7,17.0,78.0,75.52,56.31
2016,3,10,11,15,0.0,50.0,5.8,17.0,50.0,48.39,34.14
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,21.29,11.87
2016,3,10,11,45,23.5,191.5,6.05,17.5,210.5,214.05,168.43
2016,3,10,12,0,47.0,361.0,6.2,18.0,399.0,411.79,322.42
2016,3,10,12,15,23.5,215.0,6.15,18.0,234.0,237.23,185.7
2016,3,10,12,30,0.0,69.0,6.1,18.0,69.0,66.84,48.77
2016,3,10,12,45,0.0,77.0,6.05,18.0,77.0,74.6,55.11
2016,3,10,13,0,0.0,85.0,6.0,18.0,85.0,82.36,61.39
2016,3,10,13,15,2.5,130.5,5.95,18.0,132.5,128.94,99.03
2016,3,10,13,30,5.0,176.0,5.9,18.0,180.0,175.51,136.36
2016,3,10,13,45,40.5,272.5,5.85,18.0,304.5,303.12,238.28
2016,3,10,14,0,76.0,369.0,5.8,18.0,429.0,425.66,333.75
2016,3,10,14,15,38.0,252.0,5.7,18.0,282.0,276.57,217.32
2016,3,10,14,30,0.0,135.0,5.6,18.0,135.0,130.83,100.79
2016,3,10,14,45,28.0,217.0,5.6,18.0,236.0,230.91,181.92
2016,3,10,15,0,56.0,299.0,5.6,18.0,337.0,326.37,257.76
2016,3,10,15,15,28.0,186.5,5.5,17.5,205.5,197.51,155.87
2016,3,10,15,30,0.0,74.0,5.4,17.0,74.0,71.59,53.65
2016,3,10,15,45,0.0,99.0,5.3,17.0,99.0,95.74,73.79
2016,3,10,16,0,0.0,124.0,5.2,17.0,124.0,119.55,93.6
2016,3,10,16,15,0.0,85.5,4.95,17.0,85.5,82.69,63.44
2016,3,10,16,30,0.0,47.0,4.7,17.0,47.0,45.4,32.56
2016,3,10,16,45,0.0,40.5,4.45,17.0,40.5,39.11,27.39
2016,3,10,17,0,0.0,34.0,4.2,17.0,34.0,32.82,22.16
2016,3,10,17,15,0.0,27.5,4.05,16.5,27.5,26.54,16.91
2016,3,10,17,30,0.0,21.0,3.9,16.0,21.0,20.26,11.56
2016,3,10,17,45,0.0,15.0,3.75,16.0,15.0,14.46,6.53
2016,3,10,18,0,0.0,9.0,3.6,16.0,9.0,8.67,1.82
2016,3,10,18,15,0.0,4.5,3.6,15.5,4.5,4.33,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,14.0,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.96,0.0
2016,3,11,7,15,0.0,5.0,1.95,14.0,5.0,4.82,0.0
2016,3,11,7,30,0.0,9.0,1.9,14.0,9.0,8.67,1.63
2016,3,11,7,45,0.0,13.5,1.85,14.5,13.5,13.01,5.44
2016,3,11,8,0,0.0,18.0,1.8,15.0,18.0,17.36,9.21
2016,3,11,8,15,0.0,23.5,1.85,15.0,23.5,22.67,13.77
2016,3,11,8,30,0.0,29.0,1.9,15.0,29.0,27.99,18.27
2016,3,11,8,45,0.0,19.0,1.95,15.5,19.0,18.34,9.96
2016,3,11,9,0,0.0,9.0,2.0,16.0,9.0,8.68,1.71
2016,3,11,9,15,0.0,9.0,2.15,16.5,9.0,8.69,1.67
2016,3,11,9,30,0.0,9.0,2.3,17.0,9.0,8.69,1.63
2016,3,11,9,45,1.5,93.0,2.5,17.5,94.0,91.19,69.88
2016,3,11,10,0,3.0,177.0,2.7,18.0,179.0,177.08,138.73
2016,3,11,10,15,3.5,180.5,2.85,18.0,183.0,180.74,141.17
2016,3,11,10,30,4.0,184.0,3.0,18.0,187.0,184.47,143.87
2016,3,11,10,45,6.0,199.0,3.2,18.5,204.0,201.24,156.67
2016,3,11,11,0,8.0,214.0,3.4,19.0,221.0,218.04,169.39
2016,3,11,11,15,4.0,134.5,3.4,19.0,138.0,134.64,103.22
2016,3,11,11,30,0.0,55.0,3.4,19.0,55.0,53.25,37.7
2016,3,11,11,45,0.0,41.0,3.4,19.5,41.0,39.69,26.65
2016,3,11,12,0,0.0,27.0,3.4,20.0,27.0,26.13,15.59
2016,3,11,12,15,0.0,30.5,3.3,20.0,30.5,29.53,18.34
2016,3,11,12,30,0.0,34.0,3.2,20.0,34.0,32.92,21.08
2016,3,11,12,45,51.5,223.0,3.1,20.5,265.5,269.32,209.39
2016,3,11,13,0,103.0,412.0,3.0,21.0,497.0,507.37,386.72
2016,3,11,13,15,237.0,392.5,2.9,21.0,585.5,606.55,461.35
2016,3,11,13,30,371.0,373.0,2.8,21.0,674.0,698.43,529.26
2016,3,11,13,45,194.0,324.0,2.7,21.0,481.5,486.07,372.41
2016,3,11,14,0,17.0,275.0,2.6,21.0,289.0,281.56,215.43
2016,3,11,14,15,310.5,258.0,2.6,21.0,488.0,496.67,386.17
2016,3,11,14,30,604.0,241.0,2.6,21.0,687.0,683.06,525.07
2016,3,11,14,45,363.0,283.5,2.6,21.0,548.5,530.19,408.69
2016,3,11,15,0,122.0,326.0,2.6,21.0,410.0,396.53,305.48
2016,3,11,15,15,119.5,305.0,2.55,20.5,383.0,367.08,284.66
2016,3,11,15,30,117.0,284.0,2.5,20.0,356.0,337.77,263.13
2016,3,11,15,45,196.5,256.5,2.45,20.0,365.5,343.56,268.31
2016,3,11,16,0,276.0,229.0,2.4,20.0,375.0,340.88,265.67
2016,3,11,16,15,286.5,203.0,2.15,19.5,341.5,303.44,235.56
2016,3,11,16,30,297.0,177.0,1.9,19.0,308.0,264.65,203.59
2016,3,11,16,45,274.5,157.0,1.65,19.0,266.0,220.72,167.16
2016,3,11,17,0,252.0,137.0,1.4,19.0,224.0,179.24,132.69
2016,3,11,17,15,227.5,114.5,1.2,18.5,182.5,137.87,99.07
2016,3,11,17,30,203.0,92.0,1.0,18.0,141.0,99.55,69.02
2016,3,11,17,45,156.0,70.0,0.85,17.5,101.5,63.99,43.98
2016,3,11,18,0,109.0,48.0,0.7,17.0,62.0,39.02,27.88
2016,3,11,18,15,54.5,27.5,0.7,16.5,34.5,24.21,11.95
2016,3,11,18,30,0.0,7.0,0.7,16.0,7.0,6.88,0.0
2016,3,11,18,45,0.0,3.5,0.7,16.0,3.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.42,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,8.68,0.0
2016,3,12,7,15,0.0,29.0,1.35,13.5,29.0,28.75,17.3
2016,3,12,7,30,0.0,49.0,1.4,14.0,49.0,49.47,35.83
2016,3,12,7,45,10.5,72.5,1.45,14.5,75.5,78.14,60.42
2016,3,12,8,0,21.0,96.0,1.5,15.0,102.0,111.83,88.97
2016,3,12,8,15,30.0,119.0,1.65,15.5,129.0,141.62,113.76
2016,3,12,8,30,39.0,142.0,1.8,16.0,156.0,172.13,138.67
2016,3,12,8,45,28.5,156.0,2.0,16.5,167.5,181.0,145.14
2016,3,12,9,0,18.0,170.0,2.2,17.0,179.0,182.73,145.64
2016,3,12,9,15,406.5,135.5,2.25,17.5,358.5,446.43,362.32
2016,3,12,9,30,795.0,101.0,2.3,18.0,538.0,712.83,563.58
2016,3,12,9,45,566.5,186.0,2.4,18.5,510.5,655.88,515.08
2016,3,12,10,0,338.0,271.0,2.5,19.0,483.0,573.13,447.54
2016,3,12,10,15,296.5,300.0,2.4,19.5,494.5,578.61,448.6
2016,3,12,10,30,255.0,329.0,2.3,20.0,506.0,580.5,446.39
2016,3,12,10,45,198.5,350.0,2.25,20.5,492.0,548.21,419.56
2016,3,12,11,0,142.0,371.0,2.2,21.0,478.0,521.83,397.08
2016,3,12,11,15,529.0,240.5,2.15,21.0,656.5,752.84,573.01
2016,3,12,11,30,916.0,110.0,2.1,21.0,835.0,968.5,718.47
2016,3,12,11,45,634.0,246.5,2.05,21.5,753.5,864.2,643.37
2016,3,12,12,0,352.0,383.0,2.0,22.0,672.0,734.78,545.71
2016,3,12,12,15,639.5,247.5,2.0,22.0,778.5,865.86,644.49
2016,3,12,12,30,927.0,112.0,2.0,22.0,885.0,974.96,715.91
2016,3,12,12,45,923.0,114.0,2.05,22.0,883.0,962.64,707.21
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,946.75,697.59
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,926.15,684.43
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,902.18,669.14
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.5,872.37,650.44
2016,3,12,14,0,904.0,113.0,2.2,22.0,824.0,839.57,629.65
2016,3,12,14,15,897.0,111.5,2.15,22.0,797.0,801.93,604.62
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,761.8,577.76
2016,3,12,14,45,880.5,108.0,2.1,22.0,736.0,717.15,547.89
2016,3,12,15,0,871.0,106.0,2.1,22.0,702.0,670.63,514.47
2016,3,12,15,15,857.5,103.5,2.1,22.0,660.5,619.5,476.66
2016,3,12,15,30,844.0,101.0,2.1,22.0,619.0,567.07,436.85
2016,3,12,15,45,829.0,96.5,2.1,22.0,572.5,511.24,393.32
2016,3,12,16,0,814.0,92.0,2.1,22.0,526.0,455.15,348.18
2016,3,12,16,15,788.0,88.0,1.95,21.5,474.0,395.25,299.01
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,336.88,249.65
2016,3,12,16,45,730.5,77.5,1.7,20.5,367.5,276.45,197.83
2016,3,12,17,0,699.0,71.0,1.6,20.0,313.0,216.86,146.34
2016,3,12,17,15,643.0,64.5,1.5,19.0,256.5,158.24,97.99
2016,3,12,17,30,587.0,58.0,1.4,18.0,200.0,105.96,58.52
2016,3,12,17,45,501.5,48.5,1.3,17.5,147.0,56.43,29.34
2016,3,12,18,0,416.0,39.0,1.2,17.0,94.0,29.36,19.64
2016,3,12,18,15,256.5,24.5,1.3,16.5,53.0,18.85,8.41
2016,3,12,18,30,97.0,10.0,1.4,16.0,12.0,9.83,0.0
2016,3,12,18,45,48.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.5,8.5,3.6,12.5,11.5,21.32,0.0
2016,3,13,7,0,135.0,17.0,3.8,13.0,23.0,58.54,0.0
2016,3,13,7,15,283.0,32.0,3.75,13.5,68.5,135.85,96.52
2016,3,13,7,30,431.0,47.0,3.7,14.0,114.0,221.85,171.82
2016,3,13,7,45,537.0,54.5,3.7,15.0,172.5,298.57,238.97
2016,3,13,8,0,643.0,62.0,3.7,16.0,231.0,385.82,313.17
2016,3,13,8,15,697.0,68.0,3.8,17.0,290.5,454.04,370.08
2016,3,13,8,30,751.0,74.0,3.9,18.0,350.0,524.05,426.22
2016,3,13,8,45,797.0,76.0,4.0,19.0,409.5,590.15,477.25
2016,3,13,9,0,843.0,78.0,4.1,20.0,469.0,658.17,527.87
2016,3,13,9,15,866.5,81.0,4.25,20.5,522.5,712.89,566.46
2016,3,13,9,30,890.0,84.0,4.4,21.0,576.0,762.38,600.19
2016,3,13,9,45,908.0,86.0,4.6,22.0,624.5,809.47,630.96
2016,3,13,10,0,926.0,88.0,4.8,23.0,673.0,854.69,659.94
2016,3,13,10,15,937.0,90.0,4.95,23.5,714.0,891.84,683.93
2016,3,13,10,30,948.0,92.0,5.1,24.0,755.0,926.13,705.83
2016,3,13,10,45,954.5,94.0,5.25,24.5,788.0,953.36,722.79
2016,3,13,11,0,961.0,96.0,5.4,25.0,821.0,977.14,737.42
2016,3,13,11,15,966.0,97.5,5.5,25.0,846.5,995.4,749.5
2016,3,13,11,30,971.0,99.0,5.6,25.0,872.0,1009.91,759.17
2016,3,13,11,45,973.0,100.0,5.75,25.5,888.5,1017.25,762.91
2016,3,13,12,0,975.0,101.0,5.9,26.0,905.0,1020.66,764.13
2016,3,13,12,15,975.5,101.5,5.95,26.0,912.0,1018.19,762.39
