Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,30,976.0,102.0,6.0,26.0,919.0,1011.78,758.15
2016,3,13,12,45,973.5,102.5,6.05,26.0,917.0,998.72,749.5
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,981.89,738.4
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,959.45,722.95
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,933.48,705.17
2016,3,13,13,45,955.0,103.0,6.0,26.5,871.5,901.09,681.84
2016,3,13,14,0,946.0,104.0,6.0,27.0,851.0,865.74,656.52
2016,3,13,14,15,938.5,102.5,5.85,27.0,823.0,826.3,628.94
2016,3,13,14,30,931.0,101.0,5.7,27.0,795.0,784.26,599.47
2016,3,13,14,45,918.5,100.5,5.55,27.0,759.0,737.38,566.42
2016,3,13,15,0,906.0,100.0,5.4,27.0,723.0,688.75,530.4
2016,3,13,15,15,892.0,97.5,5.05,26.5,680.0,635.78,490.21
2016,3,13,15,30,878.0,95.0,4.7,26.0,637.0,581.76,448.32
2016,3,13,15,45,857.5,92.5,4.4,26.0,588.5,522.78,401.04
2016,3,13,16,0,837.0,90.0,4.1,26.0,540.0,464.62,353.54
2016,3,13,16,15,811.0,86.0,3.6,25.0,486.5,403.39,303.55
2016,3,13,16,30,785.0,82.0,3.1,24.0,433.0,343.67,253.28
2016,3,13,16,45,746.0,77.5,2.7,23.5,376.0,281.65,200.16
2016,3,13,17,0,707.0,73.0,2.3,23.0,319.0,221.26,148.31
2016,3,13,17,15,649.5,66.5,2.15,22.0,261.5,161.81,99.66
2016,3,13,17,30,592.0,60.0,2.0,21.0,204.0,108.89,59.99
2016,3,13,17,45,499.0,50.5,1.9,20.0,149.5,58.67,30.67
2016,3,13,18,0,406.0,41.0,1.8,19.0,95.0,31.09,20.96
2016,3,13,18,15,243.5,26.0,1.75,18.5,54.0,20.15,9.58
2016,3,13,18,30,81.0,11.0,1.7,18.0,13.0,10.81,0.0
2016,3,13,18,45,40.5,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,106.5,9.0,3.2,14.0,14.0,29.59,0.0
2016,3,14,7,0,213.0,18.0,3.4,15.0,28.0,81.34,9.65
2016,3,14,7,15,362.5,30.5,3.5,15.5,76.5,159.5,113.6
2016,3,14,7,30,512.0,43.0,3.6,16.0,125.0,248.4,191.24
2016,3,14,7,45,592.5,50.5,3.75,17.0,182.0,319.01,253.64
2016,3,14,8,0,673.0,58.0,3.9,18.0,239.0,395.26,318.83
2016,3,14,8,15,723.0,63.5,3.75,19.0,298.0,462.75,374.42
2016,3,14,8,30,773.0,69.0,3.6,20.0,357.0,533.54,430.05
2016,3,14,8,45,805.5,74.0,3.45,21.0,414.0,595.71,476.58
2016,3,14,9,0,838.0,79.0,3.3,22.0,471.0,658.62,521.6
2016,3,14,9,15,861.5,82.0,3.35,22.5,525.0,713.17,558.98
2016,3,14,9,30,885.0,85.0,3.4,23.0,579.0,762.49,591.5
2016,3,14,9,45,900.5,88.5,3.45,24.0,626.5,809.15,620.39
2016,3,14,10,0,916.0,92.0,3.5,25.0,674.0,853.76,647.28
2016,3,14,10,15,928.5,94.0,3.75,26.0,716.0,891.84,670.33
2016,3,14,10,30,941.0,96.0,4.0,27.0,758.0,927.17,691.31
2016,3,14,10,45,949.0,98.0,4.3,28.0,792.0,955.51,707.68
2016,3,14,11,0,957.0,100.0,4.6,29.0,826.0,980.47,721.73
2016,3,14,11,15,963.5,101.0,4.6,29.0,852.5,999.44,733.17
2016,3,14,11,30,970.0,102.0,4.6,29.0,879.0,1014.7,742.3
2016,3,14,11,45,973.5,103.0,4.6,29.5,896.0,1023.34,745.73
2016,3,14,12,0,977.0,104.0,4.6,30.0,913.0,1028.06,746.75
2016,3,14,12,15,978.5,104.5,4.6,30.0,921.0,1026.42,745.3
2016,3,14,12,30,980.0,105.0,4.6,30.0,929.0,1020.82,741.46
2016,3,14,12,45,979.0,105.0,4.65,30.0,927.5,1008.46,733.56
2016,3,14,13,0,978.0,105.0,4.7,30.0,926.0,992.28,723.54
2016,3,14,13,15,975.0,104.5,4.7,30.0,915.5,970.05,709.22
2016,3,14,13,30,972.0,104.0,4.7,30.0,905.0,944.26,692.61
2016,3,14,13,45,966.0,104.0,4.7,30.0,885.0,913.02,672.4
2016,3,14,14,0,960.0,104.0,4.7,30.0,865.0,878.65,650.05
2016,3,14,14,15,952.5,102.5,4.55,30.0,836.5,838.67,623.03
2016,3,14,14,30,945.0,101.0,4.4,30.0,808.0,796.04,594.3
2016,3,14,14,45,928.5,101.5,4.3,30.0,770.0,746.74,560.94
2016,3,14,15,0,912.0,102.0,4.2,30.0,732.0,695.99,524.82
2016,3,14,15,15,897.5,100.0,3.95,29.5,689.0,642.84,486.07
2016,3,14,15,30,883.0,98.0,3.7,29.0,646.0,588.11,445.16
2016,3,14,15,45,861.5,95.0,3.5,28.5,596.0,528.37,399.53
2016,3,14,16,0,840.0,92.0,3.3,28.0,546.0,468.97,352.75
2016,3,14,16,15,813.5,88.5,3.05,27.0,492.0,407.78,303.77
2016,3,14,16,30,787.0,85.0,2.8,26.0,438.0,348.15,254.43
2016,3,14,16,45,749.0,79.5,2.6,25.5,381.0,285.25,201.32
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,223.84,149.16
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,164.23,100.67
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,111.02,60.94
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,59.93,31.0
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,30.92,20.65
2016,3,14,18,15,257.5,26.5,2.25,20.5,56.0,20.5,9.99
2016,3,14,18,30,99.0,12.0,2.3,20.0,14.0,11.8,0.0
2016,3,14,18,45,49.5,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,73.5,10.5,3.75,15.5,14.0,24.84,0.0
2016,3,15,7,0,147.0,21.0,3.9,16.0,28.0,68.55,17.99
2016,3,15,7,15,283.0,36.0,3.9,16.5,74.0,141.78,101.86
2016,3,15,7,30,419.0,51.0,3.9,17.0,120.0,224.5,173.23
2016,3,15,7,45,516.5,59.0,3.95,18.0,177.5,298.37,237.2
2016,3,15,8,0,614.0,67.0,4.0,19.0,235.0,381.81,307.37
2016,3,15,8,15,510.0,97.5,3.9,20.0,258.0,389.87,314.99
2016,3,15,8,30,406.0,128.0,3.8,21.0,281.0,388.94,313.36
2016,3,15,8,45,602.0,107.5,3.75,22.0,373.0,510.86,409.45
2016,3,15,9,0,798.0,87.0,3.7,23.0,465.0,643.45,509.62
2016,3,15,9,15,822.5,90.5,3.7,24.0,517.5,697.69,545.7
2016,3,15,9,30,847.0,94.0,3.7,25.0,570.0,751.28,580.1
2016,3,15,9,45,866.5,96.5,3.7,26.0,618.0,798.78,609.34
2016,3,15,10,0,886.0,99.0,3.7,27.0,666.0,839.7,633.42
2016,3,15,10,15,898.5,101.0,3.75,27.5,707.0,876.87,656.09
2016,3,15,10,30,911.0,103.0,3.8,28.0,748.0,911.39,676.77
2016,3,15,10,45,920.5,104.5,3.9,28.5,782.0,939.8,693.52
2016,3,15,11,0,930.0,106.0,4.0,29.0,816.0,965.0,708.15
2016,3,15,11,15,936.0,107.5,4.05,29.0,841.5,983.6,719.59
2016,3,15,11,30,942.0,109.0,4.1,29.0,867.0,998.58,728.8
2016,3,15,11,45,937.5,114.5,4.2,29.5,881.5,1004.26,730.9
2016,3,15,12,0,933.0,120.0,4.3,30.0,896.0,1006.03,730.64
2016,3,15,12,15,934.0,120.5,4.35,30.0,903.5,1003.87,729.16
2016,3,15,12,30,935.0,121.0,4.4,30.0,911.0,997.93,725.38
2016,3,15,12,45,935.0,120.0,4.5,30.0,909.5,985.77,717.93
2016,3,15,13,0,935.0,119.0,4.6,30.0,908.0,969.94,708.17
2016,3,15,13,15,932.0,118.5,4.55,30.0,897.5,948.36,693.97
2016,3,15,13,30,929.0,118.0,4.5,30.0,887.0,923.36,677.59
2016,3,15,13,45,926.0,115.5,4.5,30.0,867.5,893.07,657.94
2016,3,15,14,0,923.0,113.0,4.5,30.0,848.0,859.64,636.15
2016,3,15,14,15,915.5,112.0,4.4,29.5,820.5,821.26,611.75
2016,3,15,14,30,908.0,111.0,4.3,29.0,793.0,780.35,585.41
2016,3,15,14,45,741.5,169.0,4.2,29.0,709.5,686.13,517.68
2016,3,15,15,0,575.0,227.0,4.1,29.0,626.0,599.2,452.36
2016,3,15,15,15,569.5,212.0,3.85,28.5,587.5,552.79,419.03
2016,3,15,15,30,564.0,197.0,3.6,28.0,549.0,505.58,384.13
2016,3,15,15,45,479.0,204.0,3.35,28.0,487.0,438.31,332.38
2016,3,15,16,0,394.0,211.0,3.1,28.0,425.0,378.62,286.1
2016,3,15,16,15,591.0,141.0,2.8,27.0,426.0,368.57,276.22
2016,3,15,16,30,788.0,71.0,2.5,26.0,427.0,336.01,245.21
2016,3,15,16,45,728.0,75.5,2.25,25.5,371.5,276.32,194.86
2016,3,15,17,0,668.0,80.0,2.0,25.0,316.0,220.51,147.94
2016,3,15,17,15,611.5,72.5,2.0,24.0,260.0,162.46,100.99
2016,3,15,17,30,555.0,65.0,2.0,23.0,204.0,110.89,62.5
2016,3,15,17,45,465.0,54.5,2.0,22.0,150.0,61.93,33.46
2016,3,15,18,0,375.0,44.0,2.0,21.0,96.0,33.61,22.97
2016,3,15,18,15,187.5,29.5,2.15,20.5,55.5,22.82,12.02
2016,3,15,18,30,0.0,15.0,2.3,20.0,15.0,14.74,0.0
2016,3,15,18,45,0.0,7.5,2.45,19.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,47.5,10.5,1.85,13.5,13.5,19.84,0.0
2016,3,16,7,0,95.0,21.0,2.0,14.0,27.0,56.16,20.63
2016,3,16,7,15,185.5,40.0,2.15,14.5,66.5,115.83,84.51
2016,3,16,7,30,276.0,59.0,2.3,15.0,106.0,180.81,140.92
2016,3,16,7,45,325.0,77.5,2.45,15.5,153.0,237.35,190.5
2016,3,16,8,0,374.0,96.0,2.6,16.0,200.0,298.7,242.89
2016,3,16,8,15,422.0,107.0,2.9,16.5,248.5,355.41,290.44
2016,3,16,8,30,470.0,118.0,3.2,17.0,297.0,416.09,339.91
2016,3,16,8,45,618.5,107.0,3.55,18.0,379.5,522.56,424.47
2016,3,16,9,0,767.0,96.0,3.9,19.0,462.0,635.01,511.06
2016,3,16,9,15,792.0,100.0,4.1,19.5,514.0,688.97,549.89
2016,3,16,9,30,817.0,104.0,4.3,20.0,566.0,742.37,586.93
2016,3,16,9,45,838.0,105.5,4.55,21.0,613.5,788.93,617.8
2016,3,16,10,0,859.0,107.0,4.8,22.0,661.0,833.94,647.25
2016,3,16,10,15,872.0,109.5,4.7,22.5,701.5,871.42,670.15
2016,3,16,10,30,885.0,112.0,4.6,23.0,742.0,901.02,687.22
2016,3,16,10,45,894.5,113.5,4.5,23.5,775.0,928.8,702.86
2016,3,16,11,0,904.0,115.0,4.4,24.0,808.0,953.46,716.53
2016,3,16,11,15,910.0,116.5,4.2,24.0,833.0,971.6,726.63
2016,3,16,11,30,916.0,118.0,4.0,24.0,858.0,986.22,734.38
2016,3,16,11,45,916.5,120.0,3.8,24.5,873.5,992.59,735.18
2016,3,16,12,0,917.0,122.0,3.6,25.0,889.0,995.22,733.62
2016,3,16,12,15,918.0,122.5,3.4,25.0,896.0,993.02,730.39
2016,3,16,12,30,919.0,123.0,3.2,25.0,903.0,987.11,724.84
2016,3,16,12,45,914.5,125.0,3.05,25.0,900.0,974.0,715.07
2016,3,16,13,0,910.0,127.0,2.9,25.0,897.0,957.37,703.16
2016,3,16,13,15,906.5,126.5,2.75,25.0,886.5,935.69,688.05
2016,3,16,13,30,903.0,126.0,2.6,25.0,876.0,910.72,670.89
2016,3,16,13,45,893.5,127.0,2.5,25.5,855.5,879.08,648.5
2016,3,16,14,0,884.0,128.0,2.4,26.0,835.0,844.74,624.45
2016,3,16,14,15,875.5,126.5,2.3,26.0,807.5,806.23,598.82
2016,3,16,14,30,867.0,125.0,2.2,26.0,780.0,766.83,572.52
2016,3,16,14,45,830.5,135.0,2.15,26.0,739.5,715.38,537.37
2016,3,16,15,0,794.0,145.0,2.1,26.0,699.0,664.28,500.48
2016,3,16,15,15,777.0,141.5,2.0,26.0,656.5,612.1,462.32
2016,3,16,15,30,760.0,138.0,1.9,26.0,614.0,559.83,423.19
2016,3,16,15,45,725.5,138.0,1.85,26.0,564.5,501.93,379.13
2016,3,16,16,0,691.0,138.0,1.8,26.0,515.0,446.02,335.46
2016,3,16,16,15,659.5,131.5,1.65,25.5,463.0,387.5,289.19
2016,3,16,16,30,628.0,125.0,1.5,25.0,411.0,331.45,243.65
2016,3,16,16,45,567.0,121.0,1.35,24.5,354.5,272.18,195.55
2016,3,16,17,0,506.0,117.0,1.2,24.0,298.0,218.26,151.8
2016,3,16,17,15,446.0,104.5,1.1,23.0,243.5,164.4,109.43
2016,3,16,17,30,386.0,92.0,1.0,22.0,189.0,117.5,74.82
2016,3,16,17,45,289.5,75.0,0.95,21.5,137.5,72.3,46.28
2016,3,16,18,0,193.0,58.0,0.9,21.0,86.0,46.61,34.03
2016,3,16,18,15,107.5,34.0,0.95,20.5,48.5,28.07,16.37
2016,3,16,18,30,22.0,10.0,1.0,20.0,11.0,9.83,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,12.0,1.25,17.5,15.5,21.86,0.0
2016,3,17,7,0,99.0,24.0,1.4,18.0,31.0,57.69,25.51
2016,3,17,7,15,208.5,43.0,1.4,18.5,74.5,127.16,92.11
2016,3,17,7,30,318.0,62.0,1.4,19.0,118.0,200.78,154.17
2016,3,17,7,45,159.0,41.5,1.45,19.5,69.5,123.18,95.98
2016,3,17,8,0,0.0,21.0,1.5,20.0,21.0,20.26,11.35
2016,3,17,8,15,0.0,60.0,1.45,20.5,60.0,57.98,42.78
2016,3,17,8,30,0.0,99.0,1.4,21.0,99.0,97.2,74.7
2016,3,17,8,45,0.0,121.0,1.35,21.5,121.0,119.37,92.14
2016,3,17,9,0,0.0,143.0,1.3,22.0,143.0,141.53,109.26
2016,3,17,9,15,0.0,135.5,1.3,22.0,135.5,133.13,102.15
2016,3,17,9,30,0.0,128.0,1.3,22.0,128.0,125.14,95.49
2016,3,17,9,45,0.5,147.5,1.3,22.5,148.0,145.02,110.71
2016,3,17,10,0,1.0,167.0,1.3,23.0,168.0,164.94,125.69
2016,3,17,10,15,45.5,252.5,1.3,23.0,285.5,298.29,228.75
2016,3,17,10,30,90.0,338.0,1.3,23.0,403.0,430.03,325.73
2016,3,17,10,45,86.5,352.5,1.35,23.5,417.5,442.8,332.81
2016,3,17,11,0,83.0,367.0,1.4,24.0,432.0,455.08,340.34
2016,3,17,11,15,64.0,362.5,1.4,24.0,413.5,432.06,322.71
2016,3,17,11,30,45.0,358.0,1.4,24.0,395.0,408.58,304.95
2016,3,17,11,45,105.5,393.0,1.45,24.5,481.5,501.52,372.56
2016,3,17,12,0,166.0,428.0,1.5,25.0,568.0,602.13,442.55
2016,3,17,12,15,106.5,405.0,1.55,25.0,495.5,511.73,377.54
2016,3,17,12,30,47.0,382.0,1.6,25.0,423.0,429.96,318.41
2016,3,17,12,45,104.0,408.5,1.65,25.0,497.5,507.89,376.17
2016,3,17,13,0,161.0,435.0,1.7,25.0,572.0,589.6,434.28
2016,3,17,13,15,497.5,295.0,1.7,25.0,711.0,750.73,554.49
2016,3,17,13,30,834.0,155.0,1.7,25.0,850.0,885.6,647.61
2016,3,17,13,45,825.0,155.0,1.7,25.0,830.0,854.46,626.23
2016,3,17,14,0,816.0,155.0,1.7,25.0,810.0,820.85,604.92
2016,3,17,14,15,427.0,237.0,1.65,25.0,579.0,571.84,429.31
2016,3,17,14,30,38.0,319.0,1.6,25.0,348.0,339.81,254.18
2016,3,17,14,45,332.5,265.0,1.55,25.0,499.0,493.37,374.17
2016,3,17,15,0,627.0,211.0,1.5,25.0,650.0,620.11,466.78
2016,3,17,15,15,547.5,223.0,1.5,24.5,590.0,551.26,416.2
2016,3,17,15,30,468.0,235.0,1.5,24.0,530.0,489.19,371.07
2016,3,17,15,45,489.0,209.0,1.5,24.0,496.0,449.06,341.3
2016,3,17,16,0,510.0,183.0,1.5,24.0,462.0,405.97,308.02
2016,3,17,16,15,392.0,185.5,1.5,24.0,388.0,330.66,250.17
2016,3,17,16,30,274.0,188.0,1.5,24.0,314.0,268.39,202.46
2016,3,17,16,45,254.0,167.5,1.5,24.0,272.5,225.8,168.41
2016,3,17,17,0,234.0,147.0,1.5,24.0,231.0,185.4,135.77
2016,3,17,17,15,338.5,114.0,1.35,23.0,212.0,155.41,106.91
2016,3,17,17,30,443.0,81.0,1.2,22.0,193.0,114.31,69.94
2016,3,17,17,45,358.0,66.5,1.1,21.5,142.5,68.38,41.19
2016,3,17,18,0,273.0,52.0,1.0,21.0,92.0,39.52,28.07
2016,3,17,18,15,136.5,33.5,1.05,20.5,53.5,27.71,16.33
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,14.74,0.0
2016,3,17,18,45,0.0,7.5,1.15,20.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,45.0,13.0,0.85,18.5,16.5,22.06,0.0
2016,3,18,7,0,90.0,26.0,0.9,19.0,33.0,58.61,29.52
2016,3,18,7,15,192.5,47.0,1.0,19.0,76.5,127.29,92.75
2016,3,18,7,30,295.0,68.0,1.1,19.0,120.0,199.94,153.89
2016,3,18,7,45,376.0,81.5,1.25,19.5,173.0,265.86,209.48
2016,3,18,8,0,457.0,95.0,1.4,20.0,226.0,340.14,270.57
2016,3,18,8,15,228.5,74.0,1.45,20.5,139.5,215.11,172.5
2016,3,18,8,30,0.0,53.0,1.5,21.0,53.0,51.2,36.79
2016,3,18,8,45,0.0,56.0,1.6,21.5,56.0,54.11,39.11
2016,3,18,9,0,0.0,59.0,1.7,22.0,59.0,57.03,41.25
2016,3,18,9,15,0.0,94.5,1.7,22.0,94.5,91.6,69.1
2016,3,18,9,30,0.0,130.0,1.7,22.0,130.0,127.13,97.21
2016,3,18,9,45,0.0,105.5,1.75,22.5,105.5,102.41,77.03
2016,3,18,10,0,0.0,81.0,1.8,23.0,81.0,78.39,57.58
2016,3,18,10,15,2.0,132.5,1.75,23.0,134.0,130.88,99.08
2016,3,18,10,30,4.0,184.0,1.7,23.0,187.0,184.26,140.36
2016,3,18,10,45,18.0,250.5,1.65,23.5,265.0,264.24,201.1
2016,3,18,11,0,32.0,317.0,1.6,24.0,343.0,354.44,267.33
2016,3,18,11,15,98.0,365.0,1.5,24.0,445.0,466.28,349.43
2016,3,18,11,30,164.0,413.0,1.4,24.0,547.0,587.63,434.64
2016,3,18,11,45,149.5,420.5,1.3,24.5,545.0,580.69,426.47
2016,3,18,12,0,135.0,428.0,1.2,25.0,543.0,572.95,418.9
2016,3,18,12,15,76.0,361.0,1.05,25.0,426.0,437.02,322.23
2016,3,18,12,30,17.0,294.0,0.9,25.0,309.0,304.94,225.99
2016,3,18,12,45,223.5,330.0,0.8,25.5,521.0,550.12,406.1
2016,3,18,13,0,430.0,366.0,0.7,26.0,733.0,774.01,554.35
2016,3,18,13,15,294.5,396.5,0.8,26.0,646.5,668.87,480.85
2016,3,18,13,30,159.0,427.0,0.9,26.0,560.0,568.02,411.49
2016,3,18,13,45,492.5,288.5,1.0,26.0,688.0,710.81,519.54
2016,3,18,14,0,826.0,150.0,1.1,26.0,816.0,825.17,600.07
2016,3,18,14,15,572.0,252.5,1.2,26.0,706.5,700.13,513.75
2016,3,18,14,30,318.0,355.0,1.3,26.0,597.0,586.53,432.13
2016,3,18,14,45,209.5,344.5,1.4,26.0,501.0,483.13,359.53
2016,3,18,15,0,101.0,334.0,1.5,26.0,405.0,389.3,291.38
2016,3,18,15,15,267.5,291.0,1.5,26.0,464.0,445.0,335.47
2016,3,18,15,30,434.0,248.0,1.5,26.0,523.0,482.83,363.92
2016,3,18,15,45,217.0,196.0,1.55,26.0,333.5,298.37,226.8
2016,3,18,16,0,0.0,144.0,1.6,26.0,144.0,138.54,104.31
2016,3,18,16,15,0.0,116.0,1.6,25.5,116.0,111.73,84.1
2016,3,18,16,30,0.0,88.0,1.6,25.0,88.0,85.01,63.28
2016,3,18,16,45,0.0,76.0,1.65,24.5,76.0,73.49,54.37
2016,3,18,17,0,0.0,64.0,1.7,24.0,64.0,61.86,45.2
2016,3,18,17,15,0.0,52.5,2.0,23.0,52.5,50.72,36.34
2016,3,18,17,30,0.0,41.0,2.3,22.0,41.0,39.59,27.26
2016,3,18,17,45,0.0,30.0,2.65,21.5,30.0,28.95,18.33
2016,3,18,18,0,0.0,19.0,3.0,21.0,19.0,18.33,10.03
2016,3,18,18,15,0.0,10.5,3.75,20.5,10.5,10.12,2.44
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.97,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,8.5,6.8,7.0,8.5,8.36,0.0
2016,3,19,7,0,0.0,17.0,6.8,7.0,17.0,16.41,6.0
2016,3,19,7,15,0.0,37.5,6.85,7.0,37.5,37.15,25.87
2016,3,19,7,30,0.0,58.0,6.9,7.0,58.0,58.16,44.75
2016,3,19,7,45,5.5,81.0,6.95,7.5,82.5,84.1,67.61
2016,3,19,8,0,11.0,104.0,7.0,8.0,107.0,110.42,90.5
2016,3,19,8,15,318.5,106.5,7.0,8.5,231.5,302.34,257.89
2016,3,19,8,30,626.0,109.0,7.0,9.0,356.0,505.64,430.95
2016,3,19,8,45,669.0,114.0,7.05,9.5,412.5,568.22,482.37
2016,3,19,9,0,712.0,119.0,7.1,10.0,469.0,632.7,534.33
2016,3,19,9,15,739.0,124.0,7.05,10.5,521.0,687.04,576.56
2016,3,19,9,30,766.0,129.0,7.0,11.0,573.0,741.12,616.57
2016,3,19,9,45,790.5,131.0,7.0,11.5,621.0,789.22,651.01
2016,3,19,10,0,815.0,133.0,7.0,12.0,669.0,833.11,681.75
2016,3,19,10,15,829.5,136.0,6.95,12.5,709.5,871.12,707.48
2016,3,19,10,30,844.0,139.0,6.9,13.0,750.0,906.72,731.15
2016,3,19,10,45,860.0,138.5,6.85,13.5,785.0,937.26,750.85
2016,3,19,11,0,876.0,138.0,6.8,14.0,820.0,964.99,768.36
2016,3,19,11,15,883.0,139.0,6.75,14.0,845.0,982.87,780.1
2016,3,19,11,30,890.0,140.0,6.7,14.0,870.0,997.31,789.46
2016,3,19,11,45,900.0,138.0,6.65,14.5,888.5,1002.08,790.4
2016,3,19,12,0,910.0,136.0,6.6,15.0,907.0,1009.19,793.22
2016,3,19,12,15,912.0,136.5,6.5,15.0,915.0,1007.65,791.15
2016,3,19,12,30,914.0,137.0,6.4,15.0,923.0,1002.41,786.61
2016,3,19,12,45,918.5,134.0,6.35,15.5,922.5,992.22,777.48
2016,3,19,13,0,923.0,131.0,6.3,16.0,922.0,978.34,765.88
2016,3,19,13,15,920.5,130.5,6.2,16.0,911.5,957.05,750.3
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,932.38,732.43
2016,3,19,13,45,917.0,126.5,6.1,16.0,882.5,902.73,711.53
2016,3,19,14,0,916.0,123.0,6.1,16.0,864.0,869.88,688.3
2016,3,19,14,15,908.5,121.5,6.05,16.0,836.0,830.88,660.24
2016,3,19,14,30,901.0,120.0,6.0,16.0,808.0,789.41,630.26
2016,3,19,14,45,894.5,116.0,5.95,16.0,773.5,743.93,597.1
2016,3,19,15,0,888.0,112.0,5.9,16.0,739.0,696.33,560.54
2016,3,19,15,15,874.0,109.5,5.8,15.5,696.0,643.53,519.45
2016,3,19,15,30,860.0,107.0,5.7,15.0,653.0,589.54,476.36
2016,3,19,15,45,843.5,102.5,5.65,15.0,604.5,531.67,428.31
2016,3,19,16,0,827.0,98.0,5.6,15.0,556.0,473.72,378.9
2016,3,19,16,15,800.5,94.0,5.45,14.5,502.5,412.41,326.07
2016,3,19,16,30,774.0,90.0,5.3,14.0,449.0,352.73,273.21
2016,3,19,16,45,738.0,84.5,5.15,14.0,392.0,288.8,215.73
2016,3,19,17,0,702.0,79.0,5.0,14.0,335.0,230.03,162.49
2016,3,19,17,15,647.0,72.0,4.6,13.0,277.0,170.36,111.16
2016,3,19,17,30,592.0,65.0,4.2,12.0,219.0,116.97,68.81
2016,3,19,17,45,504.0,55.0,3.8,11.5,163.5,65.88,36.44
2016,3,19,18,0,416.0,45.0,3.4,11.0,108.0,33.86,24.39
2016,3,19,18,15,269.5,30.0,3.25,10.5,64.0,23.16,13.71
2016,3,19,18,30,123.0,15.0,3.1,10.0,20.0,11.7,0.0
2016,3,19,18,45,61.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,131.5,13.0,3.25,4.5,23.0,40.75,0.0
2016,3,20,7,0,263.0,26.0,3.5,5.0,46.0,112.84,71.74
2016,3,20,7,15,385.0,38.5,3.55,6.0,96.5,182.41,140.85
2016,3,20,7,30,507.0,51.0,3.6,7.0,147.0,265.26,215.07
2016,3,20,7,45,577.0,60.5,3.65,8.0,204.0,334.96,277.88
2016,3,20,8,0,647.0,70.0,3.7,9.0,261.0,411.25,344.08
2016,3,20,8,15,694.5,76.5,3.75,9.5,320.0,477.86,400.76
2016,3,20,8,30,742.0,83.0,3.8,10.0,379.0,547.63,457.95
2016,3,20,8,45,773.5,88.0,3.9,10.5,435.5,605.93,504.34
2016,3,20,9,0,805.0,93.0,4.0,11.0,492.0,667.13,551.55
2016,3,20,9,15,829.0,97.0,3.95,11.5,545.5,722.01,590.42
2016,3,20,9,30,853.0,101.0,3.9,12.0,599.0,776.13,627.71
2016,3,20,9,45,870.5,104.0,3.9,12.5,647.0,822.82,658.97
2016,3,20,10,0,888.0,107.0,3.9,13.0,695.0,867.62,688.39
2016,3,20,10,15,900.5,109.5,3.95,13.5,736.5,900.2,708.92
2016,3,20,10,30,913.0,112.0,4.0,14.0,778.0,935.1,731.06
2016,3,20,10,45,923.0,113.5,4.05,14.5,812.0,963.74,748.62
2016,3,20,11,0,933.0,115.0,4.1,15.0,846.0,989.16,763.93
2016,3,20,11,15,939.5,116.5,4.15,15.0,871.5,1007.91,776.08
2016,3,20,11,30,946.0,118.0,4.2,15.0,897.0,1023.03,785.88
2016,3,20,11,45,952.0,117.5,4.3,15.5,914.5,1031.82,790.24
2016,3,20,12,0,958.0,117.0,4.4,16.0,932.0,1036.79,792.57
2016,3,20,12,15,959.5,117.5,4.45,16.0,939.5,1034.67,791.24
2016,3,20,12,30,961.0,118.0,4.5,16.0,947.0,1028.68,787.43
2016,3,20,12,45,962.5,116.5,4.6,16.0,946.0,1016.75,780.16
2016,3,20,13,0,964.0,115.0,4.7,16.0,945.0,1001.02,770.35
2016,3,20,13,15,961.5,114.5,4.7,16.0,934.5,978.97,755.35
2016,3,20,13,30,959.0,114.0,4.7,16.0,924.0,953.39,737.96
2016,3,20,13,45,957.0,112.0,4.7,16.0,905.0,923.32,717.43
2016,3,20,14,0,955.0,110.0,4.7,16.0,886.0,889.95,694.54
2016,3,20,14,15,948.0,108.5,4.7,16.0,857.5,850.04,666.87
2016,3,20,14,30,941.0,107.0,4.7,16.0,829.0,807.49,637.12
2016,3,20,14,45,934.0,104.0,4.7,16.0,793.5,761.04,604.27
2016,3,20,15,0,927.0,101.0,4.7,16.0,758.0,712.39,568.5
2016,3,20,15,15,914.0,99.0,4.6,16.0,714.5,659.07,526.63
2016,3,20,15,30,901.0,97.0,4.5,16.0,671.0,604.58,482.9
2016,3,20,15,45,887.0,92.5,4.45,16.0,622.5,546.29,435.3
2016,3,20,16,0,873.0,88.0,4.4,16.0,574.0,486.08,384.84
2016,3,20,16,15,848.5,84.5,4.2,15.5,519.5,423.53,331.46
2016,3,20,16,30,824.0,81.0,4.0,15.0,465.0,362.28,277.72
2016,3,20,16,45,793.5,75.5,3.8,14.5,407.5,299.03,221.37
2016,3,20,17,0,763.0,70.0,3.6,14.0,350.0,238.43,166.79
2016,3,20,17,15,712.0,64.0,3.1,13.0,290.5,176.87,113.6
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,118.64,67.1
2016,3,20,17,45,580.5,49.5,2.1,11.0,174.0,64.94,33.29
2016,3,20,18,0,500.0,41.0,1.6,10.0,117.0,30.02,21.13
2016,3,20,18,15,347.0,28.5,1.6,9.5,70.0,21.6,12.62
2016,3,20,18,30,194.0,16.0,1.6,9.0,23.0,12.49,0.0
2016,3,20,18,45,97.0,8.0,1.6,8.5,11.5,7.86,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,168.5,13.0,1.9,3.0,27.0,49.16,0.0
2016,3,21,7,0,337.0,26.0,2.2,4.0,54.0,134.7,89.44
2016,3,21,7,15,458.5,37.0,2.35,5.0,107.0,206.29,160.09
2016,3,21,7,30,580.0,48.0,2.5,6.0,160.0,291.83,236.94
2016,3,21,7,45,649.5,55.0,2.7,7.0,219.5,360.47,299.09
2016,3,21,8,0,719.0,62.0,2.9,8.0,279.0,437.9,366.25
2016,3,21,8,15,762.5,67.5,3.05,9.0,338.5,505.12,422.56
2016,3,21,8,30,806.0,73.0,3.2,10.0,398.0,574.87,478.63
2016,3,21,8,45,836.0,77.0,3.4,11.0,456.0,636.29,526.26
2016,3,21,9,0,866.0,81.0,3.6,12.0,514.0,698.08,571.77
2016,3,21,9,15,887.0,84.0,3.55,12.5,567.5,747.9,605.83
2016,3,21,9,30,908.0,87.0,3.5,13.0,621.0,800.6,641.34
2016,3,21,9,45,923.0,89.5,3.45,13.5,669.0,846.45,671.11
2016,3,21,10,0,938.0,92.0,3.4,14.0,717.0,890.14,698.82
2016,3,21,10,15,949.0,94.0,3.4,14.5,758.5,927.34,721.88
2016,3,21,10,30,960.0,96.0,3.4,15.0,800.0,961.61,742.7
2016,3,21,10,45,967.5,98.0,3.4,15.5,833.5,989.55,759.0
2016,3,21,11,0,975.0,100.0,3.4,16.0,867.0,1013.99,772.9
2016,3,21,11,15,980.5,101.0,3.35,16.5,892.5,1031.84,781.94
2016,3,21,11,30,986.0,102.0,3.3,17.0,918.0,1045.88,788.51
2016,3,21,11,45,989.0,103.0,3.3,17.5,934.5,1053.63,791.41
2016,3,21,12,0,992.0,104.0,3.3,18.0,951.0,1057.39,791.85
2016,3,21,12,15,993.0,104.0,3.3,18.0,958.5,1054.17,789.34
2016,3,21,12,30,994.0,104.0,3.3,18.0,966.0,1046.95,784.38
2016,3,21,12,45,993.0,104.0,3.3,18.5,964.0,1033.89,774.23
2016,3,21,13,0,992.0,104.0,3.3,19.0,962.0,1016.96,761.69
2016,3,21,13,15,989.5,103.5,3.35,19.0,950.5,994.36,747.34
2016,3,21,13,30,987.0,103.0,3.4,19.0,939.0,968.14,730.59
2016,3,21,13,45,982.0,102.5,3.45,19.0,919.0,936.29,709.99
2016,3,21,14,0,977.0,102.0,3.5,19.0,899.0,901.22,687.09
2016,3,21,14,15,970.5,100.5,3.55,19.0,870.0,860.94,660.41
2016,3,21,14,30,964.0,99.0,3.6,19.0,841.0,817.9,631.57
2016,3,21,14,45,944.0,102.5,3.65,19.0,802.0,767.79,597.33
2016,3,21,15,0,924.0,106.0,3.7,19.0,763.0,716.43,560.72
2016,3,21,15,15,910.5,103.5,3.7,19.0,719.0,662.37,519.82
2016,3,21,15,30,897.0,101.0,3.7,19.0,675.0,607.2,476.98
2016,3,21,15,45,879.5,97.5,3.75,19.0,625.5,547.13,429.33
2016,3,21,16,0,862.0,94.0,3.8,19.0,576.0,487.7,380.64
2016,3,21,16,15,837.0,90.0,3.65,18.5,521.0,424.99,328.29
2016,3,21,16,30,812.0,86.0,3.5,18.0,466.0,363.68,275.5
2016,3,21,16,45,778.0,81.0,3.4,17.5,408.0,300.52,220.3
2016,3,21,17,0,744.0,76.0,3.3,17.0,350.0,240.46,167.18
2016,3,21,17,15,691.5,69.5,3.0,16.0,291.0,176.86,113.18
2016,3,21,17,30,639.0,63.0,2.7,15.0,232.0,121.35,69.47
2016,3,21,17,45,555.5,53.5,2.45,14.0,174.5,67.87,35.84
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,32.62,23.15
2016,3,21,18,15,323.0,30.5,2.35,12.5,70.5,23.36,14.0
2016,3,21,18,30,174.0,17.0,2.5,12.0,24.0,13.35,0.0
2016,3,21,18,45,87.0,8.5,2.65,11.5,12.0,8.36,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,120.5,15.5,4.9,8.5,26.0,41.62,0.0
2016,3,22,7,0,241.0,31.0,5.2,9.0,52.0,113.87,76.79
2016,3,22,7,15,358.0,45.5,5.5,9.5,102.5,183.2,141.69
2016,3,22,7,30,475.0,60.0,5.8,10.0,153.0,265.63,215.31
2016,3,22,7,45,557.5,67.5,6.15,11.0,212.0,337.65,279.82
2016,3,22,8,0,640.0,75.0,6.5,12.0,271.0,417.41,349.24
2016,3,22,8,15,686.0,81.5,6.7,13.0,329.0,483.12,405.0
2016,3,22,8,30,732.0,88.0,6.9,14.0,387.0,551.81,461.29
2016,3,22,8,45,766.0,92.5,7.15,15.0,444.0,610.66,508.11
2016,3,22,9,0,800.0,97.0,7.4,16.0,501.0,672.83,556.11
2016,3,22,9,15,822.5,101.0,7.4,16.5,553.0,726.45,594.98
2016,3,22,9,30,845.0,105.0,7.4,17.0,605.0,779.19,632.46
2016,3,22,9,45,862.0,107.5,7.4,18.0,652.0,824.62,662.51
2016,3,22,10,0,879.0,110.0,7.4,19.0,699.0,868.13,690.64
2016,3,22,10,15,890.5,112.5,7.4,19.5,739.5,899.46,710.72
2016,3,22,10,30,902.0,115.0,7.4,20.0,780.0,933.14,732.45
2016,3,22,10,45,911.0,116.5,7.4,20.5,812.5,960.53,749.48
2016,3,22,11,0,920.0,118.0,7.4,21.0,845.0,984.71,764.17
2016,3,22,11,15,925.5,119.5,7.35,21.0,870.0,1002.21,775.39
2016,3,22,11,30,931.0,121.0,7.3,21.0,895.0,1016.11,784.16
2016,3,22,11,45,931.5,123.5,7.3,21.5,910.0,1022.59,786.51
2016,3,22,12,0,932.0,126.0,7.3,22.0,925.0,1025.28,786.34
2016,3,22,12,15,933.0,126.0,7.25,22.0,932.0,1022.05,783.47
2016,3,22,12,30,934.0,126.0,7.2,22.0,939.0,1015.05,778.12
2016,3,22,12,45,933.5,126.0,7.15,22.5,936.5,1002.92,767.79
2016,3,22,13,0,933.0,126.0,7.1,23.0,934.0,987.14,755.08
2016,3,22,13,15,929.5,125.0,7.05,23.0,923.0,964.07,738.87
2016,3,22,13,30,926.0,124.0,7.0,23.0,912.0,937.66,720.38
2016,3,22,13,45,921.5,122.5,6.95,23.5,892.0,906.67,697.31
2016,3,22,14,0,917.0,121.0,6.9,24.0,872.0,872.66,672.18
2016,3,22,14,15,909.0,119.5,6.8,24.0,843.0,833.05,644.17
2016,3,22,14,30,901.0,118.0,6.7,24.0,814.0,791.01,614.33
2016,3,22,14,45,895.5,113.5,6.65,24.0,779.0,745.59,582.04
2016,3,22,15,0,890.0,109.0,6.6,24.0,744.0,697.98,546.72
2016,3,22,15,15,875.0,106.5,6.5,23.5,700.5,644.49,506.2
2016,3,22,15,30,860.0,104.0,6.4,23.0,657.0,589.45,463.48
2016,3,22,15,45,839.5,101.0,6.35,23.0,607.5,530.85,416.09
2016,3,22,16,0,819.0,98.0,6.3,23.0,558.0,472.58,367.75
2016,3,22,16,15,792.5,94.0,6.15,22.5,504.0,411.56,316.63
2016,3,22,16,30,766.0,90.0,6.0,22.0,450.0,352.19,265.52
2016,3,22,16,45,727.0,85.0,5.85,22.0,393.0,288.15,209.63
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,229.66,158.22
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.5,170.82,108.95
2016,3,22,17,30,580.0,66.0,5.3,20.0,221.0,118.15,68.07
2016,3,22,17,45,490.5,57.0,5.15,19.5,166.0,68.38,37.12
2016,3,22,18,0,401.0,48.0,5.0,19.0,111.0,36.2,25.61
2016,3,22,18,15,264.0,32.5,5.0,18.5,67.0,25.14,15.11
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,13.25,0.0
2016,3,22,18,45,63.5,8.5,5.0,18.0,11.5,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,65.0,18.0,5.5,16.5,24.0,32.12,0.0
2016,3,23,7,0,130.0,36.0,5.6,17.0,48.0,84.68,56.43
2016,3,23,7,15,232.0,55.5,5.8,17.5,95.0,152.52,115.37
2016,3,23,7,30,334.0,75.0,6.0,18.0,142.0,227.22,179.48
2016,3,23,7,45,167.0,75.0,6.25,18.5,108.5,162.57,130.08
2016,3,23,8,0,0.0,75.0,6.5,19.0,75.0,73.25,55.73
2016,3,23,8,15,12.5,115.5,6.65,19.5,120.5,121.97,96.09
2016,3,23,8,30,25.0,156.0,6.8,20.0,166.0,172.2,136.97
2016,3,23,8,45,46.5,186.5,7.0,20.5,208.5,225.37,179.77
2016,3,23,9,0,68.0,217.0,7.2,21.0,251.0,274.5,218.69
2016,3,23,9,15,68.0,240.5,7.1,21.5,278.0,301.43,238.82
2016,3,23,9,30,68.0,264.0,7.0,22.0,305.0,328.12,258.47
2016,3,23,9,45,170.0,287.5,6.95,22.5,400.0,445.61,351.2
2016,3,23,10,0,272.0,311.0,6.9,23.0,495.0,569.74,446.28
2016,3,23,10,15,188.0,333.5,6.8,23.5,464.5,518.52,403.08
2016,3,23,10,30,104.0,356.0,6.7,24.0,434.0,461.97,356.16
2016,3,23,10,45,166.0,375.0,6.6,24.5,504.5,548.52,421.35
2016,3,23,11,0,228.0,394.0,6.5,25.0,575.0,627.6,479.41
2016,3,23,11,15,554.0,264.0,6.3,25.0,722.0,814.35,623.99
2016,3,23,11,30,880.0,134.0,6.1,25.0,869.0,983.27,743.33
2016,3,23,11,45,888.0,132.5,5.95,25.5,886.0,992.35,745.7
2016,3,23,12,0,896.0,131.0,5.8,26.0,903.0,997.88,746.53
2016,3,23,12,15,898.0,131.5,5.65,26.0,910.5,996.14,744.02
2016,3,23,12,30,900.0,132.0,5.5,26.0,918.0,990.76,739.2
2016,3,23,12,45,902.0,130.5,5.35,26.5,917.0,979.71,729.21
2016,3,23,13,0,904.0,129.0,5.2,27.0,916.0,965.09,716.99
2016,3,23,13,15,901.5,128.0,5.05,27.0,905.5,943.4,701.6
2016,3,23,13,30,899.0,127.0,4.9,27.0,895.0,918.42,684.12
