Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,45,896.0,125.0,4.8,27.5,876.0,888.84,662.59
2016,3,23,14,0,893.0,123.0,4.7,28.0,857.0,856.27,639.15
2016,3,23,14,15,885.5,121.5,4.6,28.0,829.0,817.79,612.99
2016,3,23,14,30,878.0,120.0,4.5,28.0,801.0,776.93,585.22
2016,3,23,14,45,858.5,122.5,4.4,28.0,763.5,730.08,553.17
2016,3,23,15,0,839.0,125.0,4.3,28.0,726.0,681.1,517.55
2016,3,23,15,15,824.5,122.0,4.2,27.5,684.0,629.2,479.95
2016,3,23,15,30,810.0,119.0,4.1,27.0,642.0,576.57,440.76
2016,3,23,15,45,792.5,114.0,4.05,27.0,594.0,520.0,396.83
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,463.59,351.8
2016,3,23,16,15,748.0,104.5,3.75,26.5,493.5,402.45,302.41
2016,3,23,16,30,721.0,100.0,3.5,26.0,441.0,344.62,254.27
2016,3,23,16,45,685.5,93.5,3.3,25.5,386.0,284.53,203.66
2016,3,23,17,0,650.0,87.0,3.1,25.0,331.0,227.86,155.44
2016,3,23,17,15,596.5,79.5,2.9,24.0,274.5,170.86,108.84
2016,3,23,17,30,543.0,72.0,2.7,23.0,218.0,120.05,70.13
2016,3,23,17,45,455.5,61.5,2.5,22.0,163.5,71.23,39.86
2016,3,23,18,0,368.0,51.0,2.3,21.0,109.0,38.91,27.74
2016,3,23,18,15,184.0,37.0,2.5,20.5,66.0,28.51,17.84
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,21.21,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,14.5,5.8,8.5,31.0,61.4,0.0
2016,3,24,7,0,350.0,29.0,6.0,9.0,62.0,144.55,101.34
2016,3,24,7,15,463.0,39.0,6.15,9.0,115.0,214.29,167.14
2016,3,24,7,30,576.0,49.0,6.3,9.0,168.0,296.78,242.36
2016,3,24,7,45,644.0,55.5,6.5,9.5,227.0,364.77,304.81
2016,3,24,8,0,712.0,62.0,6.7,10.0,286.0,441.13,372.51
2016,3,24,8,15,755.0,67.5,6.7,10.5,345.5,507.97,430.12
2016,3,24,8,30,798.0,73.0,6.7,11.0,405.0,577.31,487.85
2016,3,24,8,45,833.0,75.0,6.75,11.5,464.0,639.46,538.18
2016,3,24,9,0,868.0,77.0,6.8,12.0,523.0,698.44,583.13
2016,3,24,9,15,889.0,80.0,6.75,12.5,576.0,752.36,622.1
2016,3,24,9,30,910.0,83.0,6.7,13.0,629.0,805.15,659.48
2016,3,24,9,45,926.0,85.0,6.65,13.5,677.5,851.29,691.14
2016,3,24,10,0,942.0,87.0,6.6,14.0,726.0,895.29,720.77
2016,3,24,10,15,953.0,88.5,6.55,14.5,767.0,931.96,744.57
2016,3,24,10,30,964.0,90.0,6.5,15.0,808.0,965.67,766.0
2016,3,24,10,45,970.5,92.0,6.5,15.5,841.0,992.63,782.66
2016,3,24,11,0,977.0,94.0,6.5,16.0,874.0,1016.05,796.75
2016,3,24,11,15,982.5,95.0,6.4,16.0,899.5,1033.76,807.73
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,1047.65,816.07
2016,3,24,11,45,989.5,98.0,6.25,16.5,941.0,1054.85,818.53
2016,3,24,12,0,991.0,100.0,6.2,17.0,957.0,1058.04,818.32
2016,3,24,12,15,992.5,100.0,6.1,17.5,964.5,1055.1,813.63
2016,3,24,12,30,994.0,100.0,6.0,18.0,972.0,1048.15,806.33
2016,3,24,12,45,994.0,100.0,5.95,18.5,970.0,1035.81,795.81
2016,3,24,13,0,994.0,100.0,5.9,19.0,968.0,1019.57,782.76
2016,3,24,13,15,991.5,99.5,5.8,19.0,957.0,996.74,766.46
2016,3,24,13,30,989.0,99.0,5.7,19.0,946.0,970.28,747.73
2016,3,24,13,45,985.5,98.0,5.65,19.0,926.0,938.95,725.95
2016,3,24,14,0,982.0,97.0,5.6,19.0,906.0,904.32,701.84
2016,3,24,14,15,976.0,96.0,5.5,19.0,877.5,864.59,673.76
2016,3,24,14,30,970.0,95.0,5.4,19.0,849.0,822.07,643.59
2016,3,24,14,45,958.0,94.5,5.3,19.0,812.0,773.22,608.66
2016,3,24,15,0,946.0,94.0,5.2,19.0,775.0,722.51,571.77
2016,3,24,15,15,933.5,92.0,5.05,19.0,731.0,668.45,529.5
2016,3,24,15,30,921.0,90.0,4.9,19.0,687.0,613.15,485.36
2016,3,24,15,45,905.0,87.0,4.75,19.0,637.5,554.11,437.29
2016,3,24,16,0,889.0,84.0,4.6,19.0,588.0,494.76,387.7
2016,3,24,16,15,866.0,80.5,4.3,18.5,533.0,430.18,333.17
2016,3,24,16,30,843.0,77.0,4.0,18.0,478.0,368.33,279.4
2016,3,24,16,45,810.0,73.0,3.7,18.0,419.5,304.5,222.74
2016,3,24,17,0,777.0,69.0,3.4,18.0,361.0,243.61,168.26
2016,3,24,17,15,727.5,63.5,2.9,16.5,301.5,181.71,115.57
2016,3,24,17,30,678.0,58.0,2.4,15.0,242.0,125.4,71.01
2016,3,24,17,45,597.0,50.5,1.95,14.0,184.0,68.81,34.74
2016,3,24,18,0,516.0,43.0,1.5,13.0,126.0,31.28,22.05
2016,3,24,18,15,370.0,30.5,1.45,12.5,77.5,22.97,13.95
2016,3,24,18,30,224.0,18.0,1.4,12.0,29.0,13.99,0.0
2016,3,24,18,45,112.0,9.0,1.4,11.5,14.5,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,177.5,16.0,0.5,8.5,33.5,64.77,0.0
2016,3,25,7,0,355.0,32.0,0.5,9.0,67.0,150.23,106.28
2016,3,25,7,15,465.0,42.5,0.65,9.5,120.5,220.33,169.89
2016,3,25,7,30,575.0,53.0,0.8,10.0,174.0,302.72,241.83
2016,3,25,7,45,636.5,60.5,0.95,10.5,232.5,371.03,301.44
2016,3,25,8,0,698.0,68.0,1.1,11.0,291.0,444.86,363.4
2016,3,25,8,15,738.5,73.5,1.5,12.0,349.5,507.67,415.19
2016,3,25,8,30,779.0,79.0,1.9,13.0,408.0,574.8,468.47
2016,3,25,8,45,804.5,84.0,2.3,14.0,463.0,633.31,513.43
2016,3,25,9,0,830.0,89.0,2.7,15.0,518.0,691.83,556.26
2016,3,25,9,15,850.0,92.5,2.7,15.5,570.0,744.24,591.58
2016,3,25,9,30,870.0,96.0,2.7,16.0,622.0,795.5,625.35
2016,3,25,9,45,881.5,100.0,2.7,16.5,668.0,834.15,649.52
2016,3,25,10,0,893.0,104.0,2.7,17.0,714.0,875.04,675.03
2016,3,25,10,15,904.0,106.5,2.65,17.5,754.0,911.3,696.57
2016,3,25,10,30,915.0,109.0,2.6,18.0,794.0,944.76,715.94
2016,3,25,10,45,920.0,112.0,2.55,18.5,825.5,970.24,729.74
2016,3,25,11,0,925.0,115.0,2.5,19.0,857.0,992.3,741.24
2016,3,25,11,15,930.5,116.5,2.45,19.5,881.5,1009.68,749.65
2016,3,25,11,30,936.0,118.0,2.4,20.0,906.0,1023.44,755.74
2016,3,25,11,45,935.0,121.0,2.4,20.5,921.0,1028.82,757.05
2016,3,25,12,0,934.0,124.0,2.4,21.0,936.0,1030.37,756.09
2016,3,25,12,15,935.0,124.5,2.45,21.0,942.5,1027.44,754.42
2016,3,25,12,30,936.0,125.0,2.5,21.0,949.0,1020.74,750.47
2016,3,25,12,45,930.5,127.5,2.6,21.5,945.0,1006.24,740.65
2016,3,25,13,0,925.0,130.0,2.7,22.0,941.0,988.21,728.64
2016,3,25,13,15,921.5,129.0,2.8,22.0,929.0,965.07,714.69
2016,3,25,13,30,918.0,128.0,2.9,22.0,917.0,938.61,698.5
2016,3,25,13,45,909.0,129.0,3.0,22.0,895.5,906.27,678.26
2016,3,25,14,0,900.0,130.0,3.1,22.0,874.0,871.2,656.0
2016,3,25,14,15,892.0,128.0,3.15,22.0,845.5,831.44,629.99
2016,3,25,14,30,884.0,126.0,3.2,22.0,817.0,789.33,602.11
2016,3,25,14,45,873.5,123.5,3.3,22.0,780.5,743.57,571.55
2016,3,25,15,0,863.0,121.0,3.4,22.0,744.0,694.88,536.96
2016,3,25,15,15,848.0,118.0,3.45,22.0,701.0,641.48,497.33
2016,3,25,15,30,833.0,115.0,3.5,22.0,658.0,587.36,456.07
2016,3,25,15,45,812.0,112.0,3.55,22.0,608.5,529.67,410.92
2016,3,25,16,0,791.0,109.0,3.6,22.0,559.0,472.45,364.77
2016,3,25,16,15,764.5,104.5,3.45,21.5,505.5,410.53,314.1
2016,3,25,16,30,738.0,100.0,3.3,21.0,452.0,351.87,264.54
2016,3,25,16,45,701.0,94.0,3.2,20.5,395.5,290.74,212.24
2016,3,25,17,0,664.0,88.0,3.1,20.0,339.0,233.18,162.42
2016,3,25,17,15,610.5,80.0,2.8,19.0,282.0,174.78,113.67
2016,3,25,17,30,557.0,72.0,2.5,18.0,225.0,122.55,72.94
2016,3,25,17,45,475.5,61.5,2.25,17.0,170.0,73.02,41.27
2016,3,25,18,0,394.0,51.0,2.0,16.0,115.0,38.54,28.1
2016,3,25,18,15,264.5,35.0,2.0,15.5,70.5,26.76,16.99
2016,3,25,18,30,135.0,19.0,2.0,15.0,26.0,14.79,0.0
2016,3,25,18,45,67.5,9.5,2.0,14.5,13.0,9.34,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,77.5,21.0,2.15,10.5,29.0,44.71,1.41
2016,3,26,7,0,155.0,42.0,2.4,11.0,58.0,99.69,71.54
2016,3,26,7,15,250.5,61.5,2.6,11.5,106.5,167.49,130.77
2016,3,26,7,30,346.0,81.0,2.8,12.0,155.0,241.58,195.15
2016,3,26,7,45,180.0,98.5,3.0,13.0,138.0,197.24,161.31
2016,3,26,8,0,14.0,116.0,3.2,14.0,121.0,123.97,99.56
2016,3,26,8,15,7.0,104.5,3.2,14.5,107.0,106.98,85.04
2016,3,26,8,30,0.0,93.0,3.2,15.0,93.0,90.56,70.78
2016,3,26,8,45,83.0,163.0,3.25,16.0,206.5,222.97,180.99
2016,3,26,9,0,166.0,233.0,3.3,17.0,320.0,368.83,297.0
2016,3,26,9,15,204.5,254.5,3.15,17.5,372.0,426.48,340.56
2016,3,26,9,30,243.0,276.0,3.0,18.0,424.0,486.47,385.17
2016,3,26,9,45,315.5,282.5,2.95,19.0,490.0,568.28,445.22
2016,3,26,10,0,388.0,289.0,2.9,20.0,556.0,645.42,500.02
2016,3,26,10,15,371.0,313.0,2.8,20.5,580.0,666.05,511.31
2016,3,26,10,30,354.0,337.0,2.7,21.0,604.0,684.21,521.0
2016,3,26,10,45,594.0,246.5,2.6,21.5,716.0,824.86,623.87
2016,3,26,11,0,834.0,156.0,2.5,22.0,828.0,958.68,711.88
2016,3,26,11,15,840.5,157.5,2.45,22.0,852.0,975.64,720.39
2016,3,26,11,30,847.0,159.0,2.4,22.0,876.0,989.28,727.93
2016,3,26,11,45,848.0,162.5,2.4,22.5,891.0,996.3,730.38
2016,3,26,12,0,849.0,166.0,2.4,23.0,906.0,999.78,730.72
2016,3,26,12,15,850.0,166.5,2.45,23.0,912.5,996.61,728.86
2016,3,26,12,30,851.0,167.0,2.5,23.0,919.0,989.95,724.91
2016,3,26,12,45,848.5,168.0,2.6,23.5,916.0,977.05,716.11
2016,3,26,13,0,846.0,169.0,2.7,24.0,913.0,960.83,705.25
2016,3,26,13,15,842.5,168.0,2.8,24.0,901.5,938.46,691.75
2016,3,26,13,30,839.0,167.0,2.9,24.0,890.0,913.06,676.21
2016,3,26,13,45,833.0,165.5,3.05,24.0,870.0,882.11,657.2
2016,3,26,14,0,827.0,164.0,3.2,24.0,850.0,848.56,636.21
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,763.54,576.74
2016,3,26,14,30,528.0,289.0,3.3,24.0,703.0,683.56,517.56
2016,3,26,14,45,664.5,217.0,3.35,24.0,714.0,687.54,524.25
2016,3,26,15,0,801.0,145.0,3.4,24.0,725.0,677.92,519.93
2016,3,26,15,15,703.5,169.5,3.35,24.0,657.5,601.91,462.51
2016,3,26,15,30,606.0,194.0,3.3,24.0,590.0,533.34,410.05
2016,3,26,15,45,524.0,203.0,3.3,24.0,527.5,465.21,357.69
2016,3,26,16,0,442.0,212.0,3.3,24.0,465.0,405.04,310.71
2016,3,26,16,15,456.0,186.5,3.1,23.5,426.0,360.41,275.24
2016,3,26,16,30,470.0,161.0,2.9,23.0,387.0,313.74,236.83
2016,3,26,16,45,434.0,149.0,2.75,22.5,338.0,262.53,194.76
2016,3,26,17,0,398.0,137.0,2.6,22.0,289.0,215.09,155.55
2016,3,26,17,15,365.5,118.0,2.3,21.0,240.0,166.08,115.69
2016,3,26,17,30,333.0,99.0,2.0,20.0,191.0,120.93,80.42
2016,3,26,17,45,277.5,80.0,1.75,19.0,144.5,78.56,51.33
2016,3,26,18,0,222.0,61.0,1.5,18.0,98.0,48.95,36.88
2016,3,26,18,15,136.0,40.5,1.55,17.5,60.5,33.23,22.33
2016,3,26,18,30,50.0,20.0,1.6,17.0,23.0,16.88,0.35
2016,3,26,18,45,25.0,10.0,1.65,16.5,11.5,9.83,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,65.0,22.5,3.9,13.5,29.5,44.13,8.79
2016,3,27,7,0,130.0,45.0,4.5,14.0,59.0,96.36,69.27
2016,3,27,7,15,218.0,66.5,4.75,14.5,107.0,157.81,122.51
2016,3,27,7,30,306.0,88.0,5.0,15.0,155.0,234.05,188.2
2016,3,27,7,45,153.0,87.5,5.25,15.5,121.0,172.05,139.66
2016,3,27,8,0,0.0,87.0,5.5,16.0,87.0,85.49,66.66
2016,3,27,8,15,0.0,81.5,5.7,16.0,81.5,79.19,61.27
2016,3,27,8,30,0.0,76.0,5.9,16.0,76.0,73.49,56.29
2016,3,27,8,45,0.0,101.5,6.15,16.0,101.5,98.83,77.19
2016,3,27,9,0,0.0,127.0,6.4,16.0,127.0,124.38,98.02
2016,3,27,9,15,0.0,139.5,6.4,16.0,139.5,136.74,107.81
2016,3,27,9,30,0.0,152.0,6.4,16.0,152.0,149.1,117.55
2016,3,27,9,45,12.5,208.5,6.45,16.5,217.0,216.68,172.09
2016,3,27,10,0,25.0,265.0,6.5,17.0,282.0,285.47,226.5
2016,3,27,10,15,134.0,315.0,6.35,17.0,415.5,451.68,359.87
2016,3,27,10,30,243.0,365.0,6.2,17.0,549.0,606.04,479.74
2016,3,27,10,45,546.0,259.0,6.1,17.5,694.5,792.66,626.75
2016,3,27,11,0,849.0,153.0,6.0,18.0,840.0,971.27,756.24
2016,3,27,11,15,856.0,154.5,5.85,18.5,864.5,988.84,764.44
2016,3,27,11,30,863.0,156.0,5.7,19.0,889.0,1003.03,771.08
2016,3,27,11,45,885.5,145.5,5.6,19.5,909.5,1010.06,773.1
2016,3,27,12,0,908.0,135.0,5.5,20.0,930.0,1020.0,777.28
2016,3,27,12,15,910.0,135.5,5.4,20.0,937.0,1017.9,774.72
2016,3,27,12,30,912.0,136.0,5.3,20.0,944.0,1012.13,769.84
2016,3,27,12,45,917.0,132.5,5.25,20.5,943.5,1001.46,760.62
2016,3,27,13,0,922.0,129.0,5.2,21.0,943.0,987.1,749.05
2016,3,27,13,15,919.5,128.5,5.15,21.0,932.0,965.29,733.96
2016,3,27,13,30,917.0,128.0,5.1,21.0,921.0,940.13,716.68
2016,3,27,13,45,915.0,125.0,5.1,21.0,901.5,909.69,696.09
2016,3,27,14,0,913.0,122.0,5.1,21.0,882.0,876.15,673.3
2016,3,27,14,15,906.0,120.0,5.05,21.0,854.0,836.67,645.92
2016,3,27,14,30,899.0,118.0,5.0,21.0,826.0,794.73,616.68
2016,3,27,14,45,892.0,114.5,4.95,21.0,790.5,749.07,584.57
2016,3,27,15,0,885.0,111.0,4.9,21.0,755.0,701.38,549.75
2016,3,27,15,15,871.5,108.5,4.8,21.0,712.0,648.79,509.26
2016,3,27,15,30,858.0,106.0,4.7,21.0,669.0,594.44,466.57
2016,3,27,15,45,843.5,101.5,4.65,21.0,621.0,537.38,420.91
2016,3,27,16,0,829.0,97.0,4.6,21.0,573.0,480.06,373.77
2016,3,27,16,15,804.5,93.0,4.4,20.5,519.5,419.13,322.93
2016,3,27,16,30,780.0,89.0,4.2,20.0,466.0,359.61,271.86
2016,3,27,16,45,749.5,83.5,4.05,19.5,409.5,298.64,218.78
2016,3,27,17,0,719.0,78.0,3.9,19.0,353.0,238.16,165.64
2016,3,27,17,15,669.0,71.5,3.4,18.0,295.0,178.39,114.86
2016,3,27,17,30,619.0,65.0,2.9,17.0,237.0,124.27,71.97
2016,3,27,17,45,544.0,55.5,2.4,16.5,181.0,72.03,38.08
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,33.55,23.79
2016,3,27,18,15,334.0,33.0,1.85,15.0,78.0,24.91,15.6
2016,3,27,18,30,199.0,20.0,1.8,14.0,31.0,15.58,1.13
2016,3,27,18,45,99.5,10.0,1.8,13.5,15.5,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,174.0,18.0,2.4,7.5,37.5,69.74,24.99
2016,3,28,7,0,348.0,36.0,2.7,8.0,75.0,155.62,114.62
2016,3,28,7,15,451.0,46.5,2.75,9.0,128.5,224.05,176.55
2016,3,28,7,30,554.0,57.0,2.8,10.0,182.0,303.82,247.02
2016,3,28,7,45,612.0,65.5,2.9,11.0,239.0,371.03,305.91
2016,3,28,8,0,670.0,74.0,3.0,12.0,296.0,443.37,366.75
2016,3,28,8,15,711.5,79.5,3.05,12.5,354.0,507.47,419.42
2016,3,28,8,30,753.0,85.0,3.1,13.0,412.0,572.07,470.68
2016,3,28,8,45,778.5,90.5,3.2,14.0,467.0,630.0,514.19
2016,3,28,9,0,804.0,96.0,3.3,15.0,522.0,687.99,555.51
2016,3,28,9,15,825.0,99.5,3.15,15.5,574.0,740.07,590.33
2016,3,28,9,30,846.0,103.0,3.0,16.0,626.0,791.14,623.48
2016,3,28,9,45,859.5,107.0,2.9,16.5,671.5,835.24,651.13
2016,3,28,10,0,873.0,111.0,2.8,17.0,717.0,877.19,676.73
2016,3,28,10,15,884.0,113.0,2.65,17.5,756.5,907.08,693.13
2016,3,28,10,30,895.0,115.0,2.5,18.0,796.0,939.33,710.89
2016,3,28,10,45,901.5,118.0,2.45,18.5,827.5,965.55,725.2
2016,3,28,11,0,908.0,121.0,2.4,19.0,859.0,988.46,737.26
2016,3,28,11,15,913.5,122.0,2.3,19.5,883.0,1004.87,744.45
2016,3,28,11,30,919.0,123.0,2.2,20.0,907.0,1017.72,749.36
2016,3,28,11,45,919.5,125.5,2.15,20.5,921.5,1023.66,750.46
2016,3,28,12,0,920.0,128.0,2.1,21.0,936.0,1025.86,749.33
2016,3,28,12,15,921.0,128.0,2.0,21.0,942.5,1022.22,745.42
2016,3,28,12,30,922.0,128.0,1.9,21.0,949.0,1014.87,739.31
2016,3,28,12,45,918.0,129.5,1.85,21.5,945.5,1000.67,728.22
2016,3,28,13,0,914.0,131.0,1.8,22.0,942.0,982.98,715.12
2016,3,28,13,15,911.0,130.5,1.75,22.0,930.0,960.79,700.66
2016,3,28,13,30,908.0,130.0,1.7,22.0,918.0,935.32,684.19
2016,3,28,13,45,900.0,130.0,1.7,22.5,897.0,902.91,662.57
2016,3,28,14,0,892.0,130.0,1.7,23.0,876.0,867.76,639.2
2016,3,28,14,15,884.0,128.5,1.75,23.0,847.5,828.6,614.81
2016,3,28,14,30,876.0,127.0,1.8,23.0,819.0,787.13,588.57
2016,3,28,14,45,866.0,124.5,1.85,23.5,782.5,741.84,558.27
2016,3,28,15,0,856.0,122.0,1.9,24.0,746.0,693.67,524.29
2016,3,28,15,15,841.5,119.0,1.95,23.5,703.5,640.78,487.49
2016,3,28,15,30,827.0,116.0,2.0,23.0,661.0,587.14,448.84
2016,3,28,15,45,807.5,112.5,2.15,23.0,612.0,529.94,405.72
2016,3,28,16,0,788.0,109.0,2.3,23.0,563.0,473.08,361.23
2016,3,28,16,15,762.0,104.5,2.3,22.5,510.0,413.24,313.24
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,352.98,263.42
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,292.19,211.72
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,235.02,162.55
2016,3,28,17,15,609.5,81.5,2.1,21.0,287.0,177.49,114.94
2016,3,28,17,30,558.0,74.0,1.9,20.0,230.0,125.89,74.88
2016,3,28,17,45,476.0,64.0,1.75,19.0,175.5,76.53,43.33
2016,3,28,18,0,394.0,54.0,1.6,18.0,121.0,40.88,29.96
2016,3,28,18,15,271.5,38.0,1.65,17.0,76.0,29.03,18.99
2016,3,28,18,30,149.0,22.0,1.7,16.0,31.0,17.16,2.82
2016,3,28,18,45,74.5,11.0,1.8,15.5,15.5,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,101.0,23.0,2.15,14.0,34.5,58.04,25.0
2016,3,29,7,0,202.0,46.0,2.5,15.0,69.0,123.69,90.15
2016,3,29,7,15,293.5,63.0,2.75,15.5,118.5,186.31,144.49
2016,3,29,7,30,385.0,80.0,3.0,16.0,168.0,259.31,207.29
2016,3,29,7,45,192.5,80.0,3.3,17.0,124.0,182.34,147.2
2016,3,29,8,0,0.0,80.0,3.6,18.0,80.0,78.06,59.86
2016,3,29,8,15,0.0,92.0,3.7,18.5,92.0,89.85,69.44
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,101.66,78.76
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,108.9,84.22
2016,3,29,9,0,0.0,119.0,4.0,20.0,119.0,116.19,89.65
2016,3,29,9,15,9.0,172.5,4.0,20.0,178.0,177.19,138.6
2016,3,29,9,30,18.0,226.0,4.0,20.0,237.0,239.39,187.52
2016,3,29,9,45,14.0,222.5,4.0,20.5,231.5,232.25,180.8
2016,3,29,10,0,10.0,219.0,4.0,21.0,226.0,225.05,174.26
2016,3,29,10,15,8.0,205.0,4.0,21.5,210.5,208.88,160.91
2016,3,29,10,30,6.0,191.0,4.0,22.0,195.0,192.86,147.78
2016,3,29,10,45,10.0,227.0,4.0,22.5,234.5,232.72,178.23
2016,3,29,11,0,14.0,263.0,4.0,23.0,274.0,272.74,208.26
2016,3,29,11,15,11.0,232.5,4.0,23.0,241.5,238.96,182.07
2016,3,29,11,30,8.0,202.0,4.0,23.0,209.0,205.47,156.17
2016,3,29,11,45,9.0,208.5,4.05,23.5,216.5,212.79,161.47
2016,3,29,12,0,10.0,215.0,4.1,24.0,224.0,220.05,166.65
2016,3,29,12,15,5.0,166.5,4.1,24.0,171.0,167.12,125.74
2016,3,29,12,30,0.0,118.0,4.1,24.0,118.0,114.66,84.85
2016,3,29,12,45,1.0,133.5,4.2,24.5,135.0,130.72,97.28
2016,3,29,13,0,2.0,149.0,4.3,25.0,152.0,146.74,109.53
2016,3,29,13,15,3.5,160.5,4.35,25.0,164.5,159.21,119.26
2016,3,29,13,30,5.0,172.0,4.4,25.0,177.0,171.58,128.91
2016,3,29,13,45,2.5,157.5,4.45,25.5,160.0,155.04,115.9
2016,3,29,14,0,0.0,143.0,4.5,26.0,143.0,138.69,103.09
2016,3,29,14,15,0.0,132.5,4.55,26.0,132.5,128.42,95.29
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,118.18,87.48
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,86.69,63.0
2016,3,29,15,0,0.0,57.0,4.7,26.0,57.0,55.16,38.27
2016,3,29,15,15,9.5,149.0,4.7,26.0,155.5,149.85,113.08
2016,3,29,15,30,19.0,241.0,4.7,26.0,254.0,242.14,184.72
2016,3,29,15,45,12.5,212.5,4.7,26.0,221.0,210.16,160.27
2016,3,29,16,0,6.0,184.0,4.7,26.0,188.0,179.0,136.49
2016,3,29,16,15,6.0,173.5,4.5,25.5,177.0,168.17,128.68
2016,3,29,16,30,6.0,163.0,4.3,25.0,166.0,157.27,120.71
2016,3,29,16,45,3.0,144.0,4.15,24.5,145.5,137.65,105.77
2016,3,29,17,0,0.0,125.0,4.0,24.0,125.0,118.46,90.99
2016,3,29,17,15,0.0,104.5,3.75,23.5,104.5,98.9,75.55
2016,3,29,17,30,0.0,84.0,3.5,23.0,84.0,79.48,59.9
2016,3,29,17,45,0.0,64.0,3.25,22.5,64.0,60.68,44.42
2016,3,29,18,0,0.0,44.0,3.0,22.0,44.0,42.12,30.52
2016,3,29,18,15,0.0,27.5,3.15,21.5,27.5,26.55,16.56
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,10.61,0.01
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,5.41,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,9.0,3.9,19.0,9.0,8.67,0.0
2016,3,30,7,0,0.0,18.0,3.9,19.0,18.0,17.36,8.43
2016,3,30,7,15,0.0,30.5,4.0,19.0,30.5,29.44,18.83
2016,3,30,7,30,0.0,43.0,4.1,19.0,43.0,41.53,29.18
2016,3,30,7,45,0.0,57.0,4.25,19.5,57.0,55.08,40.53
2016,3,30,8,0,0.0,71.0,4.4,20.0,71.0,68.79,51.79
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,45.88,32.65
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,23.17,13.66
2016,3,30,8,45,0.0,42.5,4.55,20.5,42.5,41.06,28.36
2016,3,30,9,0,0.0,61.0,4.6,21.0,61.0,58.97,42.85
2016,3,30,9,15,0.0,68.0,4.75,21.0,68.0,65.77,48.21
2016,3,30,9,30,0.0,75.0,4.9,21.0,75.0,72.56,53.56
2016,3,30,9,45,0.0,113.5,5.05,21.5,114.0,110.28,83.6
2016,3,30,10,0,0.0,152.0,5.2,22.0,153.0,148.58,113.62
2016,3,30,10,15,1.5,157.5,5.3,22.0,159.5,155.29,118.69
2016,3,30,10,30,3.0,163.0,5.4,22.0,166.0,162.07,123.87
2016,3,30,10,45,6.0,191.5,5.55,22.0,197.0,193.28,148.26
2016,3,30,11,0,9.0,220.0,5.7,22.0,228.0,224.61,172.54
2016,3,30,11,15,10.5,232.0,5.8,22.5,241.0,237.96,182.37
2016,3,30,11,30,12.0,244.0,5.9,23.0,254.0,251.28,192.15
2016,3,30,11,45,13.0,254.5,6.0,23.5,265.5,262.55,200.3
2016,3,30,12,0,14.0,265.0,6.1,24.0,277.0,273.72,208.37
2016,3,30,12,15,14.0,268.5,6.05,24.5,281.0,276.85,210.21
2016,3,30,12,30,14.0,272.0,6.0,25.0,285.0,279.89,212.03
2016,3,30,12,45,23.5,322.0,6.0,25.5,343.0,343.58,259.82
2016,3,30,13,0,33.0,372.0,6.0,26.0,401.0,401.49,302.51
2016,3,30,13,15,77.5,407.5,5.9,26.0,475.0,475.61,358.54
2016,3,30,13,30,122.0,443.0,5.8,26.0,549.0,551.18,414.63
2016,3,30,13,45,157.0,434.5,5.7,26.5,568.5,566.71,426.01
2016,3,30,14,0,192.0,426.0,5.6,27.0,588.0,579.71,435.58
2016,3,30,14,15,161.0,410.0,5.45,27.0,543.0,530.25,399.0
2016,3,30,14,30,130.0,394.0,5.3,27.0,498.0,482.67,363.79
2016,3,30,14,45,230.0,363.5,5.2,27.0,537.0,516.91,391.71
2016,3,30,15,0,330.0,333.0,5.1,27.0,576.0,543.12,412.75
2016,3,30,15,15,317.0,315.0,5.0,26.5,537.5,499.93,381.36
2016,3,30,15,30,304.0,297.0,4.9,26.0,499.0,457.35,350.15
2016,3,30,15,45,359.5,260.5,4.8,26.0,482.0,434.29,332.95
2016,3,30,16,0,415.0,224.0,4.7,26.0,465.0,404.47,309.53
2016,3,30,16,15,574.5,160.0,4.45,25.5,460.0,386.34,293.48
2016,3,30,16,30,734.0,96.0,4.2,25.0,455.0,349.72,260.05
2016,3,30,16,45,705.0,89.5,4.0,25.0,401.0,290.64,209.23
2016,3,30,17,0,676.0,83.0,3.8,25.0,347.0,234.19,160.29
2016,3,30,17,15,627.5,76.0,3.4,24.0,290.5,176.7,112.63
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,124.73,72.23
2016,3,30,17,45,509.0,59.5,2.6,22.5,180.5,75.06,40.18
2016,3,30,18,0,439.0,50.0,2.2,22.0,127.0,36.75,25.94
2016,3,30,18,15,315.5,36.5,2.25,21.5,81.0,27.8,17.66
2016,3,30,18,30,192.0,23.0,2.3,21.0,35.0,18.15,4.84
2016,3,30,18,45,96.0,11.5,2.35,20.5,17.5,11.3,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,170.0,20.0,3.25,15.5,41.5,74.7,40.43
2016,3,31,7,0,340.0,40.0,3.6,16.0,83.0,160.5,117.31
2016,3,31,7,15,438.0,51.0,3.7,16.5,136.0,228.26,176.9
2016,3,31,7,30,536.0,62.0,3.8,17.0,189.0,306.7,244.84
2016,3,31,7,45,607.5,67.5,3.95,17.5,248.5,376.45,304.77
2016,3,31,8,0,679.0,73.0,4.1,18.0,308.0,452.66,368.1
2016,3,31,8,15,720.5,78.5,4.3,19.0,366.5,515.58,418.42
2016,3,31,8,30,762.0,84.0,4.5,20.0,425.0,582.85,470.38
2016,3,31,8,45,800.0,85.0,4.7,21.0,483.0,644.63,516.65
2016,3,31,9,0,838.0,86.0,4.9,22.0,541.0,707.46,560.65
2016,3,31,9,15,859.0,89.0,4.8,22.5,593.5,760.3,595.78
2016,3,31,9,30,880.0,92.0,4.7,23.0,646.0,807.55,626.11
2016,3,31,9,45,898.0,93.5,4.6,23.5,694.0,853.5,654.89
2016,3,31,10,0,916.0,95.0,4.5,24.0,742.0,897.51,681.73
2016,3,31,10,15,927.0,96.5,4.45,24.5,782.0,933.05,702.83
2016,3,31,10,30,938.0,98.0,4.4,25.0,822.0,965.71,721.84
2016,3,31,10,45,945.5,100.0,4.35,25.5,854.5,992.56,736.79
2016,3,31,11,0,953.0,102.0,4.3,26.0,887.0,1015.98,749.42
2016,3,31,11,15,958.0,103.0,4.2,26.0,911.0,1032.36,758.58
2016,3,31,11,30,963.0,104.0,4.1,26.0,935.0,1045.0,765.4
2016,3,31,11,45,965.0,105.5,4.1,26.5,950.5,1051.43,767.41
2016,3,31,12,0,967.0,107.0,4.1,27.0,966.0,1053.97,767.06
2016,3,31,12,15,968.0,107.0,4.05,27.0,972.0,1050.05,763.88
2016,3,31,12,30,969.0,107.0,4.0,27.0,978.0,1042.26,758.37
2016,3,31,12,45,968.5,106.5,4.0,27.0,975.5,1028.68,749.59
2016,3,31,13,0,968.0,106.0,4.0,27.0,973.0,1011.35,738.49
2016,3,31,13,15,965.5,105.5,3.9,27.0,961.0,988.51,723.27
2016,3,31,13,30,963.0,105.0,3.8,27.0,949.0,962.17,705.85
2016,3,31,13,45,959.5,104.0,3.75,27.0,929.0,931.09,685.64
2016,3,31,14,0,956.0,103.0,3.7,27.0,909.0,896.83,663.3
2016,3,31,14,15,950.0,101.5,3.65,27.0,880.5,857.07,637.19
2016,3,31,14,30,944.0,100.0,3.6,27.0,852.0,814.65,609.13
2016,3,31,14,45,932.0,100.0,3.55,27.0,815.0,766.94,577.21
2016,3,31,15,0,920.0,100.0,3.5,27.0,778.0,717.49,543.56
2016,3,31,15,15,908.0,97.5,3.4,26.5,735.0,664.14,505.31
2016,3,31,15,30,896.0,95.0,3.3,26.0,692.0,609.61,465.08
2016,3,31,15,45,881.0,92.0,3.2,26.0,643.0,552.11,420.56
2016,3,31,16,0,866.0,89.0,3.1,26.0,594.0,492.56,373.25
2016,3,31,16,15,843.0,85.5,2.9,25.5,539.5,430.62,323.24
2016,3,31,16,30,820.0,82.0,2.7,25.0,485.0,369.88,272.64
2016,3,31,16,45,787.5,77.5,2.55,24.5,427.5,306.85,219.3
2016,3,31,17,0,755.0,73.0,2.4,24.0,370.0,246.77,167.67
2016,3,31,17,15,707.0,67.5,2.25,23.0,310.5,186.2,117.24
2016,3,31,17,30,659.0,62.0,2.1,22.0,251.0,128.49,72.07
2016,3,31,17,45,579.5,54.5,1.95,21.0,193.5,75.11,38.05
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,33.9,23.74
2016,3,31,18,15,368.0,35.0,2.0,19.5,87.0,26.26,16.58
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,18.02,5.53
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.95,0.0
2016,4,1,6,45,0.0,15.5,3.95,12.5,15.5,14.95,5.13
2016,4,1,7,0,0.0,28.0,4.0,13.0,28.0,27.03,16.89
2016,4,1,7,15,0.0,45.5,4.2,13.0,45.5,44.19,31.93
2016,4,1,7,30,0.0,63.0,4.4,13.0,63.0,61.72,47.19
2016,4,1,7,45,0.0,82.5,4.6,13.5,82.5,81.3,63.84
2016,4,1,8,0,0.0,102.0,4.8,14.0,102.0,100.82,80.11
2016,4,1,8,15,13.5,136.5,5.05,14.0,142.5,144.07,116.36
2016,4,1,8,30,27.0,171.0,5.3,14.0,183.0,194.56,158.12
2016,4,1,8,45,13.5,91.5,5.55,14.5,97.5,100.49,79.25
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,11.59,4.11
2016,4,1,9,15,76.5,154.0,5.75,15.0,202.5,220.65,179.57
2016,4,1,9,30,153.0,296.0,5.7,15.0,393.0,438.82,354.35
2016,4,1,9,45,76.5,161.5,5.7,15.5,210.0,233.12,188.0
2016,4,1,10,0,0.0,27.0,5.7,16.0,27.0,26.11,15.98
2016,4,1,10,15,0.0,24.5,5.6,16.0,24.5,23.7,13.97
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,21.28,11.94
2016,4,1,10,45,35.0,205.5,5.45,16.5,234.5,239.74,189.89
2016,4,1,11,0,70.0,389.0,5.4,17.0,447.0,465.49,364.43
2016,4,1,11,15,35.0,259.0,5.4,17.0,288.0,295.03,231.51
2016,4,1,11,30,0.0,129.0,5.4,17.0,129.0,125.52,96.08
2016,4,1,11,45,5.5,179.0,5.45,17.5,184.0,180.14,139.74
2016,4,1,12,0,11.0,229.0,5.5,18.0,239.0,234.92,182.68
2016,4,1,12,15,10.0,215.0,5.55,18.0,224.0,219.83,170.69
2016,4,1,12,30,9.0,201.0,5.6,18.0,209.0,204.79,158.84
2016,4,1,12,45,14.0,260.0,5.65,18.5,273.0,267.47,207.71
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,329.92,255.57
2016,4,1,13,15,22.0,328.5,5.7,18.5,348.5,341.13,264.75
2016,4,1,13,30,25.0,338.0,5.7,18.0,360.0,355.98,276.88
2016,4,1,13,45,50.5,371.0,5.75,18.0,414.5,408.64,318.3
2016,4,1,14,0,76.0,404.0,5.8,18.0,469.0,459.13,357.64
2016,4,1,14,15,48.5,349.5,5.8,17.5,390.5,379.61,296.96
2016,4,1,14,30,21.0,295.0,5.8,17.0,312.0,301.34,236.43
2016,4,1,14,45,17.5,271.5,5.8,17.0,285.0,274.73,215.95
2016,4,1,15,0,14.0,248.0,5.8,17.0,258.0,248.51,195.58
2016,4,1,15,15,81.5,282.0,5.8,16.5,337.0,321.46,255.54
2016,4,1,15,30,149.0,316.0,5.8,16.0,416.0,386.08,307.85
2016,4,1,15,45,280.5,271.0,5.8,16.0,441.5,402.86,322.32
2016,4,1,16,0,412.0,226.0,5.8,16.0,467.0,405.32,323.79
2016,4,1,16,15,401.0,205.0,5.7,15.5,421.5,356.15,283.31
2016,4,1,16,30,390.0,184.0,5.6,15.0,376.0,307.77,242.66
2016,4,1,16,45,350.5,174.0,5.55,14.5,331.5,263.25,205.0
2016,4,1,17,0,311.0,164.0,5.5,14.0,287.0,221.36,169.61
2016,4,1,17,15,282.0,142.0,5.15,13.5,240.0,175.46,131.02
2016,4,1,17,30,253.0,120.0,4.8,13.0,193.0,133.05,96.52
2016,4,1,17,45,221.5,95.5,4.5,13.0,149.0,92.15,65.52
2016,4,1,18,0,190.0,71.0,4.2,13.0,105.0,56.33,44.34
2016,4,1,18,15,121.0,48.0,3.95,12.5,67.0,38.99,28.21
2016,4,1,18,30,52.0,25.0,3.7,12.0,29.0,22.13,9.16
2016,4,1,18,45,26.0,12.5,3.45,11.5,14.5,12.29,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,118.0,11.0,3.8,6.0,14.0,33.97,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,111.91,71.16
2016,4,2,7,0,453.0,38.0,4.0,7.0,99.0,195.72,149.19
2016,4,2,7,15,544.0,46.5,3.95,8.0,155.0,265.04,212.72
2016,4,2,7,30,635.0,55.0,3.9,9.0,211.0,344.12,283.25
2016,4,2,7,45,690.5,61.0,3.9,10.0,271.0,410.66,341.69
2016,4,2,8,0,746.0,67.0,3.9,11.0,331.0,483.71,403.03
2016,4,2,8,15,782.0,71.5,3.8,12.0,390.0,547.75,454.5
2016,4,2,8,30,818.0,76.0,3.7,13.0,449.0,613.45,505.07
2016,4,2,8,45,844.0,79.5,3.6,14.5,505.5,672.45,547.05
2016,4,2,9,0,870.0,83.0,3.5,16.0,562.0,727.37,582.53
2016,4,2,9,15,888.0,86.0,3.35,16.5,614.0,778.96,616.4
2016,4,2,9,30,906.0,89.0,3.2,17.0,666.0,829.13,648.39
2016,4,2,9,45,919.5,91.0,3.1,17.5,712.5,872.7,675.24
2016,4,2,10,0,933.0,93.0,3.0,18.0,759.0,913.96,700.0
2016,4,2,10,15,943.0,95.0,3.05,18.5,799.0,949.52,721.59
2016,4,2,10,30,953.0,97.0,3.1,19.0,839.0,982.08,741.03
2016,4,2,10,45,960.0,98.5,3.15,19.5,871.0,1008.07,755.99
2016,4,2,11,0,967.0,100.0,3.2,20.0,903.0,1030.58,768.67
2016,4,2,11,15,972.0,101.0,3.25,20.0,927.0,1046.99,778.87
2016,4,2,11,30,977.0,102.0,3.3,20.0,951.0,1059.61,786.74
2016,4,2,11,45,978.5,103.0,3.35,20.5,966.0,1064.95,788.46
2016,4,2,12,0,980.0,104.0,3.4,21.0,981.0,1066.33,787.8
2016,4,2,12,15,981.0,104.5,3.4,21.0,987.5,1062.76,785.16
2016,4,2,12,30,982.0,105.0,3.4,21.0,994.0,1055.25,780.13
2016,4,2,12,45,981.0,105.0,3.45,21.5,990.5,1041.43,770.02
2016,4,2,13,0,980.0,105.0,3.5,22.0,987.0,1023.82,757.58
2016,4,2,13,15,977.5,104.5,3.5,22.0,975.0,1000.63,742.64
2016,4,2,13,30,975.0,104.0,3.5,22.0,963.0,973.9,725.41
2016,4,2,13,45,970.0,103.5,3.5,22.0,942.0,941.6,704.46
2016,4,2,14,0,965.0,103.0,3.5,22.0,921.0,906.18,681.34
2016,4,2,14,15,958.5,101.5,3.45,22.0,892.0,865.62,654.31
2016,4,2,14,30,952.0,100.0,3.4,22.0,863.0,822.42,625.31
2016,4,2,14,45,936.5,101.5,3.4,22.0,824.5,773.27,592.14
2016,4,2,15,0,921.0,103.0,3.4,22.0,786.0,722.63,557.33
2016,4,2,15,15,908.5,100.5,3.35,21.5,742.0,668.86,518.3
2016,4,2,15,30,896.0,98.0,3.3,21.0,698.0,613.95,477.24
