Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,153.0,17.0,1.0,14.5,34.0,54.05,11.8
2016,4,23,6,30,306.0,34.0,1.1,15.0,68.0,124.53,85.03
2016,4,23,6,45,411.5,45.0,1.2,16.0,118.5,187.41,139.25
2016,4,23,7,0,517.0,56.0,1.3,17.0,169.0,262.28,202.9
2016,4,23,7,15,582.0,64.0,1.2,17.5,226.0,328.05,258.86
2016,4,23,7,30,647.0,72.0,1.1,18.0,283.0,400.16,317.71
2016,4,23,7,45,690.5,77.5,1.0,19.0,341.0,463.88,367.03
2016,4,23,8,0,734.0,83.0,0.9,20.0,399.0,529.25,415.11
2016,4,23,8,15,764.0,87.5,1.0,20.5,456.0,589.23,459.34
2016,4,23,8,30,794.0,92.0,1.1,21.0,513.0,650.17,502.88
2016,4,23,8,45,814.0,96.5,1.25,22.0,566.0,704.46,538.49
2016,4,23,9,0,834.0,101.0,1.4,23.0,619.0,758.11,572.59
2016,4,23,9,15,850.0,104.0,1.45,23.0,668.0,805.95,603.35
2016,4,23,9,30,866.0,107.0,1.5,23.0,717.0,847.72,629.74
2016,4,23,9,45,876.0,110.5,1.55,23.5,760.0,887.3,653.26
2016,4,23,10,0,886.0,114.0,1.6,24.0,803.0,924.43,674.96
2016,4,23,10,15,895.0,116.0,1.6,24.0,839.5,956.39,693.84
2016,4,23,10,30,904.0,118.0,1.6,24.0,876.0,985.47,710.86
2016,4,23,10,45,908.5,120.5,1.65,24.5,905.0,1007.66,722.83
2016,4,23,11,0,913.0,123.0,1.7,25.0,934.0,1026.48,732.79
2016,4,23,11,15,917.0,124.0,1.7,25.0,955.0,1039.77,740.12
2016,4,23,11,30,921.0,125.0,1.7,25.0,976.0,1049.52,745.41
2016,4,23,11,45,923.5,126.0,1.7,25.5,989.0,1054.15,746.23
2016,4,23,12,0,926.0,127.0,1.7,26.0,1002.0,1055.14,744.99
2016,4,23,12,15,926.5,127.0,1.7,26.0,1006.5,1049.49,741.3
2016,4,23,12,30,927.0,127.0,1.7,26.0,1011.0,1040.25,735.58
2016,4,23,12,45,924.0,128.0,1.75,26.0,1006.0,1025.06,727.05
2016,4,23,13,0,921.0,129.0,1.8,26.0,1001.0,1006.49,716.49
2016,4,23,13,15,918.5,128.0,1.85,26.0,988.0,983.13,702.96
2016,4,23,13,30,916.0,127.0,1.9,26.0,975.0,956.59,687.39
2016,4,23,13,45,909.5,127.0,1.95,26.0,953.5,924.43,668.15
2016,4,23,14,0,903.0,127.0,2.0,26.0,932.0,889.56,647.03
2016,4,23,14,15,896.5,125.5,2.1,26.0,903.0,850.72,623.52
2016,4,23,14,30,890.0,124.0,2.2,26.0,874.0,809.53,598.09
2016,4,23,14,45,880.5,122.0,2.3,26.0,837.5,763.54,568.97
2016,4,23,15,0,871.0,120.0,2.4,26.0,801.0,715.87,537.92
2016,4,23,15,15,858.5,117.5,2.45,25.5,758.0,664.37,502.37
2016,4,23,15,30,846.0,115.0,2.5,25.0,715.0,610.66,464.07
2016,4,23,15,45,830.5,111.0,2.6,25.0,667.0,554.2,421.73
2016,4,23,16,0,815.0,107.0,2.7,25.0,619.0,497.72,377.93
2016,4,23,16,15,792.5,103.0,2.65,24.5,565.5,438.47,330.95
2016,4,23,16,30,770.0,99.0,2.6,24.0,512.0,380.52,283.46
2016,4,23,16,45,739.5,94.0,2.55,24.0,456.0,320.69,232.91
2016,4,23,17,0,709.0,89.0,2.5,24.0,400.0,260.96,181.85
2016,4,23,17,15,666.5,83.0,2.3,23.0,342.5,203.41,133.7
2016,4,23,17,30,624.0,77.0,2.1,22.0,285.0,150.6,91.14
2016,4,23,17,45,558.5,69.0,1.9,21.5,229.0,99.09,54.9
2016,4,23,18,0,493.0,61.0,1.7,21.0,173.0,55.51,32.78
2016,4,23,18,15,396.5,49.5,1.65,20.0,123.0,36.52,25.96
2016,4,23,18,30,300.0,38.0,1.6,19.0,73.0,29.45,19.22
2016,4,23,18,45,150.0,19.0,1.6,18.5,36.5,14.63,2.51
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,14.0,19.5,1.9,15.5,21.0,22.48,4.55
2016,4,24,6,30,28.0,39.0,2.1,16.0,42.0,48.15,32.53
2016,4,24,6,45,56.5,64.0,2.35,16.5,75.0,85.4,64.18
2016,4,24,7,0,85.0,89.0,2.6,17.0,108.0,129.25,101.38
2016,4,24,7,15,123.0,109.5,2.8,17.5,145.5,171.4,136.89
2016,4,24,7,30,161.0,130.0,3.0,18.0,183.0,217.62,175.32
2016,4,24,7,45,166.5,159.0,3.2,18.5,223.0,259.85,209.53
2016,4,24,8,0,172.0,188.0,3.4,19.0,263.0,302.19,242.93
2016,4,24,8,15,86.0,168.5,3.5,19.5,206.0,226.94,181.08
2016,4,24,8,30,0.0,149.0,3.6,20.0,149.0,146.45,113.91
2016,4,24,8,45,1.5,162.5,3.75,20.5,163.5,160.83,124.94
2016,4,24,9,0,3.0,176.0,3.9,21.0,178.0,175.34,135.84
2016,4,24,9,15,15.5,224.5,3.95,21.0,235.5,234.5,182.31
2016,4,24,9,30,28.0,273.0,4.0,21.0,293.0,302.25,234.5
2016,4,24,9,45,26.0,284.0,4.1,21.5,304.0,312.07,240.8
2016,4,24,10,0,24.0,295.0,4.2,22.0,315.0,313.95,241.21
2016,4,24,10,15,39.0,336.5,4.2,22.0,369.0,378.96,290.28
2016,4,24,10,30,54.0,378.0,4.2,22.0,423.0,436.66,333.0
2016,4,24,10,45,111.5,415.0,4.25,22.5,513.0,539.06,408.71
2016,4,24,11,0,169.0,452.0,4.3,23.0,603.0,634.22,477.09
2016,4,24,11,15,100.0,415.0,4.3,23.0,505.5,519.42,391.82
2016,4,24,11,30,31.0,378.0,4.3,23.0,408.0,411.81,310.68
2016,4,24,11,45,24.0,345.5,4.3,23.5,369.0,370.53,279.6
2016,4,24,12,0,17.0,313.0,4.3,24.0,330.0,323.93,244.24
2016,4,24,12,15,71.0,401.0,4.2,24.0,469.5,471.16,354.58
2016,4,24,12,30,125.0,489.0,4.1,24.0,609.0,616.56,459.16
2016,4,24,12,45,72.5,413.5,4.1,24.0,483.5,480.65,360.11
2016,4,24,13,0,20.0,338.0,4.1,24.0,358.0,348.83,262.32
2016,4,24,13,15,15.0,276.5,4.05,24.0,291.5,283.01,213.58
2016,4,24,13,30,10.0,215.0,4.0,24.0,225.0,217.84,164.38
2016,4,24,13,45,8.5,197.0,3.95,24.5,205.0,198.54,149.52
2016,4,24,14,0,7.0,179.0,3.9,25.0,185.0,179.37,134.67
2016,4,24,14,15,398.0,170.5,3.85,25.0,506.5,492.28,381.99
2016,4,24,14,30,789.0,162.0,3.8,25.0,828.0,769.15,583.89
2016,4,24,14,45,772.5,162.5,3.75,25.0,791.5,723.87,550.51
2016,4,24,15,0,756.0,163.0,3.7,25.0,755.0,677.83,517.06
2016,4,24,15,15,741.5,159.5,3.7,24.5,714.0,627.59,481.17
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,577.82,444.61
2016,4,24,15,45,496.5,217.5,3.7,24.0,560.0,471.13,362.08
2016,4,24,16,0,266.0,279.0,3.7,24.0,447.0,386.98,296.57
2016,4,24,16,15,298.5,247.5,3.65,24.0,420.5,355.68,272.24
2016,4,24,16,30,331.0,216.0,3.6,24.0,394.0,320.69,243.84
2016,4,24,16,45,456.0,167.0,3.55,24.0,384.0,293.7,218.64
2016,4,24,17,0,581.0,118.0,3.5,24.0,374.0,254.27,180.98
2016,4,24,17,15,536.5,109.0,3.3,23.5,320.0,201.17,136.9
2016,4,24,17,30,492.0,100.0,3.1,23.0,266.0,152.84,98.34
2016,4,24,17,45,433.0,88.0,2.9,22.5,213.5,105.91,64.96
2016,4,24,18,0,374.0,76.0,2.7,22.0,161.0,65.97,42.79
2016,4,24,18,15,286.5,60.0,2.6,21.5,114.0,44.92,32.99
2016,4,24,18,30,199.0,44.0,2.5,21.0,67.0,33.83,22.73
2016,4,24,18,45,99.5,22.0,2.45,20.5,33.5,17.04,4.46
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,21.0,2.55,19.5,33.0,49.34,17.96
2016,4,25,6,30,210.0,42.0,2.7,20.0,66.0,109.01,75.02
2016,4,25,6,45,302.5,57.0,2.85,20.5,113.5,166.39,123.49
2016,4,25,7,0,395.0,72.0,3.0,21.0,161.0,234.4,180.93
2016,4,25,7,15,251.5,104.0,3.2,21.5,166.5,224.96,177.42
2016,4,25,7,30,108.0,136.0,3.4,22.0,172.0,198.87,157.37
2016,4,25,7,45,120.5,160.0,3.6,22.5,207.5,236.36,187.43
2016,4,25,8,0,133.0,184.0,3.8,23.0,243.0,274.86,217.51
2016,4,25,8,15,164.5,209.5,3.9,23.5,291.5,328.04,258.67
2016,4,25,8,30,196.0,235.0,4.0,24.0,340.0,383.76,300.94
2016,4,25,8,45,102.5,217.5,4.15,24.5,273.0,303.97,236.72
2016,4,25,9,0,9.0,200.0,4.3,25.0,206.0,204.37,156.31
2016,4,25,9,15,137.5,263.0,4.35,25.5,360.5,387.45,299.36
2016,4,25,9,30,266.0,326.0,4.4,26.0,515.0,575.18,438.65
2016,4,25,9,45,525.0,239.0,4.45,26.5,640.5,724.19,550.64
2016,4,25,10,0,784.0,152.0,4.5,27.0,766.0,879.72,659.24
2016,4,25,10,15,548.5,274.5,4.5,27.0,713.5,810.19,605.98
2016,4,25,10,30,313.0,397.0,4.5,27.0,661.0,718.76,534.1
2016,4,25,10,45,564.0,281.0,4.5,27.5,776.5,851.27,632.72
2016,4,25,11,0,815.0,165.0,4.5,28.0,892.0,981.28,720.02
2016,4,25,11,15,820.0,166.0,4.5,28.0,912.0,994.26,726.99
2016,4,25,11,30,825.0,167.0,4.5,28.0,932.0,1004.01,732.74
2016,4,25,11,45,849.0,153.0,4.55,28.5,950.0,1007.92,733.6
2016,4,25,12,0,873.0,139.0,4.6,29.0,968.0,1015.19,736.82
2016,4,25,12,15,874.0,139.0,4.55,29.0,972.0,1010.18,733.02
2016,4,25,12,30,875.0,139.0,4.5,29.0,976.0,1001.8,727.23
2016,4,25,12,45,869.0,142.0,4.5,29.0,970.5,986.24,717.14
2016,4,25,13,0,863.0,145.0,4.5,29.0,965.0,967.6,705.13
2016,4,25,13,15,531.5,310.5,4.45,29.0,813.5,809.72,595.39
2016,4,25,13,30,200.0,476.0,4.4,29.0,662.0,650.57,475.72
2016,4,25,13,45,520.0,310.5,4.35,29.5,779.0,766.02,565.8
2016,4,25,14,0,840.0,145.0,4.3,30.0,896.0,854.11,629.02
2016,4,25,14,15,832.5,143.5,4.25,29.5,867.5,818.01,605.72
2016,4,25,14,30,825.0,142.0,4.2,29.0,839.0,777.89,580.21
2016,4,25,14,45,521.5,261.5,4.2,29.0,696.0,634.13,474.92
2016,4,25,15,0,218.0,381.0,4.2,29.0,553.0,512.3,381.5
2016,4,25,15,15,492.0,258.5,4.1,29.0,618.0,560.52,422.18
2016,4,25,15,30,766.0,136.0,4.0,29.0,683.0,583.94,441.95
2016,4,25,15,45,465.0,213.5,3.95,29.0,539.0,450.56,340.26
2016,4,25,16,0,164.0,291.0,3.9,29.0,395.0,349.73,263.0
2016,4,25,16,15,416.0,207.0,3.75,28.5,439.5,368.78,277.3
2016,4,25,16,30,668.0,123.0,3.6,28.0,484.0,362.63,268.26
2016,4,25,16,45,635.5,116.5,3.5,28.0,430.5,306.33,221.37
2016,4,25,17,0,603.0,110.0,3.4,28.0,377.0,253.21,176.69
2016,4,25,17,15,558.0,102.0,3.2,27.5,322.5,199.6,132.74
2016,4,25,17,30,513.0,94.0,3.0,27.0,268.0,151.16,94.54
2016,4,25,17,45,450.0,83.0,2.8,26.5,215.0,103.7,61.39
2016,4,25,18,0,387.0,72.0,2.6,26.0,162.0,63.55,39.63
2016,4,25,18,15,298.5,57.5,2.65,25.5,115.0,42.83,30.67
2016,4,25,18,30,210.0,43.0,2.7,25.0,68.0,32.93,21.61
2016,4,25,18,45,105.0,21.5,2.8,24.5,34.0,16.58,4.6
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,4.05,20.0,33.0,45.22,18.34
2016,4,26,6,30,183.0,44.0,4.1,20.0,66.0,104.55,72.65
2016,4,26,6,45,258.0,63.0,4.15,20.5,112.0,159.49,119.24
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,222.94,173.01
2016,4,26,7,15,166.5,96.0,4.3,21.5,134.0,179.51,141.52
2016,4,26,7,30,0.0,110.0,4.4,22.0,110.0,109.15,84.36
2016,4,26,7,45,37.5,145.5,4.55,22.5,162.0,170.15,133.9
2016,4,26,8,0,75.0,181.0,4.7,23.0,214.0,231.54,182.87
2016,4,26,8,15,339.5,167.0,4.8,23.5,346.0,399.49,318.5
2016,4,26,8,30,604.0,153.0,4.9,24.0,478.0,591.28,467.19
2016,4,26,8,45,634.0,158.0,5.05,24.5,529.5,645.23,506.11
2016,4,26,9,0,664.0,163.0,5.2,25.0,581.0,699.77,545.25
2016,4,26,9,15,683.5,168.5,5.25,25.0,628.0,746.61,578.64
2016,4,26,9,30,703.0,174.0,5.3,25.0,675.0,792.6,610.22
2016,4,26,9,45,721.0,177.0,5.4,25.5,717.0,833.47,636.87
2016,4,26,10,0,739.0,180.0,5.5,26.0,759.0,872.82,662.23
2016,4,26,10,15,750.0,183.5,5.55,26.0,794.5,904.42,683.11
2016,4,26,10,30,761.0,187.0,5.6,26.0,830.0,933.66,702.37
2016,4,26,10,45,766.0,191.5,5.7,26.5,857.5,951.52,712.68
2016,4,26,11,0,771.0,196.0,5.8,27.0,885.0,970.48,723.87
2016,4,26,11,15,776.0,197.5,5.85,27.0,905.0,983.39,732.15
2016,4,26,11,30,781.0,199.0,5.9,27.0,925.0,993.22,738.49
2016,4,26,11,45,790.5,195.0,5.95,27.5,938.5,998.84,740.61
2016,4,26,12,0,800.0,191.0,6.0,28.0,952.0,1001.29,740.71
2016,4,26,12,15,800.0,191.5,5.95,28.0,955.5,995.6,736.35
2016,4,26,12,30,800.0,192.0,5.9,28.0,959.0,986.74,730.02
2016,4,26,12,45,423.0,309.5,5.9,28.0,715.0,729.41,546.37
2016,4,26,13,0,46.0,427.0,5.9,28.0,471.0,465.84,345.35
2016,4,26,13,15,39.0,406.0,5.85,28.0,443.0,435.83,324.11
2016,4,26,13,30,32.0,385.0,5.8,28.0,415.0,406.25,302.52
2016,4,26,13,45,23.0,324.5,5.8,28.0,346.0,336.88,251.59
2016,4,26,14,0,14.0,264.0,5.8,28.0,277.0,267.53,200.03
2016,4,26,14,15,45.5,333.0,5.7,28.0,372.0,359.34,269.69
2016,4,26,14,30,77.0,402.0,5.6,28.0,467.0,446.3,334.26
2016,4,26,14,45,48.0,339.5,5.6,28.0,379.5,360.88,270.99
2016,4,26,15,0,19.0,277.0,5.6,28.0,292.0,279.16,209.85
2016,4,26,15,15,322.5,241.5,5.5,28.0,473.0,435.95,333.99
2016,4,26,15,30,626.0,206.0,5.4,28.0,654.0,565.33,431.68
2016,4,26,15,45,490.0,234.0,5.3,28.0,570.0,483.11,367.7
2016,4,26,16,0,354.0,262.0,5.2,28.0,486.0,415.02,314.88
2016,4,26,16,15,413.5,230.5,4.95,27.5,470.5,389.08,294.46
2016,4,26,16,30,473.0,199.0,4.7,27.0,455.0,357.75,268.34
2016,4,26,16,45,266.0,189.0,4.5,26.5,330.5,255.02,190.85
2016,4,26,17,0,59.0,179.0,4.3,26.0,206.0,179.25,136.23
2016,4,26,17,15,44.5,156.5,4.1,25.5,175.0,151.12,114.78
2016,4,26,17,30,30.0,134.0,3.9,25.0,144.0,124.84,94.67
2016,4,26,17,45,92.0,119.5,3.7,25.0,142.5,109.91,80.47
2016,4,26,18,0,154.0,105.0,3.5,25.0,141.0,89.95,64.96
2016,4,26,18,15,104.5,75.5,3.5,24.5,97.0,62.18,47.18
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,39.44,27.16
2016,4,26,18,45,27.5,23.0,3.55,24.0,26.5,20.56,7.67
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,55.44,26.21
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,121.32,86.18
2016,4,27,6,45,370.5,56.0,3.45,15.0,129.0,187.85,142.84
2016,4,27,7,0,499.0,67.0,3.5,15.0,183.0,271.04,214.28
2016,4,27,7,15,565.5,76.0,3.4,15.5,241.0,338.04,272.35
2016,4,27,7,30,632.0,85.0,3.3,16.0,299.0,411.45,333.92
2016,4,27,7,45,691.0,88.0,3.25,16.5,360.5,480.2,390.02
2016,4,27,8,0,750.0,91.0,3.2,17.0,422.0,553.55,447.77
2016,4,27,8,15,781.0,95.5,3.15,18.0,480.5,613.17,492.04
2016,4,27,8,30,812.0,100.0,3.1,19.0,539.0,675.5,536.6
2016,4,27,8,45,839.0,102.0,3.05,20.5,595.0,732.79,573.18
2016,4,27,9,0,866.0,104.0,3.0,22.0,651.0,789.94,608.1
2016,4,27,9,15,882.0,107.0,2.95,22.5,701.0,838.79,638.54
2016,4,27,9,30,898.0,110.0,2.9,23.0,751.0,881.44,664.2
2016,4,27,9,45,911.5,112.0,2.9,24.0,796.0,923.24,687.9
2016,4,27,10,0,925.0,114.0,2.9,25.0,841.0,962.71,709.62
2016,4,27,10,15,933.0,115.5,2.8,25.5,877.5,993.95,726.18
2016,4,27,10,30,941.0,117.0,2.7,26.0,914.0,1022.14,740.58
2016,4,27,10,45,947.0,118.0,2.65,27.0,943.5,1044.64,750.2
2016,4,27,11,0,953.0,119.0,2.6,28.0,973.0,1063.7,757.61
2016,4,27,11,15,956.0,120.0,2.6,28.0,994.0,1076.23,764.51
2016,4,27,11,30,959.0,121.0,2.6,28.0,1015.0,1085.06,769.28
2016,4,27,11,45,963.5,120.0,2.6,28.5,1028.0,1089.6,770.01
2016,4,27,12,0,968.0,119.0,2.6,29.0,1041.0,1090.37,768.57
2016,4,27,12,15,968.0,119.0,2.6,29.0,1044.5,1083.91,764.37
2016,4,27,12,30,968.0,119.0,2.6,29.0,1048.0,1073.73,758.05
2016,4,27,12,45,966.5,118.5,2.6,29.0,1042.5,1057.93,748.38
2016,4,27,13,0,965.0,118.0,2.6,29.0,1037.0,1038.58,736.62
2016,4,27,13,15,961.5,117.0,2.55,29.0,1023.0,1013.41,720.8
2016,4,27,13,30,958.0,116.0,2.5,29.0,1009.0,984.96,702.98
2016,4,27,13,45,953.0,115.0,2.5,29.0,986.5,952.04,682.8
2016,4,27,14,0,948.0,114.0,2.5,29.0,964.0,916.2,660.67
2016,4,27,14,15,941.0,112.5,2.4,28.5,933.5,875.51,635.71
2016,4,27,14,30,934.0,111.0,2.3,28.0,903.0,832.4,608.96
2016,4,27,14,45,922.5,110.0,2.25,28.0,865.0,784.25,577.75
2016,4,27,15,0,911.0,109.0,2.2,28.0,827.0,734.5,545.16
2016,4,27,15,15,898.5,106.5,2.0,28.0,783.0,681.33,507.03
2016,4,27,15,30,886.0,104.0,1.8,28.0,739.0,627.18,467.03
2016,4,27,15,45,867.5,102.0,1.65,28.0,689.0,569.5,423.86
2016,4,27,16,0,849.0,100.0,1.5,28.0,639.0,509.77,378.16
2016,4,27,16,15,828.0,96.5,1.35,28.0,585.0,449.96,331.13
2016,4,27,16,30,807.0,93.0,1.2,28.0,531.0,391.23,283.61
2016,4,27,16,45,774.5,89.5,1.1,28.0,473.5,330.15,233.58
2016,4,27,17,0,742.0,86.0,1.0,28.0,416.0,272.05,185.12
2016,4,27,17,15,700.5,80.0,0.85,27.5,358.0,210.27,134.61
2016,4,27,17,30,659.0,74.0,0.7,27.0,300.0,155.63,91.32
2016,4,27,17,45,593.5,67.0,0.55,26.5,242.0,102.83,54.73
2016,4,27,18,0,528.0,60.0,0.4,26.0,184.0,57.89,31.92
2016,4,27,18,15,431.0,49.5,0.45,25.5,132.5,35.95,24.92
2016,4,27,18,30,334.0,39.0,0.5,25.0,81.0,29.81,19.18
2016,4,27,18,45,167.0,19.5,0.6,24.5,40.5,14.45,4.08
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,129.5,22.0,1.45,15.0,38.5,57.07,28.85
2016,4,28,6,30,259.0,44.0,1.7,16.0,77.0,124.92,88.42
2016,4,28,6,45,351.5,58.0,2.0,17.0,126.5,184.57,139.35
2016,4,28,7,0,444.0,72.0,2.3,18.0,176.0,254.75,198.99
2016,4,28,7,15,506.5,82.0,2.45,18.5,231.0,319.65,254.24
2016,4,28,7,30,569.0,92.0,2.6,19.0,286.0,389.1,311.74
2016,4,28,7,45,616.5,98.0,2.8,20.0,343.0,451.75,361.8
2016,4,28,8,0,664.0,104.0,3.0,21.0,400.0,517.96,412.93
2016,4,28,8,15,695.0,110.0,3.25,21.5,455.0,576.76,457.77
2016,4,28,8,30,726.0,116.0,3.5,22.0,510.0,636.76,502.35
2016,4,28,8,45,751.0,119.5,3.8,23.0,562.5,690.44,540.12
2016,4,28,9,0,776.0,123.0,4.1,24.0,615.0,741.91,574.22
2016,4,28,9,15,793.5,126.5,4.1,24.0,663.0,789.07,605.91
2016,4,28,9,30,811.0,130.0,4.1,24.0,711.0,834.92,636.32
2016,4,28,9,45,824.0,133.0,4.2,24.5,753.5,874.71,661.37
2016,4,28,10,0,837.0,136.0,4.3,25.0,796.0,912.38,684.77
2016,4,28,10,15,846.5,138.5,4.3,25.5,831.5,943.91,703.33
2016,4,28,10,30,856.0,141.0,4.3,26.0,867.0,972.71,719.94
2016,4,28,10,45,860.5,143.5,4.35,26.5,895.0,987.88,727.71
2016,4,28,11,0,865.0,146.0,4.4,27.0,923.0,1005.61,737.32
2016,4,28,11,15,869.0,147.5,4.4,27.0,943.5,1018.54,745.0
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,1028.11,750.62
2016,4,28,11,45,873.0,151.5,4.45,27.5,975.0,1031.27,750.96
2016,4,28,12,0,873.0,154.0,4.5,28.0,986.0,1030.98,749.22
2016,4,28,12,15,872.5,154.0,4.45,28.0,989.5,1024.3,744.38
2016,4,28,12,30,872.0,154.0,4.4,28.0,993.0,1014.29,737.53
2016,4,28,12,45,861.5,159.5,4.4,28.0,985.0,996.67,726.1
2016,4,28,13,0,851.0,165.0,4.4,28.0,977.0,980.85,715.98
2016,4,28,13,15,846.5,164.0,4.35,28.0,963.0,956.33,699.9
2016,4,28,13,30,842.0,163.0,4.3,28.0,949.0,928.99,682.03
2016,4,28,13,45,822.5,169.5,4.25,28.0,923.0,893.12,658.44
2016,4,28,14,0,803.0,176.0,4.2,28.0,897.0,855.54,633.66
2016,4,28,14,15,793.0,174.0,4.15,28.0,867.5,816.11,607.49
2016,4,28,14,30,783.0,172.0,4.1,28.0,838.0,774.97,579.99
2016,4,28,14,45,488.0,279.0,4.05,28.0,688.0,626.33,469.97
2016,4,28,15,0,193.0,386.0,4.0,28.0,538.0,499.62,372.98
2016,4,28,15,15,270.0,348.5,3.95,28.0,549.5,501.94,376.92
2016,4,28,15,30,347.0,311.0,3.9,28.0,561.0,497.43,374.7
2016,4,28,15,45,239.0,302.0,3.85,28.0,468.5,411.88,310.63
2016,4,28,16,0,131.0,293.0,3.8,28.0,376.0,335.43,253.21
2016,4,28,16,15,83.5,253.5,3.65,27.5,305.0,272.17,206.19
2016,4,28,16,30,36.0,214.0,3.5,27.0,234.0,212.41,161.41
2016,4,28,16,45,18.0,170.5,3.35,26.5,180.5,166.96,127.04
2016,4,28,17,0,0.0,127.0,3.2,26.0,127.0,120.79,91.66
2016,4,28,17,15,0.0,108.0,3.0,25.5,108.0,102.75,77.77
2016,4,28,17,30,0.0,89.0,2.8,25.0,89.0,84.82,63.67
2016,4,28,17,45,73.0,97.5,2.65,25.0,115.0,91.69,66.45
2016,4,28,18,0,146.0,106.0,2.5,25.0,141.0,91.13,65.86
2016,4,28,18,15,101.5,75.5,2.55,24.5,97.0,62.34,47.37
2016,4,28,18,30,57.0,45.0,2.6,24.0,53.0,38.83,26.76
2016,4,28,18,45,29.5,24.0,2.7,24.0,28.0,21.44,9.24
2016,4,28,19,0,2.0,3.0,2.8,24.0,3.0,2.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.5,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,4.84,0.0
2016,4,29,6,15,61.0,26.0,2.8,21.5,33.5,44.78,23.09
2016,4,29,6,30,116.0,48.0,2.9,22.0,63.0,87.96,61.51
2016,4,29,6,45,165.0,73.0,3.05,22.5,106.0,137.69,103.08
2016,4,29,7,0,214.0,98.0,3.2,23.0,149.0,192.56,148.87
2016,4,29,7,15,112.5,110.5,3.55,23.5,138.0,168.01,131.26
2016,4,29,7,30,11.0,123.0,3.9,24.0,127.0,128.05,98.98
2016,4,29,7,45,17.5,144.5,4.25,24.5,152.0,153.54,119.16
2016,4,29,8,0,24.0,166.0,4.6,25.0,177.0,179.65,139.47
2016,4,29,8,15,12.0,156.5,4.75,25.0,162.0,162.22,125.0
2016,4,29,8,30,0.0,147.0,4.9,25.0,147.0,144.22,110.05
2016,4,29,8,45,1.0,158.0,5.1,25.5,159.0,155.72,118.55
2016,4,29,9,0,2.0,169.0,5.3,26.0,171.0,167.32,127.04
2016,4,29,9,15,4.5,185.0,5.35,26.0,188.5,185.27,140.7
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,203.38,154.4
2016,4,29,9,45,3.5,172.0,5.45,26.5,175.0,171.24,128.84
2016,4,29,10,0,0.0,143.0,5.5,27.0,144.0,139.3,103.54
2016,4,29,10,15,25.5,261.5,5.45,27.0,283.5,287.61,217.56
2016,4,29,10,30,51.0,380.0,5.4,27.0,423.0,435.3,327.16
2016,4,29,10,45,323.0,342.5,5.4,27.5,632.0,675.0,508.27
2016,4,29,11,0,595.0,305.0,5.4,28.0,841.0,913.86,678.54
2016,4,29,11,15,326.5,370.0,5.35,28.0,665.0,711.84,529.63
2016,4,29,11,30,58.0,435.0,5.3,28.0,489.0,496.98,367.65
2016,4,29,11,45,35.0,336.5,5.25,28.5,369.5,371.93,276.41
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,244.56,181.26
2016,4,29,12,15,19.5,309.0,5.15,29.0,328.5,321.82,238.83
2016,4,29,12,30,27.0,380.0,5.1,29.0,407.0,404.24,298.81
2016,4,29,12,45,19.5,307.0,5.05,29.0,326.5,318.57,236.01
2016,4,29,13,0,12.0,234.0,5.0,29.0,246.0,239.18,177.22
2016,4,29,13,15,66.0,354.5,4.9,29.0,416.5,409.81,304.79
2016,4,29,13,30,120.0,475.0,4.8,29.0,587.0,576.53,424.26
2016,4,29,13,45,212.0,455.0,4.75,29.0,647.5,631.7,465.44
2016,4,29,14,0,304.0,435.0,4.7,29.0,708.0,682.07,502.99
2016,4,29,14,15,411.0,383.0,4.6,28.5,740.5,706.11,523.51
2016,4,29,14,30,518.0,331.0,4.5,28.0,773.0,721.27,537.62
2016,4,29,14,45,456.5,353.5,4.4,28.0,730.5,673.03,501.92
2016,4,29,15,0,395.0,376.0,4.3,28.0,688.0,629.02,469.31
2016,4,29,15,15,378.0,363.5,4.1,28.0,649.5,585.26,437.69
2016,4,29,15,30,361.0,351.0,3.9,28.0,611.0,542.28,406.26
2016,4,29,15,45,313.5,317.0,3.75,28.0,532.0,464.28,349.14
2016,4,29,16,0,266.0,283.0,3.6,28.0,453.0,390.98,294.74
2016,4,29,16,15,251.5,287.0,3.35,27.5,437.0,372.71,280.79
2016,4,29,16,30,237.0,291.0,3.1,27.0,421.0,352.71,265.25
2016,4,29,16,45,198.5,240.5,2.9,27.0,341.5,280.28,210.16
2016,4,29,17,0,160.0,190.0,2.7,27.0,262.0,212.81,158.47
2016,4,29,17,15,109.5,174.5,2.55,26.5,220.5,176.57,131.63
2016,4,29,17,30,59.0,159.0,2.4,26.0,179.0,148.95,112.03
2016,4,29,17,45,78.0,133.5,2.25,26.0,155.0,122.74,90.76
2016,4,29,18,0,97.0,108.0,2.1,26.0,131.0,91.4,66.61
2016,4,29,18,15,64.5,74.5,2.05,25.5,88.0,61.71,46.65
2016,4,29,18,30,32.0,41.0,2.0,25.0,45.0,37.64,25.7
2016,4,29,18,45,16.5,21.5,2.0,25.0,23.5,20.45,8.87
2016,4,29,19,0,1.0,2.0,2.0,25.0,2.0,1.97,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,14.0,9.0,10.31,0.0
2016,4,30,6,15,119.0,28.5,3.4,14.5,44.0,60.39,34.11
2016,4,30,6,30,222.0,49.0,3.5,15.0,79.0,121.37,87.61
2016,4,30,6,45,319.5,64.0,3.65,15.5,129.0,181.91,139.42
2016,4,30,7,0,417.0,79.0,3.8,16.0,179.0,253.53,200.86
2016,4,30,7,15,480.5,89.5,3.9,16.5,234.0,315.82,254.56
2016,4,30,7,30,544.0,100.0,4.0,17.0,289.0,386.83,314.0
2016,4,30,7,45,594.5,106.5,4.15,18.0,346.5,450.49,365.48
2016,4,30,8,0,645.0,113.0,4.3,19.0,404.0,518.02,418.41
2016,4,30,8,15,677.0,119.5,4.25,19.5,459.0,577.11,463.41
2016,4,30,8,30,709.0,126.0,4.2,20.0,514.0,637.51,508.15
2016,4,30,8,45,739.0,128.0,4.2,21.0,567.5,692.45,546.77
2016,4,30,9,0,769.0,130.0,4.2,22.0,621.0,747.76,583.07
2016,4,30,9,15,786.5,134.0,4.0,22.5,669.0,792.71,611.42
2016,4,30,9,30,804.0,138.0,3.8,23.0,717.0,838.76,639.93
2016,4,30,9,45,649.0,217.0,3.6,23.5,702.0,814.3,618.28
2016,4,30,10,0,494.0,296.0,3.4,24.0,687.0,771.81,581.09
2016,4,30,10,15,678.5,218.5,3.2,24.0,782.0,876.42,656.32
2016,4,30,10,30,863.0,141.0,3.0,24.0,877.0,974.49,718.72
2016,4,30,10,45,874.0,140.0,2.8,24.5,907.0,998.13,729.25
2016,4,30,11,0,885.0,139.0,2.6,25.0,937.0,1018.78,738.21
2016,4,30,11,15,889.5,140.5,2.35,25.0,958.0,1032.37,743.36
2016,4,30,11,30,894.0,142.0,2.1,25.0,979.0,1042.54,746.13
2016,4,30,11,45,900.5,140.0,1.9,25.5,992.5,1047.71,744.75
2016,4,30,12,0,907.0,138.0,1.7,26.0,1006.0,1049.4,741.13
2016,4,30,12,15,907.5,138.0,1.6,26.0,1010.0,1043.58,735.83
2016,4,30,12,30,908.0,138.0,1.5,26.0,1014.0,1034.29,728.57
2016,4,30,12,45,909.0,136.5,1.4,26.5,1010.0,1020.6,717.32
2016,4,30,13,0,910.0,135.0,1.3,27.0,1006.0,1003.53,704.18
2016,4,30,13,15,907.5,134.0,1.3,27.0,993.0,980.37,690.43
2016,4,30,13,30,905.0,133.0,1.3,27.0,980.0,954.1,674.84
2016,4,30,13,45,901.5,131.0,1.35,27.5,959.0,922.98,655.63
2016,4,30,14,0,898.0,129.0,1.4,28.0,938.0,889.06,634.57
2016,4,30,14,15,891.5,127.5,1.35,28.0,909.5,850.51,610.42
2016,4,30,14,30,885.0,126.0,1.3,28.0,881.0,809.67,584.69
2016,4,30,14,45,878.0,123.0,1.3,28.0,845.5,764.95,556.76
2016,4,30,15,0,871.0,120.0,1.3,28.0,810.0,718.39,527.18
2016,4,30,15,15,859.0,117.0,1.25,27.5,767.5,666.98,492.38
2016,4,30,15,30,847.0,114.0,1.2,27.0,725.0,613.18,454.96
2016,4,30,15,45,834.0,110.0,1.15,27.0,677.5,558.31,414.71
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,503.17,373.02
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.5,444.76,327.68
2016,4,30,16,30,778.0,99.0,1.0,27.0,525.0,387.53,281.85
2016,4,30,16,45,751.5,93.5,0.95,27.0,470.0,328.29,233.42
2016,4,30,17,0,725.0,88.0,0.9,27.0,415.0,268.73,183.91
2016,4,30,17,15,685.0,82.5,0.85,26.5,358.0,211.32,136.75
2016,4,30,17,30,645.0,77.0,0.8,26.0,301.0,158.3,94.48
2016,4,30,17,45,587.5,69.0,0.8,25.5,245.0,106.11,57.54
2016,4,30,18,0,530.0,61.0,0.8,25.0,189.0,60.81,33.34
2016,4,30,18,15,437.5,51.0,0.85,24.0,137.5,36.9,25.94
2016,4,30,18,30,345.0,41.0,0.9,23.0,86.0,31.29,20.71
2016,4,30,18,45,202.0,26.0,0.95,22.5,49.0,20.09,9.09
2016,4,30,19,0,59.0,11.0,1.0,22.0,12.0,10.81,0.0
2016,4,30,19,15,29.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,16.68,0.0
2016,5,1,6,15,157.0,28.5,3.25,15.5,47.5,72.58,42.58
2016,5,1,6,30,276.0,46.0,3.5,16.0,83.0,132.69,95.14
2016,5,1,6,45,360.0,59.5,3.75,17.0,132.0,190.47,145.01
2016,5,1,7,0,444.0,73.0,4.0,18.0,181.0,257.73,202.71
2016,5,1,7,15,222.0,87.0,4.1,18.5,141.0,194.37,155.43
2016,5,1,7,30,0.0,101.0,4.2,19.0,101.0,99.36,77.22
2016,5,1,7,45,5.5,128.5,4.35,19.5,131.0,130.06,102.21
2016,5,1,8,0,11.0,156.0,4.5,20.0,161.0,161.3,127.12
2016,5,1,8,15,63.5,199.5,4.5,20.0,234.0,245.96,195.67
2016,5,1,8,30,116.0,243.0,4.5,20.0,307.0,337.56,268.2
2016,5,1,8,45,58.0,169.0,4.55,20.5,201.0,213.15,168.16
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,91.98,69.07
2016,5,1,9,15,41.5,213.0,4.55,21.5,243.0,249.21,194.67
2016,5,1,9,30,83.0,331.0,4.5,22.0,391.0,409.97,317.34
2016,5,1,9,45,43.5,250.5,4.5,22.5,282.0,291.69,225.02
2016,5,1,10,0,4.0,170.0,4.5,23.0,173.0,169.68,128.85
2016,5,1,10,15,8.5,213.0,4.5,23.0,220.0,216.7,165.37
2016,5,1,10,30,13.0,256.0,4.5,23.0,267.0,264.0,201.42
2016,5,1,10,45,56.0,350.5,4.5,23.5,401.0,408.92,311.02
2016,5,1,11,0,99.0,445.0,4.5,24.0,535.0,549.37,413.02
2016,5,1,11,15,136.0,463.0,4.5,24.0,589.0,611.88,457.91
2016,5,1,11,30,173.0,481.0,4.5,24.0,643.0,666.37,496.94
2016,5,1,11,45,202.5,485.0,4.5,24.0,677.0,698.27,519.74
2016,5,1,12,0,232.0,489.0,4.5,24.0,711.0,729.19,541.83
2016,5,1,12,15,133.0,447.5,4.5,24.0,575.0,585.02,437.24
2016,5,1,12,30,34.0,406.0,4.5,24.0,439.0,437.07,327.43
2016,5,1,12,45,25.5,360.0,4.5,24.0,385.0,380.93,286.55
2016,5,1,13,0,17.0,314.0,4.5,24.0,331.0,322.21,242.95
2016,5,1,13,15,68.0,394.0,4.55,24.0,458.5,450.49,339.87
2016,5,1,13,30,119.0,474.0,4.6,24.0,586.0,574.33,430.47
2016,5,1,13,45,453.5,328.5,4.65,24.0,740.0,724.87,549.05
2016,5,1,14,0,788.0,183.0,4.7,24.0,894.0,850.02,643.4
2016,5,1,14,15,779.5,181.0,4.7,24.0,866.0,812.37,617.04
2016,5,1,14,30,771.0,179.0,4.7,24.0,838.0,772.95,590.25
2016,5,1,14,45,632.5,237.5,4.75,24.0,762.5,693.44,530.83
2016,5,1,15,0,494.0,296.0,4.8,24.0,687.0,622.71,476.7
2016,5,1,15,15,502.5,273.5,4.75,23.5,653.5,581.93,447.96
2016,5,1,15,30,511.0,251.0,4.7,23.0,620.0,539.4,417.02
2016,5,1,15,45,407.5,263.5,4.7,23.0,545.5,465.96,360.21
2016,5,1,16,0,304.0,276.0,4.7,23.0,471.0,403.67,311.63
2016,5,1,16,15,239.5,259.5,4.55,22.5,405.5,341.4,263.73
2016,5,1,16,30,175.0,243.0,4.4,22.0,340.0,288.48,222.89
2016,5,1,16,45,246.0,208.0,4.3,22.0,328.0,265.91,203.24
2016,5,1,17,0,317.0,173.0,4.2,22.0,316.0,237.95,177.66
2016,5,1,17,15,277.0,158.0,3.95,21.5,271.0,195.42,143.47
2016,5,1,17,30,237.0,143.0,3.7,21.0,226.0,157.37,113.73
2016,5,1,17,45,202.0,121.0,3.5,21.0,182.5,118.8,84.54
2016,5,1,18,0,167.0,99.0,3.3,21.0,139.0,87.98,63.67
2016,5,1,18,15,122.0,75.0,3.3,20.5,100.0,62.24,48.18
2016,5,1,18,30,77.0,51.0,3.3,20.0,61.0,43.43,31.29
2016,5,1,18,45,38.5,28.5,3.3,20.0,33.5,25.11,13.26
2016,5,1,19,0,0.0,6.0,3.3,20.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.98,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,5.78,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,10.6,3.22
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,16.88,8.74
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,23.15,14.24
2016,5,2,7,15,0.0,31.0,5.55,13.0,31.0,29.92,20.09
2016,5,2,7,30,0.0,38.0,5.6,13.0,38.0,36.69,25.86
2016,5,2,7,45,0.0,45.5,5.65,13.5,45.5,43.95,31.9
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,51.21,37.85
2016,5,2,8,15,0.0,104.5,5.7,14.0,104.5,101.6,79.97
2016,5,2,8,30,0.0,156.0,5.7,14.0,156.0,153.27,122.42
2016,5,2,8,45,3.0,172.5,5.7,14.5,174.5,171.8,136.98
2016,5,2,9,0,6.0,189.0,5.7,15.0,193.0,190.58,151.63
2016,5,2,9,15,3.0,153.5,5.6,15.0,155.5,152.37,120.07
2016,5,2,9,30,0.0,118.0,5.5,15.0,118.0,114.63,88.93
2016,5,2,9,45,0.0,112.0,5.45,15.0,112.0,108.73,83.93
2016,5,2,10,0,0.0,106.0,5.4,15.0,106.0,102.86,78.96
2016,5,2,10,15,0.0,114.0,5.25,15.0,114.0,110.74,85.21
2016,5,2,10,30,0.0,122.0,5.1,15.0,122.0,118.61,91.43
2016,5,2,10,45,0.5,132.5,5.0,15.5,133.0,129.42,99.85
2016,5,2,11,0,1.0,143.0,4.9,16.0,144.0,140.24,108.22
2016,5,2,11,15,7.5,211.0,4.85,16.0,218.5,213.73,166.8
2016,5,2,11,30,14.0,279.0,4.8,16.0,293.0,287.56,224.56
2016,5,2,11,45,16.0,281.0,4.75,16.0,297.0,291.31,227.26
2016,5,2,12,0,18.0,283.0,4.7,16.0,301.0,294.98,230.06
2016,5,2,12,15,51.0,379.5,4.75,16.0,429.5,428.82,333.78
2016,5,2,12,30,84.0,476.0,4.8,16.0,558.0,556.68,429.87
2016,5,2,12,45,57.0,432.5,4.85,16.0,488.0,483.83,374.42
2016,5,2,13,0,30.0,389.0,4.9,16.0,418.0,412.18,319.79
2016,5,2,13,15,86.5,434.0,4.9,16.0,516.0,507.1,393.84
2016,5,2,13,30,143.0,479.0,4.9,16.0,614.0,600.83,464.97
2016,5,2,13,45,136.5,466.5,4.9,16.5,593.0,576.08,445.53
2016,5,2,14,0,130.0,454.0,4.9,17.0,572.0,551.39,426.63
2016,5,2,14,15,70.0,341.0,4.8,17.0,404.5,386.58,301.55
2016,5,2,14,30,10.0,228.0,4.7,17.0,237.0,227.93,177.46
2016,5,2,14,45,44.5,299.0,4.6,17.5,335.5,319.72,250.13
2016,5,2,15,0,79.0,370.0,4.5,18.0,434.0,406.67,316.9
2016,5,2,15,15,50.0,317.0,4.35,18.0,356.5,333.23,260.12
2016,5,2,15,30,21.0,264.0,4.2,18.0,279.0,264.72,206.92
2016,5,2,15,45,10.5,191.0,4.1,18.0,198.5,188.85,147.51
2016,5,2,16,0,0.0,118.0,4.0,18.0,118.0,113.86,87.66
2016,5,2,16,15,9.0,158.0,3.8,18.0,163.0,155.23,121.49
2016,5,2,16,30,18.0,198.0,3.6,18.0,208.0,194.18,152.99
2016,5,2,16,45,9.0,139.5,3.45,18.0,144.5,135.95,106.4
2016,5,2,17,0,0.0,81.0,3.3,18.0,81.0,78.34,59.69
2016,5,2,17,15,0.0,70.0,3.0,17.5,70.0,67.67,51.2
2016,5,2,17,30,0.0,59.0,2.7,17.0,59.0,57.01,42.53
2016,5,2,17,45,226.0,65.0,2.4,17.0,120.5,72.09,45.98
2016,5,2,18,0,452.0,71.0,2.1,17.0,182.0,68.59,42.1
2016,5,2,18,15,365.5,58.5,1.8,16.0,133.0,43.13,32.39
2016,5,2,18,30,279.0,46.0,1.5,15.0,84.0,34.92,24.7
2016,5,2,18,45,139.5,29.0,1.2,14.5,48.0,22.45,11.91
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.8,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
