Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,13.0,1.7,10.0,16.0,26.52,0.0
2016,5,3,6,15,228.0,28.0,1.85,10.5,55.5,88.5,54.98
2016,5,3,6,30,369.0,43.0,2.0,11.0,95.0,156.4,114.14
2016,5,3,6,45,464.0,52.5,2.15,12.0,148.0,219.75,169.8
2016,5,3,7,0,559.0,62.0,2.3,13.0,201.0,293.48,233.84
2016,5,3,7,15,616.0,69.0,2.45,13.5,258.0,357.6,289.75
2016,5,3,7,30,673.0,76.0,2.6,14.0,315.0,426.99,348.27
2016,5,3,7,45,714.5,80.5,2.8,15.0,373.0,489.94,399.32
2016,5,3,8,0,756.0,85.0,3.0,16.0,431.0,554.4,449.81
2016,5,3,8,15,783.0,89.5,3.05,16.5,487.0,613.22,494.64
2016,5,3,8,30,810.0,94.0,3.1,17.0,543.0,672.65,538.31
2016,5,3,8,45,830.0,97.5,3.15,17.5,596.0,726.06,574.73
2016,5,3,9,0,850.0,101.0,3.2,18.0,649.0,778.79,609.98
2016,5,3,9,15,865.0,103.5,3.2,18.5,697.5,821.18,636.97
2016,5,3,9,30,880.0,106.0,3.2,19.0,746.0,865.88,665.23
2016,5,3,9,45,890.5,108.5,3.2,19.5,788.0,904.71,688.99
2016,5,3,10,0,901.0,111.0,3.2,20.0,830.0,941.11,710.84
2016,5,3,10,15,909.5,113.0,3.2,20.0,866.0,972.46,730.48
2016,5,3,10,30,918.0,115.0,3.2,20.0,902.0,1000.88,748.12
2016,5,3,10,45,923.0,117.0,3.2,20.5,930.5,1022.78,759.98
2016,5,3,11,0,928.0,119.0,3.2,21.0,959.0,1041.32,769.66
2016,5,3,11,15,932.0,120.0,3.2,21.5,980.0,1054.35,775.81
2016,5,3,11,30,936.0,121.0,3.2,22.0,1001.0,1063.81,779.75
2016,5,3,11,45,939.5,120.5,3.2,22.5,1014.0,1067.63,780.17
2016,5,3,12,0,943.0,120.0,3.2,23.0,1027.0,1067.81,778.41
2016,5,3,12,15,943.5,120.5,3.2,23.0,1031.0,1062.35,774.69
2016,5,3,12,30,944.0,121.0,3.2,23.0,1035.0,1053.3,768.82
2016,5,3,12,45,943.0,120.5,3.2,23.0,1030.0,1038.25,759.2
2016,5,3,13,0,942.0,120.0,3.2,23.0,1025.0,1019.78,747.48
2016,5,3,13,15,939.0,119.5,3.2,23.0,1011.5,996.07,732.4
2016,5,3,13,30,936.0,119.0,3.2,23.0,998.0,969.18,715.28
2016,5,3,13,45,931.0,118.0,3.2,23.5,976.5,936.97,693.27
2016,5,3,14,0,926.0,117.0,3.2,24.0,955.0,901.94,669.41
2016,5,3,14,15,919.0,115.5,3.15,24.0,925.5,862.16,643.25
2016,5,3,14,30,912.0,114.0,3.1,24.0,896.0,820.05,615.37
2016,5,3,14,45,903.0,112.5,3.1,24.0,859.5,774.35,585.05
2016,5,3,15,0,894.0,111.0,3.1,24.0,823.0,726.91,553.18
2016,5,3,15,15,882.0,108.5,3.1,23.5,780.0,675.08,516.92
2016,5,3,15,30,870.0,106.0,3.1,23.0,737.0,622.28,478.46
2016,5,3,15,45,855.0,103.0,3.1,23.0,688.5,566.64,435.79
2016,5,3,16,0,840.0,100.0,3.1,23.0,640.0,508.54,390.08
2016,5,3,16,15,819.5,96.5,3.0,22.5,587.5,449.7,342.89
2016,5,3,16,30,799.0,93.0,2.9,22.0,535.0,391.9,295.01
2016,5,3,16,45,770.5,89.0,2.8,22.0,479.0,332.33,244.1
2016,5,3,17,0,742.0,85.0,2.7,22.0,423.0,275.27,194.47
2016,5,3,17,15,703.5,79.5,2.4,21.5,366.0,214.75,142.85
2016,5,3,17,30,665.0,74.0,2.1,21.0,309.0,160.93,98.25
2016,5,3,17,45,606.0,67.5,1.8,20.5,252.5,108.7,59.95
2016,5,3,18,0,547.0,61.0,1.5,20.0,196.0,63.48,34.85
2016,5,3,18,15,459.0,51.0,1.45,19.0,144.0,36.49,26.23
2016,5,3,18,30,371.0,41.0,1.4,18.0,92.0,30.85,20.92
2016,5,3,18,45,229.0,26.5,1.35,17.0,53.5,20.35,10.33
2016,5,3,19,0,87.0,12.0,1.3,16.0,15.0,11.8,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,25.72,0.0
2016,5,4,6,15,207.0,30.0,2.4,13.5,55.0,85.48,53.49
2016,5,4,6,30,339.0,46.0,2.7,14.0,94.0,151.74,110.27
2016,5,4,6,45,430.0,56.5,3.05,15.0,146.0,213.33,163.88
2016,5,4,7,0,521.0,67.0,3.4,16.0,198.0,284.83,225.6
2016,5,4,7,15,579.5,75.0,3.4,16.5,254.5,348.72,280.71
2016,5,4,7,30,638.0,83.0,3.4,17.0,311.0,418.07,338.6
2016,5,4,7,45,680.0,89.0,3.45,18.0,369.0,481.2,389.15
2016,5,4,8,0,722.0,95.0,3.5,19.0,427.0,547.23,440.08
2016,5,4,8,15,751.0,99.5,3.55,19.5,483.0,604.04,483.17
2016,5,4,8,30,780.0,104.0,3.6,20.0,539.0,663.38,526.84
2016,5,4,8,45,802.0,108.0,3.7,21.0,592.0,717.51,563.12
2016,5,4,9,0,824.0,112.0,3.8,22.0,645.0,771.17,597.98
2016,5,4,9,15,840.0,115.0,3.8,22.5,693.5,818.06,628.08
2016,5,4,9,30,856.0,118.0,3.8,23.0,742.0,863.43,656.65
2016,5,4,9,45,868.0,121.0,3.85,23.5,785.0,898.64,678.1
2016,5,4,10,0,880.0,124.0,3.9,24.0,828.0,936.19,701.01
2016,5,4,10,15,889.0,126.0,3.9,24.5,864.0,967.37,719.12
2016,5,4,10,30,898.0,128.0,3.9,25.0,900.0,995.71,735.24
2016,5,4,10,45,904.5,130.0,3.9,25.5,929.5,1018.6,747.71
2016,5,4,11,0,911.0,132.0,3.9,26.0,959.0,1038.23,758.06
2016,5,4,11,15,916.0,133.0,3.85,26.0,980.0,1051.97,765.78
2016,5,4,11,30,921.0,134.0,3.8,26.0,1001.0,1062.22,771.37
2016,5,4,11,45,927.5,132.0,3.8,26.5,1015.0,1067.39,772.65
2016,5,4,12,0,934.0,130.0,3.8,27.0,1029.0,1068.99,771.79
2016,5,4,12,15,935.0,130.0,3.8,27.0,1033.0,1063.51,768.06
2016,5,4,12,30,936.0,130.0,3.8,27.0,1037.0,1054.46,762.22
2016,5,4,12,45,935.5,129.5,3.8,27.0,1033.0,1039.96,752.99
2016,5,4,13,0,935.0,129.0,3.8,27.0,1029.0,1022.05,741.67
2016,5,4,13,15,932.5,128.5,3.8,27.0,1015.5,998.92,727.05
2016,5,4,13,30,930.0,128.0,3.8,27.0,1002.0,972.62,710.39
2016,5,4,13,45,926.0,126.0,3.8,27.0,981.0,940.47,689.88
2016,5,4,14,0,922.0,124.0,3.8,27.0,960.0,905.49,667.43
2016,5,4,14,15,915.5,122.5,3.75,27.0,930.5,866.25,641.74
2016,5,4,14,30,909.0,121.0,3.7,27.0,901.0,824.67,614.33
2016,5,4,14,45,900.5,119.0,3.7,27.0,865.0,778.99,584.12
2016,5,4,15,0,892.0,117.0,3.7,27.0,829.0,731.54,552.36
2016,5,4,15,15,880.5,114.5,3.6,27.0,786.0,680.15,515.07
2016,5,4,15,30,869.0,112.0,3.5,27.0,743.0,627.72,476.0
2016,5,4,15,45,855.0,108.5,3.45,27.0,695.0,570.31,432.52
2016,5,4,16,0,841.0,105.0,3.4,27.0,647.0,514.25,388.76
2016,5,4,16,15,820.0,101.5,3.15,26.5,594.0,455.16,341.83
2016,5,4,16,30,799.0,98.0,2.9,26.0,541.0,397.17,294.38
2016,5,4,16,45,774.0,92.5,2.65,25.5,485.5,337.39,244.45
2016,5,4,17,0,749.0,87.0,2.4,25.0,430.0,279.73,195.29
2016,5,4,17,15,710.0,81.5,2.1,24.0,372.5,218.63,144.19
2016,5,4,17,30,671.0,76.0,1.8,23.0,315.0,164.36,99.89
2016,5,4,17,45,617.0,68.5,1.55,22.5,258.5,111.36,61.04
2016,5,4,18,0,563.0,61.0,1.3,22.0,202.0,64.79,34.89
2016,5,4,18,15,472.5,51.5,1.25,21.0,149.0,36.82,26.29
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,31.66,21.45
2016,5,4,18,45,237.0,28.0,1.2,19.5,56.5,21.67,11.41
2016,5,4,19,0,92.0,14.0,1.2,19.0,17.0,13.76,0.0
2016,5,4,19,15,46.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,67.5,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,135.0,15.0,1.1,15.0,20.0,41.03,0.0
2016,5,5,6,15,279.0,28.5,1.3,16.0,61.5,100.72,62.76
2016,5,5,6,30,423.0,42.0,1.5,17.0,103.0,171.31,122.36
2016,5,5,6,45,506.0,51.0,1.7,18.0,156.0,233.35,176.2
2016,5,5,7,0,589.0,60.0,1.9,19.0,209.0,304.38,236.79
2016,5,5,7,15,642.5,66.0,1.85,19.5,266.0,367.5,290.15
2016,5,5,7,30,696.0,72.0,1.8,20.0,323.0,435.46,345.34
2016,5,5,7,45,730.0,78.0,1.8,20.5,380.0,495.89,392.88
2016,5,5,8,0,764.0,84.0,1.8,21.0,437.0,559.59,441.0
2016,5,5,8,15,789.5,88.0,1.8,22.0,492.0,617.19,481.97
2016,5,5,8,30,815.0,92.0,1.8,23.0,547.0,675.24,521.26
2016,5,5,8,45,829.5,96.5,1.8,24.0,598.5,725.81,552.53
2016,5,5,9,0,844.0,101.0,1.8,25.0,650.0,775.25,582.21
2016,5,5,9,15,858.0,104.0,1.75,25.0,697.0,817.06,607.94
2016,5,5,9,30,872.0,107.0,1.7,25.0,744.0,861.11,634.8
2016,5,5,9,45,879.0,111.0,1.7,25.5,784.5,898.11,655.89
2016,5,5,10,0,886.0,115.0,1.7,26.0,825.0,932.48,675.08
2016,5,5,10,15,893.5,117.0,1.7,26.0,860.0,962.42,692.62
2016,5,5,10,30,901.0,119.0,1.7,26.0,895.0,989.44,708.29
2016,5,5,10,45,903.0,122.5,1.7,26.5,921.5,1009.59,718.26
2016,5,5,11,0,905.0,126.0,1.7,27.0,948.0,1026.34,726.2
2016,5,5,11,15,908.5,127.0,1.7,27.0,968.0,1038.54,732.85
2016,5,5,11,30,912.0,128.0,1.7,27.0,988.0,1047.27,737.52
2016,5,5,11,45,917.0,126.0,1.75,27.5,1000.5,1050.94,738.5
2016,5,5,12,0,922.0,124.0,1.8,28.0,1013.0,1051.08,737.49
2016,5,5,12,15,921.5,124.5,1.85,28.0,1016.0,1044.7,734.09
2016,5,5,12,30,921.0,125.0,1.9,28.0,1019.0,1034.84,728.7
2016,5,5,12,45,919.0,125.0,2.0,28.5,1013.5,1019.61,719.27
2016,5,5,13,0,917.0,125.0,2.1,29.0,1008.0,1001.08,707.83
2016,5,5,13,15,913.5,124.0,2.15,29.0,994.5,976.95,693.74
2016,5,5,13,30,910.0,123.0,2.2,29.0,981.0,949.76,677.7
2016,5,5,13,45,686.0,249.0,2.25,29.0,888.0,852.3,615.69
2016,5,5,14,0,462.0,375.0,2.3,29.0,795.0,759.01,548.68
2016,5,5,14,15,371.5,393.5,2.3,29.0,724.5,683.3,496.66
2016,5,5,14,30,281.0,412.0,2.3,29.0,654.0,613.52,447.6
2016,5,5,14,45,372.5,359.5,2.35,29.0,666.0,617.32,453.59
2016,5,5,15,0,464.0,307.0,2.4,29.0,678.0,612.52,452.66
2016,5,5,15,15,455.5,292.5,2.4,28.5,640.5,569.61,423.32
2016,5,5,15,30,447.0,278.0,2.4,28.0,603.0,526.58,393.41
2016,5,5,15,45,523.0,231.0,2.4,28.0,587.0,500.34,374.99
2016,5,5,16,0,599.0,184.0,2.4,28.0,571.0,465.78,349.1
2016,5,5,16,15,570.0,174.5,2.3,27.5,518.5,410.02,306.43
2016,5,5,16,30,541.0,165.0,2.2,27.0,466.0,356.66,264.62
2016,5,5,16,45,379.0,177.5,2.15,27.0,378.0,281.39,207.34
2016,5,5,17,0,217.0,190.0,2.1,27.0,290.0,229.42,169.46
2016,5,5,17,15,206.0,166.5,1.85,26.5,251.0,191.74,139.76
2016,5,5,17,30,195.0,143.0,1.6,26.0,212.0,155.45,111.28
2016,5,5,17,45,181.0,119.0,1.35,25.5,174.5,119.98,84.39
2016,5,5,18,0,167.0,95.0,1.1,25.0,137.0,82.83,57.94
2016,5,5,18,15,138.0,72.5,1.1,24.0,101.5,57.4,43.44
2016,5,5,18,30,109.0,50.0,1.1,23.0,66.0,40.58,28.67
2016,5,5,18,45,54.5,31.0,1.1,22.5,39.0,27.25,15.75
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,11.8,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,8.0,1.05,14.5,10.5,14.24,0.0
2016,5,6,6,0,117.0,16.0,1.1,15.0,21.0,38.92,0.0
2016,5,6,6,15,253.0,30.0,1.3,15.5,61.5,96.91,61.44
2016,5,6,6,30,389.0,44.0,1.5,16.0,102.0,164.53,118.56
2016,5,6,6,45,468.5,55.0,1.7,17.0,154.0,225.74,171.67
2016,5,6,7,0,548.0,66.0,1.9,18.0,206.0,295.57,231.27
2016,5,6,7,15,603.5,73.0,1.95,18.5,262.5,358.54,284.65
2016,5,6,7,30,659.0,80.0,2.0,19.0,319.0,426.59,340.3
2016,5,6,7,45,696.5,86.0,2.05,20.0,376.0,488.28,388.47
2016,5,6,8,0,734.0,92.0,2.1,21.0,433.0,552.39,436.57
2016,5,6,8,15,762.0,96.5,2.3,21.5,488.5,609.21,479.12
2016,5,6,8,30,790.0,101.0,2.5,22.0,544.0,668.27,522.15
2016,5,6,8,45,812.5,103.5,2.7,23.0,597.0,721.46,557.17
2016,5,6,9,0,835.0,106.0,2.9,24.0,650.0,774.21,591.15
2016,5,6,9,15,850.5,109.0,2.85,24.0,698.0,821.01,621.33
2016,5,6,9,30,866.0,112.0,2.8,24.0,746.0,861.77,646.98
2016,5,6,9,45,879.5,113.5,2.75,24.5,789.0,901.58,670.4
2016,5,6,10,0,893.0,115.0,2.7,25.0,832.0,939.17,691.99
2016,5,6,10,15,901.5,116.5,2.65,25.0,868.0,969.65,710.0
2016,5,6,10,30,910.0,118.0,2.6,25.0,904.0,997.23,726.08
2016,5,6,10,45,918.0,118.5,2.55,25.5,933.0,1020.21,737.71
2016,5,6,11,0,926.0,119.0,2.5,26.0,962.0,1039.97,747.26
2016,5,6,11,15,929.5,120.0,2.45,26.0,982.5,1052.39,753.67
2016,5,6,11,30,933.0,121.0,2.4,26.0,1003.0,1061.27,757.99
2016,5,6,11,45,943.0,116.5,2.35,26.5,1017.5,1067.47,759.28
2016,5,6,12,0,953.0,112.0,2.3,27.0,1032.0,1070.09,758.44
2016,5,6,12,15,953.5,112.0,2.25,27.0,1035.5,1064.1,753.91
2016,5,6,12,30,954.0,112.0,2.2,27.0,1039.0,1054.5,747.34
2016,5,6,12,45,954.0,111.0,2.15,27.5,1034.5,1039.86,736.33
2016,5,6,13,0,954.0,110.0,2.1,28.0,1030.0,1021.74,723.33
2016,5,6,13,15,951.0,109.5,2.1,28.0,1016.5,997.89,708.9
2016,5,6,13,30,948.0,109.0,2.1,28.0,1003.0,970.82,692.5
2016,5,6,13,45,942.5,108.5,2.1,28.0,981.0,938.44,672.71
2016,5,6,14,0,937.0,108.0,2.1,28.0,959.0,903.25,651.06
2016,5,6,14,15,930.5,107.0,2.15,28.0,930.0,864.12,627.15
2016,5,6,14,30,924.0,106.0,2.2,28.0,901.0,822.61,601.4
2016,5,6,14,45,912.5,106.0,2.25,28.0,864.0,776.17,572.02
2016,5,6,15,0,901.0,106.0,2.3,28.0,827.0,728.18,541.14
2016,5,6,15,15,889.5,103.5,2.4,28.0,784.0,676.52,505.92
2016,5,6,15,30,878.0,101.0,2.5,28.0,741.0,623.83,468.2
2016,5,6,15,45,859.5,100.0,2.65,28.0,692.0,567.9,427.0
2016,5,6,16,0,841.0,99.0,2.8,28.0,643.0,509.78,382.81
2016,5,6,16,15,821.0,95.5,2.75,27.5,591.0,451.26,337.07
2016,5,6,16,30,801.0,92.0,2.7,27.0,539.0,393.71,290.55
2016,5,6,16,45,771.0,89.0,2.65,26.5,483.0,334.57,241.62
2016,5,6,17,0,741.0,86.0,2.6,26.0,427.0,278.1,193.85
2016,5,6,17,15,703.0,80.5,2.35,25.0,370.5,217.78,143.5
2016,5,6,17,30,665.0,75.0,2.1,24.0,314.0,164.12,99.69
2016,5,6,17,45,613.0,68.0,1.9,23.5,258.5,112.1,61.38
2016,5,6,18,0,561.0,61.0,1.7,23.0,203.0,66.23,35.26
2016,5,6,18,15,477.5,51.5,1.65,22.0,151.0,36.55,25.96
2016,5,6,18,30,394.0,42.0,1.6,21.0,99.0,31.37,21.15
2016,5,6,18,45,264.5,28.0,1.55,20.5,59.5,21.42,11.45
2016,5,6,19,0,135.0,14.0,1.5,20.0,20.0,10.7,0.0
2016,5,6,19,15,67.5,7.0,1.55,19.5,10.0,6.88,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,35.5,8.0,2.65,15.5,9.5,11.78,0.0
2016,5,7,6,0,71.0,16.0,2.9,16.0,19.0,31.66,0.0
2016,5,7,6,15,175.5,34.5,2.9,16.0,57.0,84.23,54.61
2016,5,7,6,30,280.0,53.0,2.9,16.0,95.0,143.43,104.92
2016,5,7,6,45,358.0,66.5,2.95,16.5,144.0,200.09,153.97
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,265.41,210.08
2016,5,7,7,15,491.5,90.5,3.2,17.5,246.5,325.57,261.49
2016,5,7,7,30,547.0,101.0,3.4,18.0,300.0,393.71,317.96
2016,5,7,7,45,556.5,112.0,3.6,19.0,343.5,439.63,354.72
2016,5,7,8,0,566.0,123.0,3.8,20.0,387.0,485.36,390.01
2016,5,7,8,15,633.5,123.5,4.1,20.5,453.0,557.23,445.81
2016,5,7,8,30,701.0,124.0,4.4,21.0,519.0,633.67,503.8
2016,5,7,8,45,719.5,130.0,4.7,22.0,568.5,683.91,539.76
2016,5,7,9,0,738.0,136.0,5.0,23.0,618.0,733.62,573.54
2016,5,7,9,15,755.0,140.0,5.0,23.5,664.5,776.61,601.71
2016,5,7,9,30,772.0,144.0,5.0,24.0,711.0,820.85,630.39
2016,5,7,9,45,779.5,150.5,5.05,24.5,750.0,857.84,653.84
2016,5,7,10,0,787.0,157.0,5.1,25.0,789.0,892.51,675.5
2016,5,7,10,15,796.5,159.5,5.05,25.0,823.5,922.39,694.44
2016,5,7,10,30,806.0,162.0,5.0,25.0,858.0,949.71,711.58
2016,5,7,10,45,809.5,166.0,5.0,25.5,884.5,970.05,722.84
2016,5,7,11,0,813.0,170.0,5.0,26.0,911.0,987.33,732.08
2016,5,7,11,15,817.5,171.5,5.0,26.0,930.5,999.88,739.71
2016,5,7,11,30,822.0,173.0,5.0,26.0,950.0,1009.25,745.34
2016,5,7,11,45,855.0,153.0,5.0,26.5,970.5,1016.0,747.83
2016,5,7,12,0,888.0,133.0,5.0,27.0,991.0,1026.22,752.75
2016,5,7,12,15,696.5,275.0,4.95,27.0,949.5,981.22,722.16
2016,5,7,12,30,505.0,417.0,4.9,27.0,908.0,924.46,676.59
2016,5,7,12,45,328.0,457.0,4.9,27.5,775.5,779.1,572.11
2016,5,7,13,0,151.0,497.0,4.9,28.0,643.0,637.71,468.07
2016,5,7,13,15,124.0,483.0,4.85,28.0,602.0,592.68,436.31
2016,5,7,13,30,97.0,469.0,4.8,28.0,561.0,546.41,403.05
2016,5,7,13,45,475.5,304.0,4.8,28.0,738.5,720.28,538.8
2016,5,7,14,0,854.0,139.0,4.8,28.0,916.0,862.63,642.15
2016,5,7,14,15,846.5,137.5,4.8,28.0,888.0,824.97,616.16
2016,5,7,14,30,839.0,136.0,4.8,28.0,860.0,785.25,589.65
2016,5,7,14,45,815.5,142.0,4.8,28.5,821.5,739.08,557.26
2016,5,7,15,0,792.0,148.0,4.8,29.0,783.0,692.04,522.88
2016,5,7,15,15,779.0,145.0,4.75,28.5,742.0,643.32,488.15
2016,5,7,15,30,766.0,142.0,4.7,28.0,701.0,594.01,452.09
2016,5,7,15,45,675.0,166.0,4.7,28.0,635.0,524.57,398.86
2016,5,7,16,0,584.0,190.0,4.7,28.0,569.0,464.58,352.04
2016,5,7,16,15,629.5,159.5,4.65,27.5,537.5,423.46,319.66
2016,5,7,16,30,675.0,129.0,4.6,27.0,506.0,376.79,281.23
2016,5,7,16,45,655.5,119.0,4.55,27.0,454.5,321.52,234.86
2016,5,7,17,0,636.0,109.0,4.5,27.0,403.0,267.91,189.14
2016,5,7,17,15,596.0,101.5,4.4,26.5,349.0,213.97,144.17
2016,5,7,17,30,556.0,94.0,4.3,26.0,295.0,164.49,104.08
2016,5,7,17,45,513.5,82.5,4.25,25.5,243.0,115.82,67.93
2016,5,7,18,0,471.0,71.0,4.2,25.0,191.0,72.25,41.76
2016,5,7,18,15,389.5,59.0,4.0,24.0,142.0,43.17,31.38
2016,5,7,18,30,308.0,47.0,3.8,23.0,93.0,35.4,24.35
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.5,25.07,14.33
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.95,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,18.5,1.0,0.96,0.0
2016,5,8,6,30,0.0,2.0,3.7,19.0,2.0,1.93,0.0
2016,5,8,6,45,0.0,3.5,4.05,19.5,3.5,3.37,0.0
2016,5,8,7,0,0.0,5.0,4.4,20.0,5.0,4.82,0.0
2016,5,8,7,15,0.0,6.5,4.65,20.5,6.5,6.27,0.0
2016,5,8,7,30,0.0,8.0,4.9,21.0,8.0,7.72,0.79
2016,5,8,7,45,0.0,65.5,5.15,21.5,65.5,63.31,46.77
2016,5,8,8,0,0.0,123.0,5.4,22.0,123.0,120.44,92.97
2016,5,8,8,15,2.0,147.5,5.3,22.0,148.5,146.19,113.34
2016,5,8,8,30,4.0,172.0,5.2,22.0,174.0,172.14,133.65
2016,5,8,8,45,2.5,166.0,5.15,22.0,167.0,164.67,127.2
2016,5,8,9,0,1.0,160.0,5.1,22.0,160.0,157.29,120.9
2016,5,8,9,15,0.5,110.0,5.0,22.0,110.0,107.15,80.72
2016,5,8,9,30,0.0,60.0,4.9,22.0,60.0,58.07,41.26
2016,5,8,9,45,2.5,118.0,4.8,22.5,120.0,116.83,87.97
2016,5,8,10,0,5.0,176.0,4.7,23.0,180.0,176.48,134.38
2016,5,8,10,15,2.5,124.5,4.6,23.0,126.5,123.38,92.48
2016,5,8,10,30,0.0,73.0,4.5,23.0,73.0,70.75,50.78
2016,5,8,10,45,0.0,89.5,4.45,23.0,89.5,86.83,63.44
2016,5,8,11,0,0.0,106.0,4.4,23.0,106.0,102.99,76.05
2016,5,8,11,15,5.0,157.0,4.35,23.0,162.0,157.97,119.09
2016,5,8,11,30,10.0,208.0,4.3,23.0,218.0,213.16,161.66
2016,5,8,11,45,14.0,266.0,4.25,23.5,280.0,274.34,207.68
2016,5,8,12,0,18.0,324.0,4.2,24.0,342.0,335.45,252.8
2016,5,8,12,15,15.0,276.0,4.05,24.0,291.0,284.59,214.5
2016,5,8,12,30,12.0,228.0,3.9,24.0,240.0,234.06,176.4
2016,5,8,12,45,6.5,183.0,3.8,24.0,190.0,184.36,138.42
2016,5,8,13,0,1.0,138.0,3.7,24.0,140.0,135.01,100.3
2016,5,8,13,15,140.5,303.0,3.6,24.0,436.5,431.19,328.77
2016,5,8,13,30,280.0,468.0,3.5,24.0,733.0,715.69,532.25
2016,5,8,13,45,147.5,373.0,3.45,24.0,512.5,494.78,371.98
2016,5,8,14,0,15.0,278.0,3.4,24.0,292.0,281.72,212.11
2016,5,8,14,15,30.0,327.0,3.6,23.5,353.5,340.3,257.75
2016,5,8,14,30,45.0,376.0,3.8,23.0,415.0,396.03,300.29
2016,5,8,14,45,32.5,332.5,4.0,23.0,360.5,342.29,260.37
2016,5,8,15,0,20.0,289.0,4.2,23.0,306.0,291.1,222.12
2016,5,8,15,15,37.5,303.5,4.7,22.5,332.0,312.51,240.13
2016,5,8,15,30,55.0,318.0,5.2,22.0,358.0,332.79,257.12
2016,5,8,15,45,29.0,245.0,5.7,22.0,266.0,247.38,191.51
2016,5,8,16,0,3.0,172.0,6.2,22.0,174.0,166.32,128.14
2016,5,8,16,15,145.5,203.0,6.15,22.0,285.0,253.14,197.3
2016,5,8,16,30,288.0,234.0,6.1,22.0,396.0,322.89,249.94
2016,5,8,16,45,144.0,144.0,6.05,22.0,225.0,180.81,138.47
2016,5,8,17,0,0.0,54.0,6.0,22.0,54.0,52.18,37.32
2016,5,8,17,15,0.0,47.0,5.55,21.5,47.0,45.4,31.99
2016,5,8,17,30,0.0,40.0,5.1,21.0,40.0,38.62,26.55
2016,5,8,17,45,0.0,32.5,4.7,21.0,32.5,31.37,20.56
2016,5,8,18,0,0.0,25.0,4.3,21.0,25.0,24.12,14.49
2016,5,8,18,15,0.0,18.5,3.95,20.5,18.5,17.84,9.9
2016,5,8,18,30,0.0,12.0,3.6,20.0,12.0,11.57,4.29
2016,5,8,18,45,0.0,7.0,3.3,19.5,7.0,6.74,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.93,0.0
2016,5,8,19,15,0.0,1.0,3.0,19.0,1.0,0.98,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.0,8.5,4.35,19.0,9.5,10.27,0.0
2016,5,9,6,0,34.0,17.0,4.4,19.0,19.0,23.79,0.0
2016,5,9,6,15,117.0,39.5,4.6,19.5,56.0,73.7,48.29
2016,5,9,6,30,200.0,62.0,4.8,20.0,93.0,127.97,93.43
2016,5,9,6,45,253.0,83.5,5.0,20.5,139.5,180.1,137.99
2016,5,9,7,0,306.0,105.0,5.2,21.0,186.0,237.96,187.1
2016,5,9,7,15,153.0,101.5,5.5,21.5,142.0,180.82,143.29
2016,5,9,7,30,0.0,98.0,5.8,22.0,98.0,95.94,73.53
2016,5,9,7,45,192.0,133.5,6.1,22.5,223.5,252.29,202.19
2016,5,9,8,0,384.0,169.0,6.4,23.0,349.0,422.47,338.51
2016,5,9,8,15,341.5,202.0,6.45,23.5,377.0,441.9,351.78
2016,5,9,8,30,299.0,235.0,6.5,24.0,405.0,462.75,365.66
2016,5,9,8,45,280.0,264.0,6.6,24.5,435.0,491.99,386.01
2016,5,9,9,0,261.0,293.0,6.7,25.0,465.0,518.72,404.0
2016,5,9,9,15,462.5,250.0,6.65,25.5,580.5,654.12,508.55
2016,5,9,9,30,664.0,207.0,6.6,26.0,696.0,798.85,616.39
2016,5,9,9,45,697.0,201.5,6.55,26.5,741.0,842.46,644.84
2016,5,9,10,0,730.0,196.0,6.5,27.0,786.0,885.41,672.29
2016,5,9,10,15,741.5,199.5,6.35,27.0,821.0,916.74,692.19
2016,5,9,10,30,753.0,203.0,6.2,27.0,856.0,945.77,710.38
2016,5,9,10,45,778.0,194.5,6.05,27.5,888.0,968.84,722.89
2016,5,9,11,0,803.0,186.0,5.9,28.0,920.0,994.0,736.7
2016,5,9,11,15,808.5,187.0,5.75,28.5,940.0,1006.83,742.06
2016,5,9,11,30,814.0,188.0,5.6,29.0,960.0,1016.54,745.39
2016,5,9,11,45,539.5,337.5,5.45,29.5,852.0,896.38,657.47
2016,5,9,12,0,265.0,487.0,5.3,30.0,744.0,764.56,556.24
2016,5,9,12,15,569.0,320.5,5.2,30.0,874.5,899.56,658.85
2016,5,9,12,30,873.0,154.0,5.1,30.0,1005.0,1016.18,738.18
2016,5,9,12,45,534.0,326.5,5.0,30.0,846.5,853.06,624.03
2016,5,9,13,0,195.0,499.0,4.9,30.0,688.0,681.37,495.44
2016,5,9,13,15,535.0,322.0,4.8,30.0,830.5,823.61,605.06
2016,5,9,13,30,875.0,145.0,4.7,30.0,973.0,939.59,686.1
2016,5,9,13,45,873.5,141.5,4.65,30.5,953.0,909.85,664.34
2016,5,9,14,0,872.0,138.0,4.6,31.0,933.0,877.32,641.87
2016,5,9,14,15,865.0,136.0,4.55,31.0,904.5,839.06,616.81
2016,5,9,14,30,858.0,134.0,4.5,31.0,876.0,798.66,590.18
2016,5,9,14,45,850.5,131.0,4.45,31.0,840.5,755.01,561.13
2016,5,9,15,0,843.0,128.0,4.4,31.0,805.0,709.09,530.0
2016,5,9,15,15,830.5,125.0,4.3,30.5,763.5,658.55,494.42
2016,5,9,15,30,818.0,122.0,4.2,30.0,722.0,607.25,457.36
2016,5,9,15,45,803.0,118.5,4.15,30.0,675.0,553.61,416.8
2016,5,9,16,0,788.0,115.0,4.1,30.0,628.0,499.97,375.17
2016,5,9,16,15,767.0,111.0,3.95,29.5,577.0,443.47,330.86
2016,5,9,16,30,746.0,107.0,3.8,29.0,526.0,388.14,286.16
2016,5,9,16,45,720.0,101.0,3.7,29.0,472.5,328.08,236.43
2016,5,9,17,0,694.0,95.0,3.6,29.0,419.0,272.74,189.58
2016,5,9,17,15,656.0,89.5,3.4,28.5,364.0,217.72,143.72
2016,5,9,17,30,618.0,84.0,3.2,28.0,309.0,166.83,102.45
2016,5,9,17,45,566.5,75.5,3.0,27.5,254.5,116.27,65.36
2016,5,9,18,0,515.0,67.0,2.8,27.0,200.0,71.82,39.34
2016,5,9,18,15,433.0,56.5,2.85,26.0,149.5,40.59,28.94
2016,5,9,18,30,351.0,46.0,2.9,25.0,99.0,34.7,23.61
2016,5,9,18,45,227.5,31.0,2.95,24.5,60.0,23.75,13.38
2016,5,9,19,0,104.0,16.0,3.0,24.0,21.0,12.43,0.0
2016,5,9,19,15,52.0,8.0,3.15,23.5,10.5,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,14.5,8.5,2.25,20.5,9.5,10.0,0.0
2016,5,10,6,0,29.0,17.0,2.4,21.0,19.0,22.98,0.0
2016,5,10,6,15,102.5,41.0,2.55,21.5,56.0,72.21,47.44
2016,5,10,6,30,176.0,65.0,2.7,22.0,93.0,124.77,90.72
2016,5,10,6,45,263.5,81.5,2.9,22.5,142.0,181.49,137.57
2016,5,10,7,0,351.0,98.0,3.1,23.0,191.0,252.57,196.16
2016,5,10,7,15,407.0,111.0,3.15,23.5,243.0,311.11,244.39
2016,5,10,7,30,463.0,124.0,3.2,24.0,295.0,375.11,295.78
2016,5,10,7,45,524.5,127.5,3.3,24.5,351.5,436.97,344.48
2016,5,10,8,0,586.0,131.0,3.4,25.0,408.0,507.0,398.07
2016,5,10,8,15,617.0,138.0,3.35,25.5,460.5,563.02,439.2
2016,5,10,8,30,648.0,145.0,3.3,26.0,513.0,620.33,480.09
2016,5,10,8,45,681.5,146.0,3.3,26.5,565.0,674.02,517.61
2016,5,10,9,0,715.0,147.0,3.3,27.0,617.0,728.44,554.19
2016,5,10,9,15,732.0,151.0,3.3,27.5,662.5,772.96,582.29
2016,5,10,9,30,749.0,155.0,3.3,28.0,708.0,816.34,609.19
2016,5,10,9,45,766.5,156.0,3.35,28.5,749.0,852.67,631.21
2016,5,10,10,0,784.0,157.0,3.4,29.0,790.0,890.22,653.86
2016,5,10,10,15,793.0,159.5,3.45,29.0,824.0,919.46,672.13
2016,5,10,10,30,802.0,162.0,3.5,29.0,858.0,946.15,688.77
2016,5,10,10,45,809.5,163.0,3.55,29.5,885.0,967.1,700.29
2016,5,10,11,0,817.0,164.0,3.6,30.0,912.0,985.16,709.97
2016,5,10,11,15,821.5,165.5,3.65,30.0,931.5,997.72,717.62
2016,5,10,11,30,826.0,167.0,3.7,30.0,951.0,1007.1,723.36
2016,5,10,11,45,824.5,170.0,3.8,30.0,961.5,1008.75,724.59
2016,5,10,12,0,823.0,173.0,3.9,30.0,972.0,1007.11,723.87
2016,5,10,12,15,823.5,173.5,3.95,30.0,975.5,1001.7,720.53
2016,5,10,12,30,824.0,174.0,4.0,30.0,979.0,993.13,715.26
2016,5,10,12,45,818.5,176.5,4.05,30.5,973.0,977.59,704.17
2016,5,10,13,0,813.0,179.0,4.1,31.0,967.0,959.18,691.34
2016,5,10,13,15,810.0,178.0,4.1,31.0,954.0,936.94,677.22
2016,5,10,13,30,807.0,177.0,4.1,31.0,941.0,912.0,661.36
2016,5,10,13,45,796.0,178.5,4.15,31.0,919.0,879.84,640.95
2016,5,10,14,0,785.0,180.0,4.2,31.0,897.0,845.69,619.12
2016,5,10,14,15,777.5,178.0,4.2,30.5,869.5,809.26,596.61
2016,5,10,14,30,770.0,176.0,4.2,30.0,842.0,771.03,572.63
2016,5,10,14,45,750.0,178.0,4.2,30.0,805.0,725.76,541.55
2016,5,10,15,0,730.0,180.0,4.2,30.0,768.0,679.12,508.4
2016,5,10,15,15,715.5,176.0,4.15,30.0,727.5,630.9,473.57
2016,5,10,15,30,701.0,172.0,4.1,30.0,687.0,582.42,437.83
2016,5,10,15,45,667.5,173.5,4.05,30.0,638.5,528.52,397.2
2016,5,10,16,0,634.0,175.0,4.0,30.0,590.0,476.77,357.37
2016,5,10,16,15,609.5,168.5,3.85,29.5,540.5,424.18,316.72
2016,5,10,16,30,585.0,162.0,3.7,29.0,491.0,373.45,276.49
2016,5,10,16,45,538.0,158.0,3.6,29.0,437.5,319.14,232.69
2016,5,10,17,0,491.0,154.0,3.5,29.0,384.0,269.61,192.42
2016,5,10,17,15,449.5,142.0,3.35,28.5,331.5,219.33,152.13
2016,5,10,17,30,408.0,130.0,3.2,28.0,279.0,173.69,116.39
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.5,128.89,84.26
2016,5,10,18,0,282.0,102.0,3.0,27.0,176.0,94.82,63.68
2016,5,10,18,15,217.0,81.0,3.05,26.5,130.0,63.63,48.34
2016,5,10,18,30,152.0,60.0,3.1,26.0,84.0,48.12,34.73
2016,5,10,18,45,76.0,37.0,3.2,25.5,49.0,32.09,20.07
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,13.51,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.88,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,12.09,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,30.59,3.21
2016,5,11,6,15,154.0,37.0,2.55,19.5,58.0,82.51,54.42
2016,5,11,6,30,243.0,57.0,2.8,20.0,96.0,138.26,100.7
2016,5,11,6,45,312.5,74.0,3.05,20.5,144.5,194.09,148.09
2016,5,11,7,0,382.0,91.0,3.3,21.0,193.0,257.53,201.56
2016,5,11,7,15,436.0,103.5,3.55,21.5,246.0,316.34,250.76
2016,5,11,7,30,490.0,116.0,3.8,22.0,299.0,380.36,302.99
2016,5,11,7,45,521.5,129.0,4.1,23.0,351.5,437.23,347.69
2016,5,11,8,0,553.0,142.0,4.4,24.0,404.0,496.26,392.72
2016,5,11,8,15,584.0,150.5,4.45,24.5,457.0,554.82,436.54
2016,5,11,8,30,615.0,159.0,4.5,25.0,510.0,612.26,478.44
2016,5,11,8,45,623.5,172.5,4.6,25.5,556.5,659.23,511.49
2016,5,11,9,0,632.0,186.0,4.7,26.0,603.0,705.06,543.04
2016,5,11,9,15,650.5,192.5,4.7,26.5,648.5,750.45,573.56
2016,5,11,9,30,669.0,199.0,4.7,27.0,694.0,794.99,602.87
2016,5,11,9,45,665.0,214.5,4.7,27.5,729.5,827.9,622.98
2016,5,11,10,0,661.0,230.0,4.7,28.0,765.0,858.11,640.98
2016,5,11,10,15,672.5,234.5,4.6,28.0,799.0,888.74,660.22
2016,5,11,10,30,684.0,239.0,4.5,28.0,833.0,917.3,677.84
2016,5,11,10,45,682.5,248.5,4.45,28.5,857.5,936.06,687.75
2016,5,11,11,0,681.0,258.0,4.4,29.0,882.0,951.99,695.83
2016,5,11,11,15,686.5,261.0,4.3,29.0,902.0,965.41,703.43
2016,5,11,11,30,692.0,264.0,4.2,29.0,922.0,976.07,709.29
2016,5,11,11,45,774.0,211.5,4.1,29.5,955.5,999.85,722.34
2016,5,11,12,0,856.0,159.0,4.0,30.0,989.0,1019.95,732.81
2016,5,11,12,15,662.5,295.5,3.9,30.0,939.5,967.3,696.83
2016,5,11,12,30,469.0,432.0,3.8,30.0,890.0,903.11,647.33
2016,5,11,12,45,242.5,363.5,3.7,30.5,600.5,602.29,439.94
2016,5,11,13,0,16.0,295.0,3.6,31.0,311.0,302.45,220.67
2016,5,11,13,15,25.5,347.0,3.5,31.0,372.0,363.85,266.01
2016,5,11,13,30,35.0,399.0,3.4,31.0,433.0,421.35,306.97
2016,5,11,13,45,71.0,426.0,3.3,31.0,492.0,476.64,346.96
2016,5,11,14,0,107.0,453.0,3.2,31.0,551.0,529.08,384.33
2016,5,11,14,15,130.0,442.5,3.1,31.0,557.5,532.23,387.09
2016,5,11,14,30,153.0,432.0,3.0,31.0,564.0,532.6,388.08
2016,5,11,14,45,90.5,373.5,2.95,31.0,451.5,423.53,310.42
2016,5,11,15,0,28.0,315.0,2.9,31.0,339.0,319.76,235.14
2016,5,11,15,15,47.0,321.5,2.9,30.5,358.0,335.27,248.05
2016,5,11,15,30,66.0,328.0,2.9,30.0,377.0,348.52,258.84
2016,5,11,15,45,171.5,308.0,2.9,30.0,423.5,381.25,284.37
2016,5,11,16,0,277.0,288.0,2.9,30.0,470.0,402.38,300.09
2016,5,11,16,15,270.0,264.0,2.85,29.5,429.5,360.39,268.99
2016,5,11,16,30,263.0,240.0,2.8,29.0,389.0,318.99,237.86
2016,5,11,16,45,200.0,219.5,2.8,29.0,326.0,265.46,197.42
2016,5,11,17,0,137.0,199.0,2.8,29.0,263.0,216.1,160.46
2016,5,11,17,15,275.5,164.5,2.65,28.5,272.5,203.7,145.93
2016,5,11,17,30,414.0,130.0,2.5,28.0,282.0,175.17,117.19
2016,5,11,17,45,357.0,115.0,2.35,27.5,230.5,129.77,84.34
2016,5,11,18,0,300.0,100.0,2.2,27.0,179.0,94.63,62.84
2016,5,11,18,15,233.5,80.0,2.25,26.5,132.5,62.92,47.74
2016,5,11,18,30,167.0,60.0,2.3,26.0,86.0,48.14,34.78
2016,5,11,18,45,98.0,37.0,2.35,25.5,50.5,30.48,18.9
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,12.9,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,6.88,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.1,19.5,5.0,4.91,0.0
2016,5,12,6,0,0.0,10.0,1.2,20.0,10.0,9.64,0.0
2016,5,12,6,15,0.0,26.0,1.4,20.5,26.0,25.1,14.31
2016,5,12,6,30,0.0,42.0,1.6,21.0,42.0,40.87,27.89
2016,5,12,6,45,0.0,62.0,1.8,21.5,62.0,60.91,44.74
2016,5,12,7,0,0.0,82.0,2.0,22.0,82.0,80.86,61.26
2016,5,12,7,15,1.5,103.0,2.0,22.5,104.0,102.48,78.76
2016,5,12,7,30,3.0,124.0,2.0,23.0,126.0,124.21,95.98
2016,5,12,7,45,1.5,103.5,2.05,23.5,104.5,101.82,77.46
2016,5,12,8,0,0.0,83.0,2.1,24.0,83.0,80.28,59.7
2016,5,12,8,15,8.5,142.5,2.05,24.0,147.5,145.26,111.5
2016,5,12,8,30,17.0,202.0,2.0,24.0,212.0,211.82,163.15
2016,5,12,8,45,10.5,192.0,2.0,24.5,198.5,196.86,150.4
2016,5,12,9,0,4.0,182.0,2.0,25.0,185.0,181.68,137.78
2016,5,12,9,15,2.0,105.0,1.95,25.5,106.5,103.45,76.47
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,27.08,15.96
2016,5,12,9,45,34.0,199.5,1.85,26.5,227.0,230.14,174.34
2016,5,12,10,0,68.0,371.0,1.8,27.0,426.0,439.89,326.8
2016,5,12,10,15,139.5,401.0,1.7,27.0,520.5,546.57,401.84
2016,5,12,10,30,211.0,431.0,1.6,27.0,615.0,647.94,471.19
2016,5,12,10,45,175.0,446.5,1.55,27.5,602.5,631.17,455.96
2016,5,12,11,0,139.0,462.0,1.5,28.0,590.0,612.49,440.49
2016,5,12,11,15,166.5,473.5,1.5,28.0,630.0,651.35,467.04
2016,5,12,11,30,194.0,485.0,1.5,28.0,670.0,689.77,492.57
2016,5,12,11,45,246.0,481.0,1.55,28.5,718.5,742.1,527.18
2016,5,12,12,0,298.0,477.0,1.6,29.0,767.0,786.91,556.38
2016,5,12,12,15,522.5,352.0,1.65,29.0,862.0,884.57,626.62
2016,5,12,12,30,747.0,227.0,1.7,29.0,957.0,973.44,686.79
2016,5,12,12,45,512.5,354.5,1.75,29.0,855.0,859.55,609.5
2016,5,12,13,0,278.0,482.0,1.8,29.0,753.0,746.37,529.92
2016,5,12,13,15,343.0,447.5,1.85,29.0,776.5,764.17,545.3
2016,5,12,13,30,408.0,413.0,1.9,29.0,800.0,779.57,557.85
2016,5,12,13,45,568.5,314.0,1.95,29.0,841.0,811.78,584.61
2016,5,12,14,0,729.0,215.0,2.0,29.0,882.0,832.77,602.83
2016,5,12,14,15,720.0,212.5,2.0,29.0,854.5,795.98,579.07
2016,5,12,14,30,711.0,210.0,2.0,29.0,827.0,757.7,553.8
2016,5,12,14,45,520.0,287.5,2.0,29.0,729.0,659.03,483.07
2016,5,12,15,0,329.0,365.0,2.0,29.0,631.0,573.68,420.62
2016,5,12,15,15,313.0,348.0,1.95,28.5,591.0,529.87,391.15
2016,5,12,15,30,297.0,331.0,1.9,28.0,551.0,486.97,361.48
2016,5,12,15,45,326.0,301.0,1.9,28.0,527.5,458.37,341.45
2016,5,12,16,0,355.0,271.0,1.9,28.0,504.0,426.53,318.25
2016,5,12,16,15,451.5,223.5,1.8,27.5,495.5,403.77,301.07
2016,5,12,16,30,548.0,176.0,1.7,27.0,487.0,372.3,275.45
2016,5,12,16,45,515.5,166.5,1.6,27.0,436.0,320.05,233.55
2016,5,12,17,0,483.0,157.0,1.5,27.0,385.0,271.0,193.78
2016,5,12,17,15,441.5,145.0,1.35,26.5,333.0,221.16,154.08
2016,5,12,17,30,400.0,133.0,1.2,26.0,281.0,175.94,118.8
2016,5,12,17,45,346.5,118.0,1.1,25.5,230.5,131.67,86.66
2016,5,12,18,0,293.0,103.0,1.0,25.0,180.0,97.08,65.25
2016,5,12,18,15,228.0,82.5,0.95,24.5,134.0,64.72,49.66
2016,5,12,18,30,163.0,62.0,0.9,24.0,88.0,49.63,36.38
2016,5,12,18,45,81.5,39.5,0.9,24.0,52.5,34.07,22.08
2016,5,12,19,0,0.0,17.0,0.9,24.0,17.0,16.37,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.5,8.5,8.36,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
