Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,8.31,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,18.57,2.37
2016,5,13,6,15,59.5,42.0,2.4,19.0,51.0,60.44,40.61
2016,5,13,6,30,103.0,69.0,2.4,19.0,86.0,105.44,78.3
2016,5,13,6,45,154.5,95.5,2.4,19.5,132.0,156.95,121.26
2016,5,13,7,0,206.0,122.0,2.4,20.0,178.0,217.83,171.6
2016,5,13,7,15,252.5,143.5,2.4,20.5,228.0,272.69,216.39
2016,5,13,7,30,299.0,165.0,2.4,21.0,278.0,332.21,263.89
2016,5,13,7,45,338.5,182.0,2.4,21.5,329.0,387.26,306.76
2016,5,13,8,0,378.0,199.0,2.4,22.0,380.0,445.69,351.09
2016,5,13,8,15,410.0,213.0,2.4,22.5,430.5,498.99,390.37
2016,5,13,8,30,442.0,227.0,2.4,23.0,481.0,560.65,434.64
2016,5,13,8,45,463.5,240.5,2.4,23.5,528.0,609.69,468.57
2016,5,13,9,0,485.0,254.0,2.4,24.0,575.0,659.1,502.04
2016,5,13,9,15,506.0,263.0,2.35,24.5,619.0,703.5,531.09
2016,5,13,9,30,527.0,272.0,2.3,25.0,663.0,747.7,559.36
2016,5,13,9,45,551.0,275.0,2.25,25.5,703.5,787.79,584.46
2016,5,13,10,0,575.0,278.0,2.2,26.0,744.0,827.29,608.68
2016,5,13,10,15,587.5,283.0,2.1,26.0,777.5,857.21,626.68
2016,5,13,10,30,600.0,288.0,2.0,26.0,811.0,886.61,644.1
2016,5,13,10,45,618.0,286.0,1.95,26.5,839.5,911.18,657.69
2016,5,13,11,0,636.0,284.0,1.9,27.0,868.0,933.74,669.86
2016,5,13,11,15,642.5,286.5,1.85,27.0,887.5,947.13,677.14
2016,5,13,11,30,649.0,289.0,1.8,27.0,907.0,957.93,682.87
2016,5,13,11,45,689.5,263.5,1.75,27.5,927.5,972.1,690.33
2016,5,13,12,0,730.0,238.0,1.7,28.0,948.0,983.38,694.93
2016,5,13,12,15,558.5,338.0,1.65,28.0,882.5,906.24,641.79
2016,5,13,12,30,387.0,438.0,1.6,28.0,817.0,824.85,584.23
2016,5,13,12,45,557.0,339.0,1.6,28.5,881.5,887.38,629.53
2016,5,13,13,0,727.0,240.0,1.6,29.0,946.0,939.79,664.69
2016,5,13,13,15,723.0,238.5,1.6,29.0,933.5,917.17,650.18
2016,5,13,13,30,719.0,237.0,1.6,29.0,921.0,892.21,635.02
2016,5,13,13,45,716.0,233.0,1.6,29.0,901.5,863.52,617.45
2016,5,13,14,0,713.0,229.0,1.6,29.0,882.0,832.7,598.49
2016,5,13,14,15,527.5,313.5,1.6,28.5,788.5,735.25,531.46
2016,5,13,14,30,342.0,398.0,1.6,28.0,695.0,647.65,469.8
2016,5,13,14,45,396.5,356.5,1.6,28.0,687.5,632.6,462.09
2016,5,13,15,0,451.0,315.0,1.6,28.0,680.0,611.7,449.4
2016,5,13,15,15,454.0,296.0,1.55,28.0,647.0,572.97,422.57
2016,5,13,15,30,457.0,277.0,1.5,28.0,614.0,533.12,394.54
2016,5,13,15,45,504.0,247.0,1.5,28.0,597.0,506.59,375.9
2016,5,13,16,0,551.0,217.0,1.5,28.0,580.0,474.65,352.29
2016,5,13,16,15,554.0,190.0,1.45,27.5,530.0,420.11,311.71
2016,5,13,16,30,557.0,163.0,1.4,27.0,480.0,364.76,269.17
2016,5,13,16,45,492.0,170.0,1.35,27.0,429.5,315.67,230.31
2016,5,13,17,0,427.0,177.0,1.3,27.0,379.0,273.2,196.64
2016,5,13,17,15,391.5,161.5,1.2,26.5,329.0,224.74,158.42
2016,5,13,17,30,356.0,146.0,1.1,26.0,279.0,183.35,126.3
2016,5,13,17,45,307.5,128.0,1.0,26.0,229.0,139.46,94.14
2016,5,13,18,0,259.0,110.0,0.9,26.0,179.0,101.19,69.02
2016,5,13,18,15,198.5,87.5,0.9,25.5,133.0,68.29,52.46
2016,5,13,18,30,138.0,65.0,0.9,25.0,87.0,51.83,38.09
2016,5,13,18,45,69.0,41.0,0.9,24.5,52.0,35.24,23.07
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,16.41,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,10.0,10.0,1.6,20.5,11.0,11.01,0.0
2016,5,14,6,0,20.0,20.0,1.7,21.0,22.0,23.55,5.5
2016,5,14,6,15,88.5,41.5,1.7,21.5,55.5,69.26,46.29
2016,5,14,6,30,157.0,63.0,1.7,22.0,89.0,117.02,85.31
2016,5,14,6,45,225.5,77.5,1.7,22.5,131.0,164.34,124.53
2016,5,14,7,0,294.0,92.0,1.7,23.0,173.0,224.16,173.74
2016,5,14,7,15,221.0,122.0,1.65,23.5,191.0,234.53,183.54
2016,5,14,7,30,148.0,152.0,1.6,24.0,209.0,236.31,184.98
2016,5,14,7,45,117.0,176.0,1.55,24.5,225.5,251.56,196.14
2016,5,14,8,0,86.0,200.0,1.5,25.0,242.0,257.77,199.62
2016,5,14,8,15,88.5,225.0,1.5,25.0,272.5,289.02,222.94
2016,5,14,8,30,91.0,250.0,1.5,25.0,303.0,320.25,245.74
2016,5,14,8,45,58.5,250.0,1.5,25.5,285.0,298.61,227.47
2016,5,14,9,0,26.0,250.0,1.5,26.0,267.0,268.02,202.66
2016,5,14,9,15,26.0,266.0,1.45,26.0,284.0,284.67,214.57
2016,5,14,9,30,26.0,282.0,1.4,26.0,301.0,308.24,231.27
2016,5,14,9,45,22.0,281.0,1.4,26.0,298.0,296.92,222.21
2016,5,14,10,0,18.0,280.0,1.4,26.0,295.0,292.4,218.36
2016,5,14,10,15,31.5,329.0,1.3,26.0,356.5,362.17,268.96
2016,5,14,10,30,45.0,378.0,1.2,26.0,418.0,425.79,313.51
2016,5,14,10,45,33.0,353.5,1.15,26.0,383.5,388.52,285.8
2016,5,14,11,0,21.0,329.0,1.1,26.0,349.0,344.44,253.72
2016,5,14,11,15,16.5,280.0,1.0,26.0,296.0,290.94,214.86
2016,5,14,11,30,12.0,231.0,0.9,26.0,243.0,237.81,175.86
2016,5,14,11,45,16.5,288.5,0.8,26.0,304.5,299.0,230.41
2016,5,14,12,0,21.0,346.0,0.7,26.0,366.0,360.09,263.39
2016,5,14,12,15,15.0,271.0,0.65,25.5,285.5,279.58,205.61
2016,5,14,12,30,9.0,196.0,0.6,25.0,205.0,199.73,147.62
2016,5,14,12,45,6.0,171.5,0.6,25.0,177.5,172.63,127.63
2016,5,14,13,0,3.0,147.0,0.6,25.0,150.0,145.67,107.33
2016,5,14,13,15,5.5,166.0,0.65,24.5,171.5,166.31,123.46
2016,5,14,13,30,8.0,185.0,0.7,24.0,193.0,186.76,139.26
2016,5,14,13,45,6.5,173.0,0.8,24.0,179.5,173.42,129.26
2016,5,14,14,0,5.0,161.0,0.9,24.0,166.0,160.2,119.4
2016,5,14,14,15,4.5,161.0,1.0,23.5,165.5,159.5,119.32
2016,5,14,14,30,4.0,161.0,1.1,23.0,165.0,158.81,119.22
2016,5,14,14,45,2.0,99.0,1.25,23.0,101.0,97.37,71.72
2016,5,14,15,0,0.0,37.0,1.4,23.0,37.0,35.82,23.12
2016,5,14,15,15,0.0,29.0,1.45,22.5,29.0,28.06,17.03
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,20.31,10.85
2016,5,14,15,45,1.5,97.5,1.6,22.0,98.5,95.2,71.18
2016,5,14,16,0,3.0,174.0,1.7,22.0,176.0,168.21,128.96
2016,5,14,16,15,1.5,165.0,1.65,21.5,166.0,158.51,121.76
2016,5,14,16,30,0.0,156.0,1.6,21.0,156.0,148.94,114.85
2016,5,14,16,45,0.0,119.0,1.6,21.0,119.0,114.18,87.5
2016,5,14,17,0,0.0,82.0,1.6,21.0,82.0,79.31,59.63
2016,5,14,17,15,0.0,71.0,1.65,21.0,71.0,68.64,51.17
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,57.98,42.57
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,47.81,34.25
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,37.65,25.8
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,27.99,18.79
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,18.32,10.19
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,11.09,3.58
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.85,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.97,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,3.0,2.65,14.0,3.0,2.95,0.0
2016,5,15,6,0,0.0,6.0,2.7,14.0,6.0,5.78,0.0
2016,5,15,6,15,0.0,15.0,2.7,14.0,15.0,14.46,6.21
2016,5,15,6,30,0.0,24.0,2.7,14.0,24.0,23.16,13.91
2016,5,15,6,45,0.0,36.0,2.75,14.5,36.0,34.76,23.97
2016,5,15,7,0,0.0,48.0,2.8,15.0,48.0,46.36,33.91
2016,5,15,7,15,43.5,100.0,2.8,15.0,116.5,121.02,96.87
2016,5,15,7,30,87.0,152.0,2.8,15.0,185.0,200.55,162.89
2016,5,15,7,45,60.0,167.5,2.85,15.5,192.5,205.16,165.73
2016,5,15,8,0,33.0,183.0,2.9,16.0,200.0,207.02,166.04
2016,5,15,8,15,57.5,216.0,2.9,16.5,248.0,258.87,207.28
2016,5,15,8,30,82.0,249.0,2.9,17.0,296.0,312.78,249.21
2016,5,15,8,45,92.5,275.5,2.95,17.5,333.5,351.14,277.97
2016,5,15,9,0,103.0,302.0,3.0,18.0,371.0,390.05,306.73
2016,5,15,9,15,141.5,328.0,2.95,18.5,429.5,459.1,358.37
2016,5,15,9,30,180.0,354.0,2.9,19.0,488.0,523.31,405.14
2016,5,15,9,45,154.5,374.5,2.9,19.5,494.5,526.81,404.86
2016,5,15,10,0,129.0,395.0,2.9,20.0,501.0,528.2,403.34
2016,5,15,10,15,138.0,414.5,2.85,20.0,532.0,558.94,424.98
2016,5,15,10,30,147.0,434.0,2.8,20.0,563.0,589.42,446.08
2016,5,15,10,45,127.0,445.0,2.8,20.5,559.0,582.43,438.71
2016,5,15,11,0,107.0,456.0,2.8,21.0,555.0,566.92,425.65
2016,5,15,11,15,62.5,389.5,2.7,21.0,448.0,453.76,342.53
2016,5,15,11,30,18.0,323.0,2.6,21.0,341.0,335.0,253.64
2016,5,15,11,45,18.0,321.0,2.55,21.5,339.0,332.7,262.96
2016,5,15,12,0,18.0,319.0,2.5,22.0,337.0,330.32,249.3
2016,5,15,12,15,20.0,338.0,2.45,22.0,358.0,350.58,264.2
2016,5,15,12,30,22.0,357.0,2.4,22.0,379.0,370.59,278.77
2016,5,15,12,45,25.5,373.5,2.35,22.5,399.0,393.32,294.76
2016,5,15,13,0,29.0,390.0,2.3,23.0,419.0,411.16,307.08
2016,5,15,13,15,28.0,380.5,2.3,23.0,407.5,398.82,298.15
2016,5,15,13,30,27.0,371.0,2.3,23.0,396.0,386.51,289.4
2016,5,15,13,45,22.0,336.5,2.3,23.0,357.0,345.27,259.36
2016,5,15,14,0,17.0,302.0,2.3,23.0,318.0,306.46,230.92
2016,5,15,14,15,25.0,328.0,2.3,22.5,350.0,336.88,254.58
2016,5,15,14,30,33.0,354.0,2.3,22.0,382.0,365.54,276.65
2016,5,15,14,45,67.5,370.5,2.3,22.0,426.0,403.63,305.91
2016,5,15,15,0,102.0,387.0,2.3,22.0,470.0,438.18,332.15
2016,5,15,15,15,133.0,369.5,2.3,22.0,472.0,433.87,329.9
2016,5,15,15,30,164.0,352.0,2.3,22.0,474.0,427.7,326.2
2016,5,15,15,45,137.0,326.5,2.3,22.0,423.5,378.92,289.92
2016,5,15,16,0,110.0,301.0,2.3,22.0,373.0,335.3,257.32
2016,5,15,16,15,56.5,235.5,2.25,21.5,272.5,245.1,189.11
2016,5,15,16,30,3.0,170.0,2.2,21.0,172.0,163.04,125.97
2016,5,15,16,45,1.5,150.0,2.15,21.0,151.0,143.28,110.85
2016,5,15,17,0,0.0,130.0,2.1,21.0,130.0,123.78,95.65
2016,5,15,17,15,0.0,112.5,1.95,21.0,112.5,107.15,82.54
2016,5,15,17,30,0.0,95.0,1.8,21.0,95.0,90.59,69.31
2016,5,15,17,45,0.0,79.0,1.7,21.0,79.0,75.47,57.05
2016,5,15,18,0,0.0,63.0,1.6,21.0,63.0,60.43,44.65
2016,5,15,18,15,0.0,47.5,1.45,20.5,47.5,45.89,34.35
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,30.9,21.05
2016,5,15,18,45,0.0,20.0,1.15,19.5,20.0,19.3,10.51
2016,5,15,19,0,0.0,8.0,1.0,19.0,8.0,7.71,0.0
2016,5,15,19,15,0.0,4.0,0.95,19.0,4.0,3.93,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.0,1.55,18.0,4.0,3.93,0.0
2016,5,16,6,0,0.0,8.0,1.8,18.0,8.0,7.71,0.0
2016,5,16,6,15,0.0,19.0,2.05,18.0,19.0,18.33,9.2
2016,5,16,6,30,0.0,30.0,2.3,18.0,30.0,28.96,18.47
2016,5,16,6,45,0.0,44.0,2.55,18.5,44.0,42.5,30.02
2016,5,16,7,0,0.0,58.0,2.8,19.0,58.0,56.05,41.42
2016,5,16,7,15,0.0,73.0,3.0,19.0,73.0,70.84,53.73
2016,5,16,7,30,0.0,88.0,3.2,19.0,88.0,85.63,65.84
2016,5,16,7,45,0.0,106.0,3.4,19.5,106.0,103.45,80.12
2016,5,16,8,0,0.0,124.0,3.6,20.0,124.0,121.27,94.15
2016,5,16,8,15,0.0,102.0,3.7,20.5,102.0,99.0,75.56
2016,5,16,8,30,0.0,80.0,3.8,21.0,80.0,77.39,57.66
2016,5,16,8,45,0.0,113.0,3.9,21.5,113.0,109.74,83.38
2016,5,16,9,0,0.0,146.0,4.0,22.0,146.0,142.42,108.91
2016,5,16,9,15,2.5,162.5,3.95,22.0,164.0,160.78,123.13
2016,5,16,9,30,5.0,179.0,3.9,22.0,182.0,179.32,137.41
2016,5,16,9,45,6.5,189.5,3.85,22.5,194.5,191.13,146.04
2016,5,16,10,0,8.0,200.0,3.8,23.0,207.0,203.0,154.67
2016,5,16,10,15,12.5,245.5,3.65,23.0,256.5,252.65,192.53
2016,5,16,10,30,17.0,291.0,3.5,23.0,306.0,302.52,229.91
2016,5,16,10,45,14.0,262.5,3.35,23.5,275.5,271.11,205.25
2016,5,16,11,0,11.0,234.0,3.2,24.0,245.0,239.84,180.96
2016,5,16,11,15,31.0,333.5,3.05,24.5,363.0,365.04,274.3
2016,5,16,11,30,51.0,433.0,2.9,25.0,481.0,485.94,360.55
2016,5,16,11,45,42.0,419.5,2.8,25.5,460.0,461.97,355.78
2016,5,16,12,0,33.0,406.0,2.7,26.0,439.0,437.94,323.19
2016,5,16,12,15,37.0,417.5,2.75,26.0,454.5,452.01,333.45
2016,5,16,12,30,41.0,429.0,2.8,26.0,470.0,465.64,343.24
2016,5,16,12,45,37.5,418.5,2.85,26.5,455.5,449.62,331.15
2016,5,16,13,0,34.0,408.0,2.9,27.0,441.0,433.64,319.25
2016,5,16,13,15,40.5,417.0,3.0,27.0,456.0,446.24,328.79
2016,5,16,13,30,47.0,426.0,3.1,27.0,471.0,458.24,337.81
2016,5,16,13,45,52.5,424.0,3.25,27.0,473.0,458.05,338.29
2016,5,16,14,0,58.0,422.0,3.4,27.0,475.0,457.34,338.47
2016,5,16,14,15,86.0,425.0,3.5,27.0,501.5,479.18,355.45
2016,5,16,14,30,114.0,428.0,3.6,27.0,528.0,498.21,370.23
2016,5,16,14,45,104.5,407.0,3.7,27.0,496.0,465.14,346.77
2016,5,16,15,0,95.0,386.0,3.8,27.0,464.0,432.37,323.52
2016,5,16,15,15,63.5,340.0,3.85,26.5,391.0,363.05,273.31
2016,5,16,15,30,32.0,294.0,3.9,26.0,318.0,296.98,224.64
2016,5,16,15,45,377.0,217.0,4.0,26.0,467.5,409.53,314.26
2016,5,16,16,0,722.0,140.0,4.1,26.0,617.0,491.6,375.4
2016,5,16,16,15,699.5,135.0,4.1,25.5,567.0,436.92,331.83
2016,5,16,16,30,677.0,130.0,4.1,25.0,517.0,383.7,288.66
2016,5,16,16,45,557.0,145.0,4.1,24.5,442.5,317.09,235.7
2016,5,16,17,0,437.0,160.0,4.1,24.0,368.0,262.57,192.82
2016,5,16,17,15,410.5,144.5,4.05,23.5,320.5,215.74,154.23
2016,5,16,17,30,384.0,129.0,4.0,23.0,273.0,171.86,118.54
2016,5,16,17,45,434.5,101.5,3.95,23.0,239.5,129.59,82.47
2016,5,16,18,0,485.0,74.0,3.9,23.0,206.0,81.52,46.9
2016,5,16,18,15,410.0,63.0,3.65,22.5,157.0,45.47,33.68
2016,5,16,18,30,335.0,52.0,3.4,22.0,108.0,38.83,27.62
2016,5,16,18,45,235.5,36.5,3.2,21.5,68.5,27.87,17.52
2016,5,16,19,0,136.0,21.0,3.0,21.0,29.0,16.31,2.41
2016,5,16,19,15,68.0,10.5,2.9,20.5,14.5,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,8.0,2.0,17.5,8.0,7.86,0.0
2016,5,17,6,0,0.0,16.0,2.4,18.0,16.0,15.44,3.61
2016,5,17,6,15,2.0,36.5,2.55,18.0,37.0,36.46,23.81
2016,5,17,6,30,4.0,57.0,2.7,18.0,58.0,57.82,42.26
2016,5,17,6,45,18.0,79.0,2.85,18.5,84.0,84.97,65.06
2016,5,17,7,0,32.0,101.0,3.0,19.0,110.0,116.5,91.3
2016,5,17,7,15,16.0,67.0,3.1,19.5,71.5,73.71,56.01
2016,5,17,7,30,0.0,33.0,3.2,20.0,33.0,31.86,21.0
2016,5,17,7,45,0.5,90.5,3.35,20.5,91.0,88.13,67.32
2016,5,17,8,0,1.0,148.0,3.5,21.0,149.0,146.28,113.98
2016,5,17,8,15,23.0,191.0,3.5,21.0,204.5,204.27,160.26
2016,5,17,8,30,45.0,234.0,3.5,21.0,260.0,270.54,212.2
2016,5,17,8,45,31.0,233.0,3.5,21.5,251.5,259.86,202.34
2016,5,17,9,0,17.0,232.0,3.5,22.0,243.0,242.43,187.45
2016,5,17,9,15,10.5,203.5,3.45,22.5,210.5,208.41,160.1
2016,5,17,9,30,4.0,175.0,3.4,23.0,178.0,174.46,132.87
2016,5,17,9,45,3.0,162.0,3.35,23.5,164.5,160.69,121.63
2016,5,17,10,0,2.0,149.0,3.3,24.0,151.0,146.96,110.47
2016,5,17,10,15,7.0,199.5,3.25,24.0,206.0,201.63,152.65
2016,5,17,10,30,12.0,250.0,3.2,24.0,261.0,256.69,194.33
2016,5,17,10,45,75.5,357.5,3.15,24.5,427.0,433.78,327.02
2016,5,17,11,0,139.0,465.0,3.1,25.0,593.0,614.81,455.36
2016,5,17,11,15,75.5,352.5,3.05,25.0,422.5,428.68,320.5
2016,5,17,11,30,12.0,240.0,3.0,25.0,252.0,246.66,184.62
2016,5,17,11,45,23.5,325.0,2.95,25.0,348.0,347.57,271.53
2016,5,17,12,0,35.0,410.0,2.9,25.0,444.0,443.91,329.66
2016,5,17,12,15,49.0,437.0,2.85,25.0,485.0,483.49,357.77
2016,5,17,12,30,63.0,464.0,2.8,25.0,526.0,522.28,385.27
2016,5,17,12,45,126.5,482.5,2.8,25.5,606.5,603.58,443.34
2016,5,17,13,0,190.0,501.0,2.8,26.0,687.0,677.54,494.75
2016,5,17,13,15,154.5,491.5,2.8,26.0,641.5,628.21,459.53
2016,5,17,13,30,119.0,482.0,2.8,26.0,596.0,580.02,425.54
2016,5,17,13,45,129.0,472.5,2.8,26.0,593.5,573.56,421.94
2016,5,17,14,0,139.0,463.0,2.8,26.0,591.0,566.17,417.45
2016,5,17,14,15,452.0,318.5,2.8,26.0,716.0,678.43,505.9
2016,5,17,14,30,765.0,174.0,2.8,26.0,841.0,766.73,573.34
2016,5,17,14,45,760.5,167.5,2.85,26.0,808.5,725.4,544.95
2016,5,17,15,0,756.0,161.0,2.9,26.0,776.0,682.44,515.02
2016,5,17,15,15,742.5,157.5,2.9,25.5,736.0,634.98,481.79
2016,5,17,15,30,729.0,154.0,2.9,25.0,696.0,585.33,446.12
2016,5,17,15,45,381.0,207.0,2.95,25.0,489.0,402.87,308.29
2016,5,17,16,0,33.0,260.0,3.0,25.0,282.0,260.01,197.73
2016,5,17,16,15,16.5,190.0,2.95,24.5,201.0,188.49,143.82
2016,5,17,16,30,0.0,120.0,2.9,24.0,120.0,115.43,87.2
2016,5,17,16,45,210.5,142.0,2.9,24.0,242.5,199.88,151.04
2016,5,17,17,0,421.0,164.0,2.9,24.0,365.0,261.95,192.53
2016,5,17,17,15,392.5,148.5,2.8,23.5,317.5,215.56,154.36
2016,5,17,17,30,364.0,133.0,2.7,23.0,270.0,172.34,119.53
2016,5,17,17,45,326.5,116.0,2.65,23.0,224.0,134.0,90.37
2016,5,17,18,0,289.0,99.0,2.6,23.0,178.0,96.33,64.71
2016,5,17,18,15,235.5,80.5,2.6,22.5,135.0,63.27,48.96
2016,5,17,18,30,182.0,62.0,2.6,22.0,92.0,49.67,36.88
2016,5,17,18,45,111.0,41.5,2.6,22.0,58.0,34.0,22.62
2016,5,17,19,0,40.0,21.0,2.6,22.0,24.0,18.84,4.48
2016,5,17,19,15,20.0,10.5,2.65,21.5,12.0,10.32,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,18.0,12.0,3.8,15.0,13.0,13.98,0.0
2016,5,18,6,0,36.0,24.0,3.8,15.0,26.0,32.57,13.73
2016,5,18,6,15,98.0,45.5,3.75,15.0,60.5,75.97,53.12
2016,5,18,6,30,160.0,67.0,3.7,15.0,95.0,122.48,92.56
2016,5,18,6,45,229.0,80.5,3.7,15.5,136.5,169.16,132.52
2016,5,18,7,0,298.0,94.0,3.7,16.0,178.0,228.35,182.92
2016,5,18,7,15,149.0,89.5,3.65,16.0,131.5,165.92,133.82
2016,5,18,7,30,0.0,85.0,3.6,16.0,85.0,82.58,64.0
2016,5,18,7,45,3.5,122.0,3.6,16.5,124.0,121.62,96.16
2016,5,18,8,0,7.0,159.0,3.6,17.0,163.0,161.2,128.02
2016,5,18,8,15,91.0,208.0,3.5,17.5,261.0,272.05,218.24
2016,5,18,8,30,175.0,257.0,3.4,18.0,359.0,392.77,313.09
2016,5,18,8,45,133.5,279.0,3.35,18.5,361.0,391.82,309.39
2016,5,18,9,0,92.0,301.0,3.3,19.0,363.0,380.08,297.76
2016,5,18,9,15,52.5,270.5,3.3,19.5,306.5,317.58,247.71
2016,5,18,9,30,13.0,240.0,3.3,20.0,250.0,247.35,191.38
2016,5,18,9,45,14.5,255.5,3.3,20.5,267.0,264.35,203.91
2016,5,18,10,0,16.0,271.0,3.3,21.0,284.0,281.37,216.14
2016,5,18,10,15,146.0,346.0,3.25,21.0,473.5,494.22,379.66
2016,5,18,10,30,276.0,421.0,3.2,21.0,663.0,706.18,533.05
2016,5,18,10,45,223.0,443.5,3.15,21.5,643.0,673.86,505.37
2016,5,18,11,0,170.0,466.0,3.1,22.0,623.0,646.27,482.51
2016,5,18,11,15,106.0,441.0,3.05,22.0,540.0,556.69,416.79
2016,5,18,11,30,42.0,416.0,3.0,22.0,457.0,459.36,344.55
2016,5,18,11,45,51.0,436.5,2.95,22.5,486.0,488.12,365.04
2016,5,18,12,0,60.0,457.0,2.9,23.0,515.0,516.43,384.4
2016,5,18,12,15,65.5,453.5,2.85,23.0,517.0,516.45,384.31
2016,5,18,12,30,71.0,450.0,2.8,23.0,519.0,516.07,384.13
2016,5,18,12,45,39.5,315.5,2.8,23.5,354.0,349.28,262.38
2016,5,18,13,0,8.0,181.0,2.8,24.0,189.0,183.54,137.38
2016,5,18,13,15,19.5,284.0,2.8,24.0,303.0,296.15,223.04
2016,5,18,13,30,31.0,387.0,2.8,24.0,417.0,405.57,303.4
2016,5,18,13,45,31.5,380.5,2.85,24.0,410.5,397.34,297.27
2016,5,18,14,0,32.0,374.0,2.9,24.0,404.0,389.03,291.58
2016,5,18,14,15,52.5,391.5,2.95,24.0,438.5,419.84,315.08
2016,5,18,14,30,73.0,409.0,3.0,24.0,473.0,448.63,336.81
2016,5,18,14,45,71.0,390.5,3.1,24.0,451.0,424.89,319.94
2016,5,18,15,0,69.0,372.0,3.2,24.0,429.0,401.26,303.24
2016,5,18,15,15,38.0,287.5,3.3,23.5,318.5,297.92,226.85
2016,5,18,15,30,7.0,203.0,3.4,23.0,208.0,199.07,151.78
2016,5,18,15,45,19.5,231.0,3.5,23.0,244.5,231.39,177.53
2016,5,18,16,0,32.0,259.0,3.6,23.0,281.0,258.63,198.96
2016,5,18,16,15,40.0,246.5,3.65,22.5,272.0,247.54,191.13
2016,5,18,16,30,48.0,234.0,3.7,22.0,263.0,235.45,182.39
2016,5,18,16,45,32.0,201.5,3.75,22.0,220.0,196.89,152.59
2016,5,18,17,0,16.0,169.0,3.8,22.0,177.0,163.47,126.75
2016,5,18,17,15,11.5,149.0,3.8,21.5,154.5,142.35,110.53
2016,5,18,17,30,7.0,129.0,3.8,21.0,132.0,121.83,94.58
2016,5,18,17,45,3.5,108.0,3.8,20.5,109.5,101.2,78.23
2016,5,18,18,0,0.0,87.0,3.8,20.0,87.0,81.15,62.01
2016,5,18,18,15,134.0,74.0,3.65,19.5,96.5,58.43,45.41
2016,5,18,18,30,268.0,61.0,3.5,19.0,106.0,45.91,34.15
2016,5,18,18,45,176.0,42.0,3.35,19.0,67.5,32.25,21.53
2016,5,18,19,0,84.0,23.0,3.2,19.0,29.0,19.33,5.63
2016,5,18,19,15,42.0,11.5,3.15,18.5,14.5,11.3,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.98,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.93,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,5.3,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,8.67,1.67
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,12.53,5.02
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,16.4,8.32
2016,5,19,7,15,0.0,25.5,3.4,16.0,25.5,24.61,15.31
2016,5,19,7,30,0.0,34.0,3.2,16.0,34.0,32.83,22.23
2016,5,19,7,45,0.0,28.0,3.0,16.5,28.0,27.03,17.2
2016,5,19,8,0,0.0,22.0,2.8,17.0,22.0,21.24,12.22
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,26.08,16.21
2016,5,19,8,30,0.0,32.0,2.9,17.0,32.0,30.92,20.17
2016,5,19,8,45,0.0,49.0,3.0,17.0,49.0,47.38,33.71
2016,5,19,9,0,0.0,66.0,3.1,17.0,66.0,63.86,47.13
2016,5,19,9,15,0.0,75.0,3.05,17.0,75.0,72.59,54.12
2016,5,19,9,30,0.0,84.0,3.0,17.0,84.0,81.34,61.09
2016,5,19,9,45,0.0,104.0,2.95,17.5,104.0,100.87,76.59
2016,5,19,10,0,0.0,124.0,2.9,18.0,124.0,120.52,91.98
2016,5,19,10,15,0.0,131.0,2.5,18.0,131.5,127.41,97.24
2016,5,19,10,30,0.0,138.0,2.1,18.0,139.0,134.3,102.48
2016,5,19,10,45,5.5,179.5,1.7,18.0,185.0,180.5,138.78
2016,5,19,11,0,11.0,221.0,1.3,18.0,231.0,226.93,174.36
2016,5,19,11,15,29.5,324.5,1.25,18.5,353.0,354.2,269.9
2016,5,19,11,30,48.0,428.0,1.2,19.0,475.0,477.54,357.84
2016,5,19,11,45,126.5,464.0,1.2,19.5,588.0,597.94,443.09
2016,5,19,12,0,205.0,500.0,1.2,20.0,701.0,710.69,519.74
2016,5,19,12,15,254.0,491.0,1.2,20.5,741.0,751.35,546.07
2016,5,19,12,30,303.0,482.0,1.2,21.0,781.0,785.09,568.29
2016,5,19,12,45,279.5,486.5,1.2,21.5,761.0,759.37,549.2
2016,5,19,13,0,256.0,491.0,1.2,22.0,741.0,733.17,530.45
2016,5,19,13,15,147.0,450.0,1.2,22.0,593.5,580.54,425.35
2016,5,19,13,30,38.0,409.0,1.2,22.0,446.0,433.31,320.41
2016,5,19,13,45,29.0,366.5,1.2,22.5,394.0,381.55,283.86
2016,5,19,14,0,20.0,324.0,1.2,23.0,342.0,330.15,246.43
2016,5,19,14,15,33.5,353.0,1.2,23.0,383.0,367.57,274.56
2016,5,19,14,30,47.0,382.0,1.2,23.0,424.0,402.82,300.36
2016,5,19,14,45,31.0,323.5,1.2,23.5,351.0,332.4,248.67
2016,5,19,15,0,15.0,265.0,1.2,24.0,278.0,264.9,198.85
2016,5,19,15,15,22.5,278.5,1.3,24.0,296.5,281.18,211.94
2016,5,19,15,30,30.0,292.0,1.4,24.0,315.0,293.94,222.02
2016,5,19,15,45,27.0,269.5,1.5,24.0,289.0,268.66,203.59
2016,5,19,16,0,24.0,247.0,1.6,24.0,263.0,246.6,187.55
2016,5,19,16,15,20.0,224.5,1.75,23.5,237.5,221.8,169.58
2016,5,19,16,30,16.0,202.0,1.9,23.0,212.0,197.51,151.7
2016,5,19,16,45,180.5,191.5,2.05,23.0,279.5,236.56,180.12
2016,5,19,17,0,345.0,181.0,2.2,23.0,347.0,258.89,192.34
2016,5,19,17,15,328.0,160.5,2.2,22.5,303.0,215.27,156.75
2016,5,19,17,30,311.0,140.0,2.2,22.0,259.0,173.62,123.1
2016,5,19,17,45,400.5,107.5,2.2,21.5,235.0,132.5,86.45
2016,5,19,18,0,490.0,75.0,2.2,21.0,211.0,84.76,49.04
2016,5,19,18,15,417.5,64.0,2.05,20.5,161.5,45.94,34.41
2016,5,19,18,30,345.0,53.0,1.9,20.0,112.0,39.43,28.47
2016,5,19,18,45,243.0,38.0,1.8,19.5,72.0,28.93,18.76
2016,5,19,19,0,141.0,23.0,1.7,19.0,32.0,17.85,5.38
2016,5,19,19,15,70.5,11.5,1.7,18.5,16.0,11.3,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,12.5,0.8,14.5,17.5,21.02,0.0
2016,5,20,6,0,142.0,25.0,0.9,15.0,35.0,57.48,27.94
2016,5,20,6,15,245.0,40.5,0.9,15.5,76.0,108.02,74.08
2016,5,20,6,30,348.0,56.0,0.9,16.0,117.0,168.67,124.75
2016,5,20,6,45,174.0,45.5,0.9,16.5,76.0,115.09,87.92
2016,5,20,7,0,0.0,35.0,0.9,17.0,35.0,33.79,22.98
2016,5,20,7,15,0.0,52.0,0.9,17.5,52.0,50.23,36.83
2016,5,20,7,30,0.0,69.0,0.9,18.0,69.0,66.7,50.36
2016,5,20,7,45,0.0,107.5,0.9,19.0,107.5,104.91,81.29
2016,5,20,8,0,0.0,146.0,0.9,20.0,146.0,143.55,111.63
2016,5,20,8,15,2.5,161.5,0.95,20.5,163.5,160.45,124.36
2016,5,20,8,30,5.0,177.0,1.0,21.0,181.0,177.58,137.17
2016,5,20,8,45,9.5,201.5,1.05,21.5,208.5,205.56,158.29
2016,5,20,9,0,14.0,226.0,1.1,22.0,236.0,233.87,179.29
2016,5,20,9,15,13.0,229.5,1.15,22.0,239.0,236.65,180.83
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,239.38,182.49
2016,5,20,9,45,18.5,272.0,1.3,22.5,287.0,284.5,215.98
2016,5,20,10,0,25.0,311.0,1.4,23.0,332.0,329.94,248.95
2016,5,20,10,15,104.5,374.0,1.45,23.5,465.0,484.42,362.18
2016,5,20,10,30,184.0,437.0,1.5,24.0,598.0,627.2,461.38
2016,5,20,10,45,517.5,291.5,1.6,24.5,765.0,816.72,598.18
2016,5,20,11,0,851.0,146.0,1.7,25.0,932.0,993.46,713.04
2016,5,20,11,15,855.5,147.0,1.7,25.0,951.5,1005.82,718.09
2016,5,20,11,30,860.0,148.0,1.7,25.0,971.0,1014.98,723.15
2016,5,20,11,45,869.0,144.0,1.75,25.5,984.5,1020.43,725.32
2016,5,20,12,0,878.0,140.0,1.8,26.0,998.0,1022.62,725.59
2016,5,20,12,15,878.5,140.0,1.8,26.0,1001.5,1016.97,721.88
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,1008.09,716.34
2016,5,20,12,45,875.5,141.0,1.8,26.5,1000.0,993.13,705.75
2016,5,20,13,0,872.0,142.0,1.8,27.0,995.0,975.18,693.44
2016,5,20,13,15,869.0,141.5,1.8,27.0,982.0,953.32,680.14
2016,5,20,13,30,866.0,141.0,1.8,27.0,969.0,928.61,665.07
2016,5,20,13,45,858.5,141.0,1.8,27.0,947.5,897.62,645.99
2016,5,20,14,0,851.0,141.0,1.8,27.0,926.0,864.26,625.32
2016,5,20,14,15,844.0,139.5,1.8,27.0,898.0,827.68,602.44
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,789.06,578.02
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,746.33,551.02
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,701.36,521.89
2016,5,20,15,15,809.5,128.0,1.95,27.0,761.0,652.32,487.78
2016,5,20,15,30,797.0,125.0,2.0,27.0,720.0,602.59,452.23
2016,5,20,15,45,779.5,122.5,2.05,27.0,674.0,550.07,413.59
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,497.85,373.99
2016,5,20,16,15,741.0,116.0,2.1,26.5,578.5,443.19,331.93
2016,5,20,16,30,720.0,112.0,2.1,26.0,529.0,387.18,287.53
2016,5,20,16,45,691.0,108.0,2.15,26.0,476.0,332.13,242.23
2016,5,20,17,0,662.0,104.0,2.2,26.0,423.0,279.66,198.1
2016,5,20,17,15,625.5,97.5,2.1,25.5,369.5,226.07,153.4
2016,5,20,17,30,589.0,91.0,2.0,25.0,316.0,176.39,112.63
2016,5,20,17,45,538.5,83.0,1.9,25.0,263.5,127.89,75.73
2016,5,20,18,0,488.0,75.0,1.8,25.0,211.0,85.32,48.5
2016,5,20,18,15,416.0,64.0,1.65,24.0,162.0,46.1,34.03
2016,5,20,18,30,344.0,53.0,1.5,23.0,113.0,39.37,28.05
2016,5,20,18,45,241.5,38.0,1.4,22.5,73.0,28.87,18.49
2016,5,20,19,0,139.0,23.0,1.3,22.0,33.0,17.81,5.74
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.5,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,13.84,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,32.32,14.58
2016,5,21,6,15,99.0,48.0,2.35,20.5,64.0,78.96,54.53
2016,5,21,6,30,157.0,73.0,2.4,21.0,102.0,128.43,95.33
2016,5,21,6,45,105.0,89.5,2.45,21.5,111.5,132.52,101.64
2016,5,21,7,0,53.0,106.0,2.5,22.0,121.0,130.24,101.18
2016,5,21,7,15,53.5,128.5,2.5,22.0,146.5,156.29,122.61
2016,5,21,7,30,54.0,151.0,2.5,22.0,172.0,182.27,143.44
2016,5,21,7,45,39.0,165.5,2.55,22.5,182.0,190.83,149.51
2016,5,21,8,0,24.0,180.0,2.6,23.0,192.0,193.17,150.38
2016,5,21,8,15,58.5,217.0,2.6,23.5,250.5,260.15,202.57
2016,5,21,8,30,93.0,254.0,2.6,24.0,309.0,325.39,252.08
2016,5,21,8,45,210.0,269.5,2.65,24.5,406.5,438.28,338.29
2016,5,21,9,0,327.0,285.0,2.7,25.0,504.0,560.89,428.52
2016,5,21,9,15,330.5,306.5,2.7,25.0,541.5,597.86,453.32
2016,5,21,9,30,334.0,328.0,2.7,25.0,579.0,633.93,477.64
2016,5,21,9,45,350.0,338.0,2.7,25.5,614.0,667.93,499.8
2016,5,21,10,0,366.0,348.0,2.7,26.0,649.0,701.6,521.41
2016,5,21,10,15,250.0,391.5,2.65,26.0,601.0,646.24,478.21
2016,5,21,10,30,134.0,435.0,2.6,26.0,553.0,577.14,425.53
2016,5,21,10,45,130.5,449.0,2.6,26.5,567.0,589.1,432.67
2016,5,21,11,0,127.0,463.0,2.6,27.0,581.0,600.3,438.78
2016,5,21,11,15,92.5,453.0,2.55,27.0,540.0,548.32,401.11
2016,5,21,11,30,58.0,443.0,2.5,27.0,499.0,502.72,367.87
2016,5,21,11,45,234.0,436.0,2.5,27.0,664.5,682.71,498.42
2016,5,21,12,0,410.0,429.0,2.5,27.0,830.0,848.99,612.7
2016,5,21,12,15,217.0,400.0,2.45,27.0,613.0,622.81,454.84
2016,5,21,12,30,24.0,371.0,2.4,27.0,396.0,386.2,283.41
2016,5,21,12,45,35.5,404.5,2.4,27.0,440.0,433.45,318.47
2016,5,21,13,0,47.0,438.0,2.4,27.0,484.0,475.34,348.18
2016,5,21,13,15,133.5,461.5,2.4,27.0,589.5,578.96,423.28
2016,5,21,13,30,220.0,485.0,2.4,27.0,695.0,674.63,490.56
2016,5,21,13,45,466.0,356.0,2.45,27.5,789.5,761.44,556.09
2016,5,21,14,0,712.0,227.0,2.5,28.0,884.0,830.72,607.93
2016,5,21,14,15,494.5,323.5,2.55,28.0,773.5,718.21,526.63
2016,5,21,14,30,277.0,420.0,2.6,28.0,663.0,617.59,452.71
2016,5,21,14,45,237.0,408.5,2.65,28.0,610.5,564.12,415.78
2016,5,21,15,0,197.0,397.0,2.7,28.0,558.0,512.72,379.48
2016,5,21,15,15,381.5,322.5,2.75,28.0,614.5,552.49,412.15
2016,5,21,15,30,566.0,248.0,2.8,28.0,671.0,574.89,430.54
2016,5,21,15,45,550.5,238.0,2.85,28.0,628.0,526.96,395.13
2016,5,21,16,0,535.0,228.0,2.9,28.0,585.0,479.61,359.71
2016,5,21,16,15,510.0,218.5,2.9,27.5,537.5,429.17,321.71
2016,5,21,16,30,485.0,209.0,2.9,27.0,490.0,380.72,284.29
2016,5,21,16,45,458.5,196.0,2.95,27.0,441.0,330.85,244.6
2016,5,21,17,0,432.0,183.0,3.0,27.0,392.0,283.57,206.39
2016,5,21,17,15,393.5,168.5,2.95,26.5,341.0,234.95,167.73
2016,5,21,17,30,355.0,154.0,2.9,26.0,290.0,193.64,135.34
2016,5,21,17,45,302.5,137.0,2.85,25.5,240.0,149.8,102.94
2016,5,21,18,0,250.0,120.0,2.8,25.0,190.0,111.91,77.45
2016,5,21,18,15,195.5,96.5,2.65,24.5,144.0,75.27,58.79
2016,5,21,18,30,141.0,73.0,2.5,24.0,98.0,57.73,43.48
2016,5,21,18,45,87.0,47.0,2.45,24.0,60.5,40.15,27.71
2016,5,21,19,0,33.0,21.0,2.4,24.0,23.0,18.97,6.83
2016,5,21,19,15,16.5,10.5,2.4,23.5,11.5,10.32,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,15.0,13.0,2.05,21.5,14.0,14.64,0.0
2016,5,22,6,0,30.0,26.0,2.2,22.0,28.0,33.94,16.24
2016,5,22,6,15,83.5,47.5,2.3,22.0,60.5,71.83,49.1
2016,5,22,6,30,137.0,69.0,2.4,22.0,93.0,117.93,87.07
2016,5,22,6,45,192.0,85.0,2.55,22.5,132.5,161.38,123.24
2016,5,22,7,0,247.0,101.0,2.7,23.0,172.0,210.89,164.28
2016,5,22,7,15,282.0,120.5,2.7,23.0,218.0,260.86,205.53
2016,5,22,7,30,317.0,140.0,2.7,23.0,264.0,314.13,248.56
2016,5,22,7,45,223.5,174.0,2.75,23.5,268.0,314.06,247.5
2016,5,22,8,0,130.0,208.0,2.8,24.0,272.0,298.29,233.27
2016,5,22,8,15,183.5,230.5,2.8,24.0,332.0,362.75,283.22
2016,5,22,8,30,237.0,253.0,2.8,24.0,392.0,431.65,335.36
2016,5,22,8,45,161.0,276.5,2.8,24.5,375.0,409.2,315.11
2016,5,22,9,0,85.0,300.0,2.8,25.0,358.0,373.15,284.84
2016,5,22,9,15,382.0,242.5,2.75,25.0,526.5,579.56,443.95
2016,5,22,9,30,679.0,185.0,2.7,25.0,695.0,788.39,594.88
2016,5,22,9,45,351.5,246.0,2.7,25.5,511.0,579.85,438.85
2016,5,22,10,0,24.0,307.0,2.7,26.0,327.0,324.9,243.02
2016,5,22,10,15,19.5,294.0,2.7,26.0,311.0,307.71,230.65
2016,5,22,10,30,15.0,281.0,2.7,26.0,295.0,290.43,217.41
2016,5,22,10,45,14.5,277.0,2.75,26.5,291.0,285.94,213.46
2016,5,22,11,0,14.0,273.0,2.8,27.0,287.0,281.42,209.51
2016,5,22,11,15,13.0,256.5,2.8,27.0,269.5,264.0,196.42
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,246.6,183.39
2016,5,22,11,45,14.0,269.0,2.85,27.0,283.0,277.09,206.0
2016,5,22,12,0,16.0,298.0,2.9,27.0,314.0,307.44,228.22
2016,5,22,12,15,14.5,269.5,2.95,27.0,283.5,277.51,206.08
2016,5,22,12,30,13.0,241.0,3.0,27.0,253.0,247.68,184.06
2016,5,22,12,45,89.0,372.0,3.1,27.5,458.5,457.1,338.94
2016,5,22,13,0,165.0,503.0,3.2,28.0,664.0,655.09,477.01
2016,5,22,13,15,457.0,357.5,3.25,28.0,796.5,784.35,574.31
2016,5,22,13,30,749.0,212.0,3.3,28.0,929.0,895.44,654.76
2016,5,22,13,45,745.5,208.5,3.35,28.0,909.5,866.48,635.41
2016,5,22,14,0,742.0,205.0,3.4,28.0,890.0,835.35,615.57
2016,5,22,14,15,430.5,318.5,3.4,28.0,713.0,661.09,490.08
2016,5,22,14,30,119.0,432.0,3.4,28.0,536.0,505.68,372.93
2016,5,22,14,45,413.0,311.5,3.45,28.0,653.0,603.29,451.28
2016,5,22,15,0,707.0,191.0,3.5,28.0,770.0,676.99,508.92
2016,5,22,15,15,527.5,257.5,3.5,28.0,677.0,587.6,441.24
2016,5,22,15,30,348.0,324.0,3.5,28.0,584.0,513.09,384.52
2016,5,22,15,45,384.0,291.0,3.55,28.0,561.5,483.81,363.89
2016,5,22,16,0,420.0,258.0,3.6,28.0,539.0,448.4,337.72
2016,5,22,16,15,507.0,209.5,3.55,27.5,522.5,420.18,316.31
2016,5,22,16,30,594.0,161.0,3.5,27.0,506.0,382.27,285.67
2016,5,22,16,45,561.0,154.0,3.45,27.0,455.0,330.03,243.05
2016,5,22,17,0,528.0,147.0,3.4,27.0,404.0,280.68,202.25
2016,5,22,17,15,489.0,137.0,3.25,26.5,352.5,230.65,161.48
2016,5,22,17,30,450.0,127.0,3.1,26.0,301.0,184.84,124.74
2016,5,22,17,45,391.5,115.5,3.0,26.0,249.5,139.8,91.08
2016,5,22,18,0,333.0,104.0,2.9,26.0,198.0,101.46,65.96
2016,5,22,18,15,268.5,86.5,2.8,25.5,151.5,68.85,53.14
2016,5,22,18,30,204.0,69.0,2.7,25.0,105.0,54.86,40.9
2016,5,22,18,45,130.0,47.0,2.65,25.0,67.0,38.24,26.07
2016,5,22,19,0,56.0,25.0,2.6,25.0,29.0,20.95,8.52
