Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,15,28.0,12.5,2.65,24.5,14.5,12.29,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,56.5,13.5,2.3,21.5,18.0,20.31,0.0
2016,5,23,6,0,113.0,27.0,2.5,22.0,36.0,52.32,26.31
2016,5,23,6,15,204.5,44.5,2.6,22.0,76.0,103.07,69.98
2016,5,23,6,30,296.0,62.0,2.7,22.0,116.0,160.3,117.23
2016,5,23,6,45,362.0,75.5,2.85,22.5,163.5,214.45,163.11
2016,5,23,7,0,428.0,89.0,3.0,23.0,211.0,275.68,214.35
2016,5,23,7,15,368.0,115.5,3.05,23.0,236.5,299.89,236.24
2016,5,23,7,30,308.0,142.0,3.1,23.0,262.0,311.69,246.8
2016,5,23,7,45,307.0,169.5,3.2,23.5,304.5,356.02,281.32
2016,5,23,8,0,306.0,197.0,3.3,24.0,347.0,399.54,314.08
2016,5,23,8,15,153.0,140.5,3.35,24.5,215.5,251.77,197.85
2016,5,23,8,30,0.0,84.0,3.4,25.0,84.0,81.27,59.65
2016,5,23,8,45,0.0,91.5,3.45,25.5,91.5,88.56,65.23
2016,5,23,9,0,0.0,99.0,3.5,26.0,99.0,95.91,70.68
2016,5,23,9,15,0.0,106.0,3.55,26.0,106.0,102.79,75.87
2016,5,23,9,30,0.0,113.0,3.6,26.0,113.0,109.68,81.05
2016,5,23,9,45,6.0,174.0,3.65,26.5,179.5,175.2,131.57
2016,5,23,10,0,12.0,235.0,3.7,27.0,246.0,241.48,181.45
2016,5,23,10,15,13.5,244.0,3.75,27.0,256.5,251.95,188.95
2016,5,23,10,30,15.0,253.0,3.8,27.0,267.0,262.44,196.58
2016,5,23,10,45,14.5,262.0,3.9,27.5,275.5,270.97,202.27
2016,5,23,11,0,14.0,271.0,4.0,28.0,284.0,279.42,207.9
2016,5,23,11,15,7.0,194.5,4.05,28.0,201.0,196.78,145.79
2016,5,23,11,30,0.0,118.0,4.1,28.0,118.0,114.76,83.24
2016,5,23,11,45,7.5,203.5,4.15,28.5,211.0,206.05,152.56
2016,5,23,12,0,15.0,289.0,4.2,29.0,304.0,297.54,220.11
2016,5,23,12,15,13.0,251.0,4.25,29.0,264.0,257.83,190.58
2016,5,23,12,30,11.0,213.0,4.3,29.0,224.0,218.3,161.24
2016,5,23,12,45,13.5,256.5,4.35,29.0,270.0,262.88,194.51
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,307.16,227.11
2016,5,23,13,15,18.0,318.0,4.4,29.0,335.5,325.76,240.75
2016,5,23,13,30,20.0,336.0,4.4,29.0,355.0,344.07,254.22
2016,5,23,13,45,29.5,365.0,4.4,29.0,393.0,380.39,281.01
2016,5,23,14,0,39.0,394.0,4.4,29.0,431.0,414.0,305.64
2016,5,23,14,15,107.0,416.0,4.35,29.0,511.0,487.81,360.83
2016,5,23,14,30,175.0,438.0,4.3,29.0,591.0,555.16,410.25
2016,5,23,14,45,459.0,304.5,4.25,29.0,685.5,631.16,471.68
2016,5,23,15,0,743.0,171.0,4.2,29.0,780.0,684.88,515.22
2016,5,23,15,15,480.0,262.0,4.15,29.0,648.5,560.79,421.23
2016,5,23,15,30,217.0,353.0,4.1,29.0,517.0,461.57,344.9
2016,5,23,15,45,175.0,331.0,4.05,29.0,457.5,404.88,303.45
2016,5,23,16,0,133.0,309.0,4.0,29.0,398.0,352.23,264.47
2016,5,23,16,15,381.0,228.0,3.95,28.5,455.5,379.44,285.76
2016,5,23,16,30,629.0,147.0,3.9,28.0,513.0,384.17,286.36
2016,5,23,16,45,560.5,149.0,3.9,28.0,452.0,325.84,239.35
2016,5,23,17,0,492.0,151.0,3.9,28.0,391.0,274.22,197.71
2016,5,23,17,15,455.5,140.0,3.8,27.5,341.5,225.93,158.53
2016,5,23,17,30,419.0,129.0,3.7,27.0,292.0,181.61,123.08
2016,5,23,17,45,372.5,115.5,3.65,26.5,243.0,138.06,90.35
2016,5,23,18,0,326.0,102.0,3.6,26.0,194.0,99.88,64.81
2016,5,23,18,15,265.0,85.0,3.6,25.5,149.0,68.25,52.66
2016,5,23,18,30,204.0,68.0,3.6,25.0,104.0,54.13,40.31
2016,5,23,18,45,132.0,47.5,3.6,25.0,67.5,38.63,26.43
2016,5,23,19,0,60.0,27.0,3.6,25.0,31.0,23.81,10.87
2016,5,23,19,15,30.0,13.5,3.7,24.5,15.5,13.27,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,27.0,14.0,2.6,22.0,16.0,17.14,0.0
2016,5,24,6,0,54.0,28.0,2.7,22.0,32.0,40.71,20.71
2016,5,24,6,15,123.5,49.0,2.9,22.0,69.0,85.74,58.96
2016,5,24,6,30,193.0,70.0,3.1,22.0,106.0,135.42,99.9
2016,5,24,6,45,283.0,79.5,3.3,22.5,151.0,191.23,145.99
2016,5,24,7,0,373.0,89.0,3.5,23.0,196.0,253.45,197.53
2016,5,24,7,15,282.5,122.5,3.65,23.5,213.5,263.24,207.39
2016,5,24,7,30,192.0,156.0,3.8,24.0,231.0,262.73,207.2
2016,5,24,7,45,194.0,184.0,4.0,24.5,270.0,302.88,238.49
2016,5,24,8,0,196.0,212.0,4.2,25.0,309.0,342.78,268.7
2016,5,24,8,15,152.5,236.5,4.25,25.0,317.0,348.66,271.83
2016,5,24,8,30,109.0,261.0,4.3,25.0,325.0,343.91,266.58
2016,5,24,8,45,112.0,284.5,4.4,25.5,355.5,374.51,288.66
2016,5,24,9,0,115.0,308.0,4.5,26.0,386.0,411.87,315.31
2016,5,24,9,15,118.5,329.0,4.55,26.0,413.5,440.22,335.59
2016,5,24,9,30,122.0,350.0,4.6,26.0,441.0,468.38,355.6
2016,5,24,9,45,123.0,368.5,4.65,26.5,465.0,491.41,370.94
2016,5,24,10,0,124.0,387.0,4.7,27.0,489.0,513.99,385.83
2016,5,24,10,15,80.0,368.5,4.65,27.0,435.5,447.84,335.83
2016,5,24,10,30,36.0,350.0,4.6,27.0,382.0,387.31,289.64
2016,5,24,10,45,33.5,362.5,4.6,27.5,393.5,397.53,296.18
2016,5,24,11,0,31.0,375.0,4.6,28.0,405.0,407.48,302.3
2016,5,24,11,15,50.5,416.0,4.6,28.0,465.0,468.23,346.41
2016,5,24,11,30,70.0,457.0,4.6,28.0,525.0,528.79,389.62
2016,5,24,11,45,71.0,464.0,4.65,28.5,533.5,535.66,393.35
2016,5,24,12,0,72.0,471.0,4.7,29.0,542.0,542.11,397.02
2016,5,24,12,15,51.0,435.0,4.7,29.0,485.5,482.96,354.48
2016,5,24,12,30,30.0,399.0,4.7,29.0,429.0,424.32,312.04
2016,5,24,12,45,43.5,427.0,4.7,29.5,470.5,463.39,339.94
2016,5,24,13,0,57.0,455.0,4.7,30.0,512.0,501.49,366.54
2016,5,24,13,15,65.0,457.5,4.65,29.5,521.5,508.35,372.29
2016,5,24,13,30,73.0,460.0,4.6,29.0,531.0,514.55,377.73
2016,5,24,13,45,52.0,417.5,4.55,29.0,467.5,450.96,332.07
2016,5,24,14,0,31.0,375.0,4.5,29.0,404.0,388.92,287.21
2016,5,24,14,15,176.0,392.0,4.45,29.0,548.0,521.78,387.59
2016,5,24,14,30,321.0,409.0,4.4,29.0,692.0,641.94,475.21
2016,5,24,14,45,282.0,401.0,4.35,29.0,642.0,589.8,437.29
2016,5,24,15,0,243.0,393.0,4.3,29.0,592.0,540.13,401.57
2016,5,24,15,15,245.5,371.0,4.15,28.5,563.5,507.83,379.5
2016,5,24,15,30,248.0,349.0,4.0,28.0,535.0,474.97,356.56
2016,5,24,15,45,264.0,322.0,3.9,28.0,509.5,444.67,334.64
2016,5,24,16,0,280.0,295.0,3.8,28.0,484.0,412.56,310.85
2016,5,24,16,15,249.5,275.0,3.65,28.0,433.5,363.41,273.67
2016,5,24,16,30,219.0,255.0,3.5,28.0,383.0,320.33,240.78
2016,5,24,16,45,208.0,230.5,3.35,28.0,342.5,280.54,209.98
2016,5,24,17,0,197.0,206.0,3.2,28.0,302.0,241.99,179.77
2016,5,24,17,15,167.0,188.5,3.1,27.5,263.0,205.92,152.21
2016,5,24,17,30,137.0,171.0,3.0,27.0,224.0,173.11,127.44
2016,5,24,17,45,110.5,146.5,2.95,27.0,185.0,138.7,101.46
2016,5,24,18,0,84.0,122.0,2.9,27.0,146.0,111.11,81.41
2016,5,24,18,15,59.5,95.5,2.95,26.5,111.0,82.13,64.12
2016,5,24,18,30,35.0,69.0,3.0,26.0,76.0,60.41,45.42
2016,5,24,18,45,17.5,43.5,3.05,26.0,47.0,39.48,27.05
2016,5,24,19,0,0.0,18.0,3.1,26.0,18.0,17.37,6.63
2016,5,24,19,15,0.0,9.0,3.1,25.5,9.0,8.85,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.0,3.35,23.0,3.0,2.95,0.0
2016,5,25,6,0,0.0,6.0,3.4,23.0,6.0,5.78,0.0
2016,5,25,6,15,0.0,14.0,3.5,23.5,14.0,13.5,5.17
2016,5,25,6,30,0.0,22.0,3.6,24.0,22.0,21.22,11.69
2016,5,25,6,45,0.0,32.0,3.7,24.5,32.0,30.89,19.75
2016,5,25,7,0,0.0,42.0,3.8,25.0,42.0,40.56,27.71
2016,5,25,7,15,31.0,98.0,3.9,25.0,110.0,112.87,86.57
2016,5,25,7,30,62.0,154.0,4.0,25.0,178.0,189.38,147.84
2016,5,25,7,45,31.0,121.0,4.1,25.5,133.0,138.9,106.91
2016,5,25,8,0,0.0,88.0,4.2,26.0,88.0,85.19,63.09
2016,5,25,8,15,0.0,69.0,4.2,26.0,69.0,66.72,48.13
2016,5,25,8,30,0.0,50.0,4.2,26.0,50.0,48.34,33.26
2016,5,25,8,45,0.0,60.5,4.25,26.5,60.5,58.51,41.17
2016,5,25,9,0,0.0,71.0,4.3,27.0,71.0,68.7,49.0
2016,5,25,9,15,0.0,106.5,4.35,27.0,106.5,103.28,75.99
2016,5,25,9,30,0.0,142.0,4.4,27.0,142.0,138.25,102.94
2016,5,25,9,45,4.0,172.0,4.45,27.5,175.5,171.43,128.14
2016,5,25,10,0,8.0,202.0,4.5,28.0,209.0,204.89,153.2
2016,5,25,10,15,8.0,200.0,4.45,28.0,207.5,202.99,151.44
2016,5,25,10,30,8.0,198.0,4.4,28.0,206.0,201.08,149.77
2016,5,25,10,45,7.0,185.5,4.4,28.0,193.0,187.84,139.53
2016,5,25,11,0,6.0,173.0,4.4,28.0,180.0,174.59,129.32
2016,5,25,11,15,9.0,208.5,4.35,28.0,218.0,212.55,157.97
2016,5,25,11,30,12.0,244.0,4.3,28.0,256.0,250.52,186.28
2016,5,25,11,45,36.5,351.5,4.25,28.0,387.5,386.95,287.2
2016,5,25,12,0,61.0,459.0,4.2,28.0,519.0,518.88,381.46
2016,5,25,12,15,49.0,439.5,4.15,28.0,488.0,485.43,356.72
2016,5,25,12,30,37.0,420.0,4.1,28.0,457.0,452.11,332.62
2016,5,25,12,45,33.5,407.5,4.05,28.5,441.0,434.27,319.21
2016,5,25,13,0,30.0,395.0,4.0,29.0,425.0,416.5,305.84
2016,5,25,13,15,37.0,409.0,4.0,29.0,445.5,434.63,319.19
2016,5,25,13,30,44.0,423.0,4.0,29.0,466.0,452.11,331.94
2016,5,25,13,45,44.0,413.5,4.0,29.0,455.5,439.98,323.47
2016,5,25,14,0,44.0,404.0,4.0,29.0,445.0,427.8,315.07
2016,5,25,14,15,46.0,395.0,3.95,29.0,436.5,417.65,308.16
2016,5,25,14,30,48.0,386.0,3.9,29.0,428.0,407.27,301.07
2016,5,25,14,45,43.0,363.5,3.85,29.0,400.5,378.78,280.71
2016,5,25,15,0,38.0,341.0,3.8,29.0,373.0,350.79,260.65
2016,5,25,15,15,27.0,297.0,3.85,29.0,319.0,299.53,223.27
2016,5,25,15,30,16.0,253.0,3.9,29.0,265.0,251.58,187.92
2016,5,25,15,45,26.5,261.0,4.0,29.5,279.5,260.75,195.08
2016,5,25,16,0,37.0,269.0,4.1,30.0,294.0,270.35,202.36
2016,5,25,16,15,32.0,244.5,4.1,29.5,265.0,242.41,182.08
2016,5,25,16,30,27.0,220.0,4.1,29.0,236.0,215.15,162.13
2016,5,25,16,45,73.5,214.5,4.2,29.0,252.0,223.08,167.98
2016,5,25,17,0,120.0,209.0,4.3,29.0,268.0,222.03,166.05
2016,5,25,17,15,107.5,186.0,4.1,28.5,234.0,189.99,141.46
2016,5,25,17,30,95.0,163.0,3.9,28.0,200.0,162.93,120.8
2016,5,25,17,45,82.0,138.5,3.75,28.0,167.0,132.86,97.71
2016,5,25,18,0,69.0,114.0,3.6,28.0,134.0,104.59,76.4
2016,5,25,18,15,50.5,90.0,3.45,27.5,103.0,78.54,60.87
2016,5,25,18,30,32.0,66.0,3.3,27.0,72.0,58.36,43.54
2016,5,25,18,45,16.0,44.0,3.2,26.5,47.0,39.92,27.4
2016,5,25,19,0,0.0,22.0,3.1,26.0,22.0,21.21,9.63
2016,5,25,19,15,0.0,11.0,3.1,25.5,11.0,10.81,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,4.91,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,9.64,1.12
2016,5,26,6,15,0.0,25.5,3.05,24.0,25.5,24.61,14.04
2016,5,26,6,30,0.0,41.0,3.2,24.0,41.0,39.6,26.67
2016,5,26,6,45,0.0,58.5,3.35,24.5,58.5,56.9,41.03
2016,5,26,7,0,0.0,76.0,3.5,25.0,76.0,74.23,55.18
2016,5,26,7,15,0.0,59.0,3.7,25.0,59.0,57.01,41.12
2016,5,26,7,30,0.0,42.0,3.9,25.0,42.0,40.56,27.6
2016,5,26,7,45,0.0,57.5,4.15,25.5,57.5,55.57,39.61
2016,5,26,8,0,0.0,73.0,4.4,26.0,73.0,70.59,51.45
2016,5,26,8,15,0.0,41.5,4.45,26.0,41.5,40.1,26.76
2016,5,26,8,30,0.0,10.0,4.5,26.0,10.0,9.66,2.14
2016,5,26,8,45,0.0,69.0,4.55,26.0,69.0,66.75,47.84
2016,5,26,9,0,0.0,128.0,4.6,26.0,128.0,124.49,93.2
2016,5,26,9,15,4.0,166.5,4.6,26.0,169.5,165.91,125.28
2016,5,26,9,30,8.0,205.0,4.6,26.0,211.0,207.73,157.28
2016,5,26,9,45,7.5,201.0,4.7,26.0,207.5,203.36,153.54
2016,5,26,10,0,7.0,197.0,4.8,26.0,204.0,199.0,149.92
2016,5,26,10,15,45.5,308.5,4.7,25.5,349.0,353.23,267.89
2016,5,26,10,30,84.0,420.0,4.6,25.0,494.0,505.68,380.36
2016,5,26,10,45,264.0,404.0,4.55,25.0,647.0,678.59,509.1
2016,5,26,11,0,444.0,388.0,4.5,25.0,800.0,847.23,629.54
2016,5,26,11,15,272.0,433.0,4.4,25.0,687.0,719.08,533.99
2016,5,26,11,30,100.0,478.0,4.3,25.0,574.0,580.14,430.15
2016,5,26,11,45,97.5,483.0,4.25,25.5,577.5,581.41,430.35
2016,5,26,12,0,95.0,488.0,4.2,26.0,581.0,582.19,429.63
2016,5,26,12,15,106.5,478.5,4.5,26.5,584.0,581.81,429.58
2016,5,26,12,30,118.0,469.0,4.8,27.0,587.0,585.14,432.37
2016,5,26,12,45,103.5,477.0,5.15,27.5,580.0,571.27,421.98
2016,5,26,13,0,89.0,485.0,5.5,28.0,573.0,561.55,414.49
2016,5,26,13,15,66.5,453.5,5.6,28.0,519.0,505.75,374.37
2016,5,26,13,30,44.0,422.0,5.7,28.0,465.0,451.1,334.74
2016,5,26,13,45,47.5,419.5,5.85,28.5,465.0,448.84,333.1
2016,5,26,14,0,51.0,417.0,6.0,29.0,465.0,446.2,331.08
2016,5,26,14,15,63.5,416.0,5.85,29.0,473.5,451.95,335.79
2016,5,26,14,30,76.0,415.0,5.7,29.0,482.0,456.55,339.62
2016,5,26,14,45,142.5,407.0,5.6,29.0,526.5,492.6,367.81
2016,5,26,15,0,209.0,399.0,5.5,29.0,571.0,523.35,391.57
2016,5,26,15,15,114.5,333.5,5.3,29.0,427.5,389.36,292.22
2016,5,26,15,30,20.0,268.0,5.1,29.0,284.0,268.06,200.72
2016,5,26,15,45,66.0,288.0,4.9,29.0,334.0,307.54,231.48
2016,5,26,16,0,112.0,308.0,4.7,29.0,384.0,343.56,258.68
2016,5,26,16,15,56.0,181.0,4.5,28.5,219.0,196.48,147.94
2016,5,26,16,30,0.0,54.0,4.3,28.0,54.0,52.21,35.98
2016,5,26,16,45,80.5,132.0,4.1,28.0,171.5,150.51,112.63
2016,5,26,17,0,161.0,210.0,3.9,28.0,289.0,235.18,175.94
2016,5,26,17,15,137.0,190.5,3.8,27.5,252.0,200.89,149.5
2016,5,26,17,30,113.0,171.0,3.7,27.0,215.0,169.25,125.5
2016,5,26,17,45,97.0,145.5,3.65,26.5,179.5,136.77,100.76
2016,5,26,18,0,81.0,120.0,3.6,26.0,144.0,109.99,80.94
2016,5,26,18,15,58.5,95.0,3.7,25.5,110.5,82.29,60.94
2016,5,26,18,30,36.0,70.0,3.8,25.0,77.0,61.29,46.42
2016,5,26,18,45,18.0,45.0,3.9,25.0,48.5,40.75,28.32
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,19.31,8.54
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,9.83,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.0,13.5,4.9,23.0,15.0,15.29,0.0
2016,5,27,6,0,32.0,27.0,4.9,23.0,30.0,35.52,18.44
2016,5,27,6,15,87.5,52.5,4.9,23.0,67.5,78.37,54.2
2016,5,27,6,30,143.0,78.0,4.9,23.0,105.0,126.65,93.89
2016,5,27,6,45,71.5,43.0,4.9,23.5,56.5,69.6,50.57
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,7.71,0.72
2016,5,27,7,15,0.0,12.5,5.05,24.0,12.5,12.06,4.31
2016,5,27,7,30,0.0,17.0,5.2,24.0,17.0,16.4,7.87
2016,5,27,7,45,0.0,46.0,5.35,24.5,46.0,44.44,30.73
2016,5,27,8,0,0.0,75.0,5.5,25.0,75.0,72.53,53.24
2016,5,27,8,15,0.0,49.0,5.6,25.0,49.0,47.36,32.74
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,22.22,12.34
2016,5,27,8,45,0.5,90.0,5.8,25.5,90.5,87.48,64.47
2016,5,27,9,0,1.0,157.0,5.9,26.0,158.0,154.08,116.49
2016,5,27,9,15,3.0,167.0,5.8,26.0,169.5,165.58,125.13
2016,5,27,9,30,5.0,177.0,5.7,26.0,181.0,177.22,133.9
2016,5,27,9,45,6.0,180.5,5.6,26.5,185.5,181.62,136.75
2016,5,27,10,0,7.0,184.0,5.5,27.0,190.0,186.08,139.65
2016,5,27,10,15,8.0,191.5,5.4,27.5,198.5,194.54,145.6
2016,5,27,10,30,9.0,199.0,5.3,28.0,207.0,203.01,151.53
2016,5,27,10,45,10.5,204.0,5.25,28.5,214.0,209.49,155.97
2016,5,27,11,0,12.0,209.0,5.2,29.0,221.0,215.98,160.4
2016,5,27,11,15,22.5,302.5,5.0,29.0,324.0,324.52,241.12
2016,5,27,11,30,33.0,396.0,4.8,29.0,427.0,429.31,316.79
2016,5,27,11,45,24.0,335.5,4.65,29.0,358.5,358.19,264.57
2016,5,27,12,0,15.0,275.0,4.5,29.0,290.0,283.7,209.75
2016,5,27,12,15,12.0,231.0,4.2,29.0,243.0,237.19,175.25
2016,5,27,12,30,9.0,187.0,3.9,29.0,196.0,190.9,140.62
2016,5,27,12,45,11.5,223.5,3.6,29.5,235.0,228.68,168.56
2016,5,27,13,0,14.0,260.0,3.3,30.0,274.0,266.21,195.75
2016,5,27,13,15,17.0,299.5,2.9,30.0,316.5,306.8,225.12
2016,5,27,13,30,20.0,339.0,2.5,30.0,359.0,346.94,253.68
2016,5,27,13,45,23.5,350.0,2.2,30.0,372.5,359.49,262.36
2016,5,27,14,0,27.0,361.0,1.9,30.0,386.0,372.01,271.01
2016,5,27,14,15,28.0,355.0,1.65,29.5,380.5,364.78,266.18
2016,5,27,14,30,29.0,349.0,1.4,29.0,375.0,357.42,261.29
2016,5,27,14,45,103.0,375.5,1.2,29.0,461.5,433.98,317.1
2016,5,27,15,0,177.0,402.0,1.0,29.0,548.0,503.64,365.57
2016,5,27,15,15,194.0,379.5,0.9,29.0,532.0,483.73,351.42
2016,5,27,15,30,211.0,357.0,0.8,29.0,516.0,462.03,336.51
2016,5,27,15,45,471.5,246.5,0.7,29.0,572.5,492.42,360.6
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,499.37,365.11
2016,5,27,16,15,711.0,131.5,0.65,28.5,580.5,445.75,325.64
2016,5,27,16,30,690.0,127.0,0.7,28.0,532.0,393.35,286.09
2016,5,27,16,45,676.0,117.0,0.75,28.0,482.5,339.96,243.81
2016,5,27,17,0,662.0,107.0,0.8,28.0,433.0,287.55,201.03
2016,5,27,17,15,626.5,100.5,0.85,27.5,380.0,234.22,157.82
2016,5,27,17,30,591.0,94.0,0.9,27.0,327.0,184.67,117.87
2016,5,27,17,45,550.5,84.5,0.95,27.0,275.5,135.81,80.39
2016,5,27,18,0,510.0,75.0,1.0,27.0,224.0,91.66,50.95
2016,5,27,18,15,440.0,65.5,0.95,26.0,174.5,52.01,33.16
2016,5,27,18,30,370.0,56.0,0.9,25.0,125.0,41.33,29.58
2016,5,27,18,45,268.0,42.0,0.9,24.5,83.5,31.75,20.96
2016,5,27,19,0,166.0,28.0,0.9,24.0,42.0,21.65,10.58
2016,5,27,19,15,83.0,14.0,0.95,23.5,21.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,16.0,2.75,22.5,19.0,20.09,0.0
2016,5,28,6,0,69.0,32.0,2.8,23.0,38.0,48.38,26.48
2016,5,28,6,15,155.0,52.5,2.95,23.0,78.0,97.11,66.88
2016,5,28,6,30,241.0,73.0,3.1,23.0,118.0,152.8,112.35
2016,5,28,6,45,131.0,88.0,3.3,23.5,113.5,139.55,106.3
2016,5,28,7,0,21.0,103.0,3.5,24.0,109.0,110.81,84.96
2016,5,28,7,15,10.5,105.5,3.65,24.0,108.5,108.66,83.34
2016,5,28,7,30,0.0,108.0,3.8,24.0,108.0,105.75,80.74
2016,5,28,7,45,0.0,116.5,4.0,24.5,116.5,113.91,86.86
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,122.13,92.92
2016,5,28,8,15,0.0,140.5,4.25,25.5,141.0,137.42,104.47
2016,5,28,8,30,0.0,156.0,4.3,26.0,157.0,152.71,115.87
2016,5,28,8,45,4.0,180.0,4.35,26.5,183.5,179.55,136.23
2016,5,28,9,0,8.0,204.0,4.4,27.0,210.0,206.7,156.56
2016,5,28,9,15,26.0,259.5,4.35,27.5,279.0,283.7,214.75
2016,5,28,9,30,44.0,315.0,4.3,28.0,348.0,357.24,268.87
2016,5,28,9,45,148.5,353.5,4.3,28.5,474.0,497.66,373.31
2016,5,28,10,0,253.0,392.0,4.3,29.0,600.0,643.57,477.44
2016,5,28,10,15,154.0,394.0,4.2,29.0,522.5,550.66,407.66
2016,5,28,10,30,55.0,396.0,4.1,29.0,445.0,452.83,334.16
2016,5,28,10,45,202.5,411.0,4.1,29.5,598.0,618.78,455.72
2016,5,28,11,0,350.0,426.0,4.1,30.0,751.0,787.63,572.94
2016,5,28,11,15,584.5,298.5,4.05,30.0,854.5,898.75,653.73
2016,5,28,11,30,819.0,171.0,4.0,30.0,958.0,1001.95,722.29
2016,5,28,11,45,827.0,167.5,3.95,30.0,971.0,1006.66,723.85
2016,5,28,12,0,835.0,164.0,3.9,30.0,984.0,1008.21,724.21
2016,5,28,12,15,592.0,312.0,3.85,30.0,895.0,911.04,657.99
2016,5,28,12,30,349.0,460.0,3.8,30.0,806.0,807.49,581.06
2016,5,28,12,45,590.5,312.0,3.8,30.5,893.0,891.0,644.5
2016,5,28,13,0,832.0,164.0,3.8,31.0,980.0,962.58,692.08
2016,5,28,13,15,828.0,163.0,3.8,31.0,967.0,939.78,677.0
2016,5,28,13,30,824.0,162.0,3.8,31.0,954.0,914.32,660.88
2016,5,28,13,45,819.0,160.0,3.8,31.0,934.0,884.47,641.86
2016,5,28,14,0,814.0,158.0,3.8,31.0,914.0,852.26,621.24
2016,5,28,14,15,806.5,156.5,3.8,30.5,886.5,816.28,599.19
2016,5,28,14,30,799.0,155.0,3.8,30.0,859.0,778.42,575.64
2016,5,28,14,45,777.0,160.0,3.8,30.0,822.5,734.21,546.31
2016,5,28,15,0,755.0,165.0,3.8,30.0,786.0,689.66,515.01
2016,5,28,15,15,742.0,161.5,3.75,29.5,747.0,643.08,482.54
2016,5,28,15,30,729.0,158.0,3.7,29.0,708.0,594.22,447.66
2016,5,28,15,45,712.0,153.5,3.65,29.0,663.5,543.33,409.53
2016,5,28,16,0,695.0,149.0,3.6,29.0,619.0,492.83,370.78
2016,5,28,16,15,673.5,144.0,3.5,28.5,571.0,440.42,330.28
2016,5,28,16,30,652.0,139.0,3.4,28.0,523.0,389.35,289.71
2016,5,28,16,45,624.5,133.0,3.3,28.0,472.5,336.85,246.65
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,286.85,204.93
2016,5,28,17,15,559.5,119.0,3.1,27.5,370.0,235.36,162.59
2016,5,28,17,30,522.0,111.0,3.0,27.0,318.0,188.16,124.25
2016,5,28,17,45,478.0,100.0,2.95,27.0,267.5,141.23,88.09
2016,5,28,18,0,434.0,89.0,2.9,27.0,217.0,99.32,59.69
2016,5,28,18,15,365.0,77.0,2.9,26.5,168.5,61.34,40.88
2016,5,28,18,30,296.0,65.0,2.9,26.0,120.0,48.4,35.41
2016,5,28,18,45,204.5,48.0,2.9,25.5,80.0,36.57,24.86
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,25.73,13.75
2016,5,28,19,15,56.5,15.5,2.9,25.0,20.0,15.24,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.0,2.05,22.0,12.0,11.8,0.0
2016,5,29,6,0,0.0,24.0,2.2,22.0,24.0,23.36,11.22
2016,5,29,6,15,19.0,46.0,2.25,22.0,49.5,51.84,35.49
2016,5,29,6,30,38.0,68.0,2.3,22.0,75.0,81.22,59.97
2016,5,29,6,45,62.5,89.5,2.4,22.5,106.0,113.88,86.95
2016,5,29,7,0,87.0,111.0,2.5,23.0,137.0,152.82,118.85
2016,5,29,7,15,277.5,113.5,2.55,23.0,219.0,250.81,197.74
2016,5,29,7,30,468.0,116.0,2.6,23.0,301.0,370.53,293.09
2016,5,29,7,45,522.0,124.5,2.7,23.5,359.5,433.71,342.25
2016,5,29,8,0,576.0,133.0,2.8,24.0,418.0,504.29,395.86
2016,5,29,8,15,295.5,167.5,2.85,24.0,314.5,374.02,293.88
2016,5,29,8,30,15.0,202.0,2.9,24.0,211.0,209.87,161.23
2016,5,29,8,45,28.0,238.5,2.95,24.5,257.0,262.73,201.82
2016,5,29,9,0,41.0,275.0,3.0,25.0,303.0,311.58,238.11
2016,5,29,9,15,33.5,280.5,3.0,25.0,304.5,311.79,237.26
2016,5,29,9,30,26.0,286.0,3.0,25.0,306.0,311.46,236.18
2016,5,29,9,45,114.0,342.5,3.0,25.5,436.0,455.5,344.24
2016,5,29,10,0,202.0,399.0,3.0,26.0,566.0,597.01,445.59
2016,5,29,10,15,114.0,368.0,3.0,26.5,463.0,486.02,362.27
2016,5,29,10,30,26.0,337.0,3.0,27.0,360.0,364.05,270.47
2016,5,29,10,45,38.5,376.0,3.05,27.5,411.0,415.98,308.0
2016,5,29,11,0,51.0,415.0,3.1,28.0,462.0,467.96,344.29
2016,5,29,11,15,38.0,390.0,3.05,28.0,425.5,428.86,315.49
2016,5,29,11,30,25.0,365.0,3.0,28.0,389.0,389.72,286.89
2016,5,29,11,45,46.5,416.0,3.0,28.5,461.5,462.01,338.43
2016,5,29,12,0,68.0,467.0,3.0,29.0,534.0,533.71,387.97
2016,5,29,12,15,450.5,312.5,2.95,29.0,758.0,771.21,563.71
2016,5,29,12,30,833.0,158.0,2.9,29.0,982.0,979.65,703.38
2016,5,29,12,45,829.5,159.5,2.9,29.0,977.0,970.85,695.96
2016,5,29,13,0,826.0,161.0,2.9,29.0,972.0,953.93,685.32
2016,5,29,13,15,823.0,160.5,2.85,29.0,960.5,932.74,671.66
2016,5,29,13,30,820.0,160.0,2.8,29.0,949.0,908.86,656.33
2016,5,29,13,45,813.0,160.0,2.75,29.0,928.5,879.34,637.34
2016,5,29,14,0,806.0,160.0,2.7,29.0,908.0,847.58,616.89
2016,5,29,14,15,614.0,262.0,2.6,28.5,822.5,758.7,556.38
2016,5,29,14,30,422.0,364.0,2.5,28.0,737.0,679.22,498.11
2016,5,29,14,45,605.5,253.5,2.4,28.0,765.0,693.69,513.22
2016,5,29,15,0,789.0,143.0,2.3,28.0,793.0,693.35,516.59
2016,5,29,15,15,776.5,140.0,2.15,28.0,754.0,646.19,482.28
2016,5,29,15,30,764.0,137.0,2.0,28.0,715.0,598.4,447.22
2016,5,29,15,45,744.5,135.5,1.95,28.0,670.0,547.65,409.7
2016,5,29,16,0,725.0,134.0,1.9,28.0,625.0,495.18,370.07
2016,5,29,16,15,704.0,130.0,1.9,27.5,576.5,442.45,330.03
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,390.95,289.61
2016,5,29,16,45,652.0,121.5,1.95,27.0,477.0,336.92,245.85
2016,5,29,17,0,621.0,117.0,2.0,27.0,426.0,285.71,203.47
2016,5,29,17,15,584.5,110.5,1.9,26.5,373.5,234.44,161.2
2016,5,29,17,30,548.0,104.0,1.8,26.0,321.0,187.1,122.57
2016,5,29,17,45,492.5,96.5,1.7,26.0,269.0,140.86,87.33
2016,5,29,18,0,437.0,89.0,1.6,26.0,217.0,100.17,60.28
2016,5,29,18,15,368.5,76.5,1.6,25.5,169.0,61.57,40.82
2016,5,29,18,30,300.0,64.0,1.6,25.0,121.0,47.52,34.85
2016,5,29,18,45,203.5,48.0,1.65,24.5,81.0,36.5,24.97
2016,5,29,19,0,107.0,32.0,1.7,24.0,41.0,26.51,14.65
2016,5,29,19,15,53.5,16.0,1.85,24.0,20.5,15.73,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.49,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.96,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.41,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.85,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,5.78,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,7.71,0.79
2016,5,30,7,15,0.0,10.0,0.95,22.0,10.0,9.64,2.41
2016,5,30,7,30,0.0,12.0,0.8,22.0,12.0,11.58,4.0
2016,5,30,7,45,0.0,16.0,0.7,22.5,16.0,15.44,7.16
2016,5,30,8,0,0.0,20.0,0.6,23.0,20.0,19.31,10.28
2016,5,30,8,15,15.5,123.0,0.5,23.0,132.0,130.04,99.77
2016,5,30,8,30,31.0,226.0,0.4,23.0,244.0,251.34,192.57
2016,5,30,8,45,151.5,262.5,0.35,23.5,363.5,386.33,293.23
2016,5,30,9,0,272.0,299.0,0.3,24.0,483.0,531.37,395.08
2016,5,30,9,15,482.5,237.0,0.6,24.5,590.5,654.81,484.83
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,788.06,578.03
2016,5,30,9,45,697.5,184.5,1.2,25.5,735.0,822.7,600.66
2016,5,30,10,0,702.0,194.0,1.5,26.0,772.0,855.17,622.71
2016,5,30,10,15,712.5,197.0,1.75,26.0,805.0,884.1,642.92
2016,5,30,10,30,723.0,200.0,2.0,26.0,838.0,910.89,661.68
2016,5,30,10,45,722.0,208.5,2.25,26.0,862.0,929.9,675.35
2016,5,30,11,0,721.0,217.0,2.5,26.0,886.0,946.04,687.22
2016,5,30,11,15,727.0,218.5,2.55,26.0,905.5,959.02,695.3
2016,5,30,11,30,733.0,220.0,2.6,26.0,925.0,969.22,701.72
2016,5,30,11,45,776.5,192.0,2.7,26.0,947.5,980.44,709.36
2016,5,30,12,0,820.0,164.0,2.8,26.0,970.0,992.98,717.93
2016,5,30,12,15,821.0,164.5,2.65,26.0,974.0,988.53,713.44
2016,5,30,12,30,822.0,165.0,2.5,26.0,978.0,981.0,707.18
2016,5,30,12,45,824.5,162.0,2.45,26.5,975.0,968.46,697.4
2016,5,30,13,0,827.0,159.0,2.4,27.0,972.0,952.97,685.89
2016,5,30,13,15,825.0,158.5,2.3,27.0,961.0,932.75,672.36
2016,5,30,13,30,823.0,158.0,2.2,27.0,950.0,909.81,657.16
2016,5,30,13,45,823.5,153.0,2.1,27.0,932.0,882.07,638.91
2016,5,30,14,0,824.0,148.0,2.0,27.0,914.0,850.02,617.88
2016,5,30,14,15,818.0,146.5,1.9,27.0,888.0,816.76,596.06
2016,5,30,14,30,812.0,145.0,1.8,27.0,862.0,779.83,571.74
2016,5,30,14,45,807.0,140.5,1.75,27.0,830.0,738.96,545.08
2016,5,30,15,0,802.0,136.0,1.7,27.0,798.0,696.38,516.84
2016,5,30,15,15,790.5,133.5,1.65,27.0,759.0,649.85,484.04
2016,5,30,15,30,779.0,131.0,1.6,27.0,720.0,602.57,449.98
2016,5,30,15,45,769.5,125.0,1.6,27.0,677.0,552.62,413.54
2016,5,30,16,0,760.0,119.0,1.6,27.0,634.0,502.2,375.67
2016,5,30,16,15,740.0,115.5,1.65,27.0,585.5,448.96,334.71
2016,5,30,16,30,720.0,112.0,1.7,27.0,537.0,394.24,291.44
2016,5,30,16,45,693.5,107.5,1.75,27.0,486.0,339.87,247.27
2016,5,30,17,0,667.0,103.0,1.8,27.0,435.0,287.76,203.88
2016,5,30,17,15,632.0,97.5,1.7,26.5,382.0,235.18,160.23
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,186.28,120.0
2016,5,30,17,45,535.5,87.0,1.5,26.0,276.0,138.27,83.41
2016,5,30,18,0,474.0,82.0,1.4,26.0,223.0,97.43,56.61
2016,5,30,18,15,406.5,71.5,1.3,25.5,174.5,58.83,37.8
2016,5,30,18,30,339.0,61.0,1.2,25.0,126.0,45.09,32.8
2016,5,30,18,45,243.5,46.0,1.1,24.5,85.0,34.83,23.61
2016,5,30,19,0,148.0,31.0,1.0,24.0,44.0,24.0,12.91
2016,5,30,19,15,74.0,15.5,1.05,23.5,22.0,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.5,16.5,16.73,0.0
2016,5,31,6,0,39.0,29.0,1.9,22.0,33.0,39.13,21.47
2016,5,31,6,15,89.5,50.5,1.95,22.0,65.5,76.22,52.74
2016,5,31,6,30,140.0,72.0,2.0,22.0,98.0,121.7,90.22
2016,5,31,6,45,193.5,88.0,2.1,22.5,137.5,164.83,126.01
2016,5,31,7,0,247.0,104.0,2.2,23.0,177.0,213.78,166.4
2016,5,31,7,15,204.0,132.0,2.25,23.0,200.0,237.16,186.41
2016,5,31,7,30,161.0,160.0,2.3,23.0,223.0,250.72,197.5
2016,5,31,7,45,116.5,182.0,2.35,23.5,231.5,256.59,201.25
2016,5,31,8,0,72.0,204.0,2.4,24.0,240.0,252.38,196.53
2016,5,31,8,15,90.5,232.0,2.45,24.0,282.0,296.6,230.48
2016,5,31,8,30,109.0,260.0,2.5,24.0,324.0,342.24,264.86
2016,5,31,8,45,59.5,235.0,2.6,24.0,270.5,282.36,217.62
2016,5,31,9,0,10.0,210.0,2.7,24.0,217.0,214.27,163.63
2016,5,31,9,15,6.5,185.5,2.75,24.5,190.0,186.88,141.87
2016,5,31,9,30,3.0,161.0,2.8,25.0,163.0,159.59,120.15
2016,5,31,9,45,10.0,220.0,2.85,25.5,228.5,224.48,169.6
2016,5,31,10,0,17.0,279.0,2.9,26.0,294.0,290.02,218.23
2016,5,31,10,15,45.5,346.5,2.9,26.0,387.0,392.23,293.91
2016,5,31,10,30,74.0,414.0,2.9,26.0,480.0,489.45,363.81
2016,5,31,10,45,52.0,392.5,2.95,26.5,439.5,445.99,330.58
2016,5,31,11,0,30.0,371.0,3.0,27.0,399.0,402.0,297.47
2016,5,31,11,15,15.0,223.0,3.1,27.0,237.0,232.77,173.19
2016,5,31,11,30,0.0,75.0,3.2,27.0,75.0,72.81,51.16
2016,5,31,11,45,0.0,81.5,3.3,27.5,81.5,79.16,56.04
2016,5,31,12,0,0.0,88.0,3.4,28.0,88.0,85.51,60.78
2016,5,31,12,15,0.0,68.5,3.65,28.0,68.5,66.53,46.13
2016,5,31,12,30,0.0,49.0,3.9,28.0,49.0,47.57,31.45
2016,5,31,12,45,0.0,67.5,4.2,28.0,67.5,65.54,45.39
2016,5,31,13,0,0.0,86.0,4.5,28.0,86.0,83.49,59.26
2016,5,31,13,15,0.0,96.0,4.55,28.0,96.0,93.17,66.73
2016,5,31,13,30,0.0,106.0,4.6,28.0,106.0,102.83,74.19
2016,5,31,13,45,0.0,88.5,4.65,28.0,88.5,85.83,61.15
2016,5,31,14,0,0.0,71.0,4.7,28.0,71.0,68.85,48.08
2016,5,31,14,15,0.0,58.5,4.4,27.5,58.5,56.71,38.8
2016,5,31,14,30,0.0,46.0,4.1,27.0,46.0,44.57,29.44
2016,5,31,14,45,0.0,51.5,3.8,26.5,51.5,49.89,33.75
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,55.2,38.07
2016,5,31,15,15,0.0,61.0,3.4,25.5,61.0,59.06,41.29
2016,5,31,15,30,0.0,65.0,3.3,25.0,65.0,62.92,44.54
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,80.36,58.47
2016,5,31,16,0,0.0,101.0,3.2,25.0,101.0,97.7,72.34
2016,5,31,16,15,0.0,124.5,3.1,24.5,124.5,119.92,90.28
2016,5,31,16,30,0.0,148.0,3.0,24.0,148.0,141.66,107.92
2016,5,31,16,45,32.5,176.0,2.95,24.0,192.5,175.55,134.54
2016,5,31,17,0,65.0,204.0,2.9,24.0,237.0,205.66,157.54
2016,5,31,17,15,57.5,181.0,2.85,23.5,207.5,178.16,136.32
2016,5,31,17,30,50.0,158.0,2.8,23.0,178.0,151.65,115.82
2016,5,31,17,45,35.5,134.0,2.8,23.0,147.0,124.47,94.78
2016,5,31,18,0,21.0,110.0,2.8,23.0,116.0,102.48,77.85
2016,5,31,18,15,10.5,86.5,2.7,23.0,90.0,79.37,59.52
2016,5,31,18,30,0.0,63.0,2.6,23.0,64.0,58.39,44.44
2016,5,31,18,45,0.0,40.5,2.55,23.0,41.0,38.4,26.78
2016,5,31,19,0,0.0,18.0,2.5,23.0,18.0,17.37,7.93
2016,5,31,19,15,0.0,9.0,2.45,23.0,9.0,8.85,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,16.0,1.0,20.5,19.0,20.75,0.0
2016,6,1,6,0,79.0,32.0,1.1,21.0,38.0,52.43,29.96
2016,6,1,6,15,158.0,52.0,1.05,21.0,77.5,96.97,67.26
2016,6,1,6,30,237.0,72.0,1.0,21.0,117.0,150.21,110.89
2016,6,1,6,45,307.5,86.5,0.95,21.5,164.5,206.98,157.72
2016,6,1,7,0,378.0,101.0,0.9,22.0,212.0,267.97,207.36
2016,6,1,7,15,193.0,117.5,0.8,22.0,174.5,216.16,169.07
2016,6,1,7,30,8.0,134.0,0.7,22.0,137.0,136.49,105.46
2016,6,1,7,45,283.0,137.5,0.65,22.5,277.0,307.05,241.67
2016,6,1,8,0,558.0,141.0,0.6,23.0,417.0,498.33,384.51
2016,6,1,8,15,496.5,176.5,0.6,23.0,442.5,521.89,398.42
2016,6,1,8,30,435.0,212.0,0.6,23.0,468.0,538.33,408.19
2016,6,1,8,45,546.5,190.0,0.6,23.5,540.5,616.1,463.29
2016,6,1,9,0,658.0,168.0,0.6,24.0,613.0,704.69,523.2
2016,6,1,9,15,675.5,173.0,0.65,24.0,657.0,748.14,551.05
2016,6,1,9,30,693.0,178.0,0.7,24.0,701.0,790.68,577.9
2016,6,1,9,45,707.5,181.5,0.8,24.5,740.0,827.81,600.63
2016,6,1,10,0,722.0,185.0,0.9,25.0,779.0,863.34,622.22
2016,6,1,10,15,384.0,284.5,0.9,25.0,602.0,665.27,485.25
2016,6,1,10,30,46.0,384.0,0.9,25.0,425.0,431.52,315.12
2016,6,1,10,45,28.0,298.5,0.95,25.0,324.0,326.22,241.48
2016,6,1,11,0,10.0,213.0,1.0,25.0,223.0,217.91,161.95
2016,6,1,11,15,131.5,346.5,1.0,25.0,473.5,483.73,358.38
2016,6,1,11,30,253.0,480.0,1.0,25.0,724.0,746.77,534.7
2016,6,1,11,45,279.5,479.0,1.0,25.5,751.5,770.48,546.5
2016,6,1,12,0,306.0,478.0,1.0,26.0,779.0,792.95,560.07
2016,6,1,12,15,366.5,459.0,1.0,26.0,821.0,829.7,584.92
2016,6,1,12,30,427.0,440.0,1.0,26.0,863.0,866.76,609.49
2016,6,1,12,45,399.5,442.5,1.0,26.0,837.0,831.56,586.24
2016,6,1,13,0,372.0,445.0,1.0,26.0,811.0,798.11,564.76
2016,6,1,13,15,400.0,431.0,1.05,26.0,820.0,800.26,568.15
2016,6,1,13,30,428.0,417.0,1.1,26.0,829.0,800.84,570.09
2016,6,1,13,45,611.5,292.5,1.15,26.5,868.5,829.4,594.36
2016,6,1,14,0,795.0,168.0,1.2,27.0,908.0,846.58,607.49
2016,6,1,14,15,539.0,295.5,1.3,27.0,790.5,729.89,528.58
2016,6,1,14,30,283.0,423.0,1.4,27.0,673.0,625.83,453.7
2016,6,1,14,45,163.0,386.5,1.55,27.0,529.5,489.29,359.43
2016,6,1,15,0,43.0,350.0,1.7,27.0,386.0,362.77,268.3
2016,6,1,15,15,260.0,313.0,1.75,27.0,512.0,465.55,348.05
2016,6,1,15,30,477.0,276.0,1.8,27.0,638.0,549.67,410.11
2016,6,1,15,45,240.5,226.0,1.9,27.0,408.0,346.28,261.08
2016,6,1,16,0,4.0,176.0,2.0,27.0,178.0,170.72,127.66
2016,6,1,16,15,3.0,170.5,1.95,26.5,172.5,164.46,123.84
2016,6,1,16,30,2.0,165.0,1.9,26.0,167.0,158.24,119.66
2016,6,1,16,45,1.0,97.0,1.85,26.0,98.0,94.03,69.68
2016,6,1,17,0,0.0,29.0,1.8,26.0,29.0,28.01,17.08
2016,6,1,17,15,0.0,25.5,1.7,25.5,25.5,24.62,14.47
2016,6,1,17,30,0.0,22.0,1.6,25.0,22.0,21.23,11.8
2016,6,1,17,45,0.0,18.5,1.55,25.0,18.5,17.85,9.07
2016,6,1,18,0,0.0,15.0,1.5,25.0,15.0,14.47,6.29
2016,6,1,18,15,0.0,11.5,1.4,24.5,11.5,11.09,3.5
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,7.71,0.98
