Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,45,0.0,5.5,1.2,23.5,5.5,5.3,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.89,0.0
2016,6,1,19,15,0.0,1.5,1.15,23.0,1.5,1.44,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,6,15,0.0,1.0,1.3,21.0,1.0,0.96,0.0
2016,6,2,6,30,0.0,2.0,1.6,21.0,2.0,1.93,0.0
2016,6,2,6,45,0.0,3.0,1.95,21.5,3.0,2.89,0.0
2016,6,2,7,0,0.0,4.0,2.3,22.0,4.0,3.86,0.0
2016,6,2,7,15,0.0,10.5,2.4,22.0,10.5,10.13,2.79
2016,6,2,7,30,0.0,17.0,2.5,22.0,17.0,16.4,7.99
2016,6,2,7,45,4.0,89.5,2.6,22.0,91.5,89.03,67.65
2016,6,2,8,0,8.0,162.0,2.7,22.0,166.0,164.53,128.06
2016,6,2,8,15,99.5,211.5,2.75,22.0,269.5,286.13,225.03
2016,6,2,8,30,191.0,261.0,2.8,22.0,373.0,406.71,318.23
2016,6,2,8,45,104.0,247.5,2.85,22.0,309.0,334.8,260.67
2016,6,2,9,0,17.0,234.0,2.9,22.0,245.0,244.03,188.11
2016,6,2,9,15,26.5,269.5,2.9,22.0,288.5,294.34,226.67
2016,6,2,9,30,36.0,305.0,2.9,22.0,332.0,339.64,260.51
2016,6,2,9,45,40.5,328.0,2.95,22.5,360.0,367.87,280.56
2016,6,2,10,0,45.0,351.0,3.0,23.0,388.0,396.14,300.48
2016,6,2,10,15,34.5,340.5,3.0,23.5,369.5,375.64,283.84
2016,6,2,10,30,24.0,330.0,3.0,24.0,351.0,347.92,262.12
2016,6,2,10,45,34.0,367.5,3.05,24.5,398.5,402.66,301.85
2016,6,2,11,0,44.0,405.0,3.1,25.0,446.0,450.55,335.68
2016,6,2,11,15,459.5,264.0,2.95,25.0,705.0,737.37,552.52
2016,6,2,11,30,875.0,123.0,2.8,25.0,964.0,1002.96,730.18
2016,6,2,11,45,527.0,313.5,2.65,25.0,822.5,856.04,626.12
2016,6,2,12,0,179.0,504.0,2.5,25.0,681.0,687.19,499.78
2016,6,2,12,15,290.0,471.0,2.3,25.0,758.0,765.5,556.42
2016,6,2,12,30,401.0,438.0,2.1,25.0,835.0,836.55,604.82
2016,6,2,12,45,637.5,285.0,1.9,25.0,913.5,910.44,658.96
2016,6,2,13,0,874.0,132.0,1.7,25.0,992.0,968.07,693.86
2016,6,2,13,15,645.5,274.5,1.6,25.0,906.0,879.71,634.88
2016,6,2,13,30,417.0,417.0,1.5,25.0,820.0,790.84,569.26
2016,6,2,13,45,349.5,434.5,1.45,25.5,767.5,732.88,528.79
2016,6,2,14,0,282.0,452.0,1.4,26.0,715.0,678.1,489.78
2016,6,2,14,15,570.0,286.5,1.45,26.0,797.5,746.33,545.39
2016,6,2,14,30,858.0,121.0,1.5,26.0,880.0,794.27,581.46
2016,6,2,14,45,850.5,118.5,1.55,26.0,847.0,752.43,554.4
2016,6,2,15,0,843.0,116.0,1.6,26.0,814.0,708.91,526.7
2016,6,2,15,15,524.5,237.5,1.6,25.5,665.0,570.66,426.58
2016,6,2,15,30,206.0,359.0,1.6,25.0,516.0,461.66,344.59
2016,6,2,15,45,264.0,325.0,1.6,25.0,513.0,449.14,337.19
2016,6,2,16,0,322.0,291.0,1.6,25.0,510.0,432.97,325.73
2016,6,2,16,15,540.5,194.5,1.55,25.0,529.5,427.52,321.48
2016,6,2,16,30,759.0,98.0,1.5,25.0,549.0,402.21,299.24
2016,6,2,16,45,737.0,93.0,1.5,25.0,498.0,347.21,253.91
2016,6,2,17,0,715.0,88.0,1.5,25.0,447.0,293.93,209.03
2016,6,2,17,15,683.0,83.5,1.4,24.5,394.0,237.85,162.01
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,187.53,119.9
2016,6,2,17,45,610.5,72.0,1.25,24.0,288.5,137.39,80.13
2016,6,2,18,0,570.0,65.0,1.2,24.0,236.0,91.87,48.59
2016,6,2,18,15,506.0,57.5,1.1,23.5,186.5,50.18,28.51
2016,6,2,18,30,442.0,50.0,1.0,23.0,137.0,35.4,24.86
2016,6,2,18,45,350.5,39.0,0.9,22.5,94.5,28.65,18.7
2016,6,2,19,0,259.0,28.0,0.8,22.0,52.0,21.38,11.38
2016,6,2,19,15,129.5,14.0,0.8,21.5,26.0,10.6,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.81,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,21.24,10.17
2016,6,3,6,15,0.0,41.5,1.55,19.0,41.5,40.83,27.72
2016,6,3,6,30,0.0,61.0,1.6,19.0,61.0,60.32,44.46
2016,6,3,6,45,6.0,81.5,1.65,19.5,83.0,82.84,63.31
2016,6,3,7,0,12.0,102.0,1.7,20.0,105.0,105.96,82.34
2016,6,3,7,15,361.5,81.5,1.7,20.0,224.0,259.05,206.4
2016,6,3,7,30,711.0,61.0,1.7,20.0,343.0,435.83,346.58
2016,6,3,7,45,739.0,64.5,1.7,20.5,395.5,491.26,389.24
2016,6,3,8,0,767.0,68.0,1.7,21.0,448.0,548.05,432.07
2016,6,3,8,15,643.5,125.0,1.85,21.0,468.0,566.18,443.95
2016,6,3,8,30,520.0,182.0,2.0,21.0,488.0,565.74,441.51
2016,6,3,8,45,475.0,218.5,2.15,21.5,517.0,592.65,459.08
2016,6,3,9,0,430.0,255.0,2.3,22.0,546.0,614.24,472.11
2016,6,3,9,15,463.5,261.0,2.4,22.5,594.0,663.43,506.47
2016,6,3,9,30,497.0,267.0,2.5,23.0,642.0,713.45,540.63
2016,6,3,9,45,305.0,331.5,2.7,23.5,566.0,619.09,467.65
2016,6,3,10,0,113.0,396.0,2.9,24.0,490.0,512.26,384.49
2016,6,3,10,15,505.5,242.5,2.95,24.0,685.5,734.43,555.54
2016,6,3,10,30,898.0,89.0,3.0,24.0,881.0,952.79,704.56
2016,6,3,10,45,657.0,241.5,3.05,24.5,830.5,899.92,665.59
2016,6,3,11,0,416.0,394.0,3.1,25.0,780.0,824.21,605.09
2016,6,3,11,15,346.5,434.0,3.1,25.0,760.5,793.02,581.67
2016,6,3,11,30,277.0,474.0,3.1,25.0,741.0,764.42,559.46
2016,6,3,11,45,582.5,295.0,3.1,25.5,865.0,893.09,656.02
2016,6,3,12,0,888.0,116.0,3.1,26.0,989.0,1007.46,730.54
2016,6,3,12,15,578.0,305.0,3.05,26.0,874.5,889.73,649.48
2016,6,3,12,30,268.0,494.0,3.0,26.0,760.0,760.97,552.47
2016,6,3,12,45,570.5,310.5,2.95,26.0,873.0,869.9,637.24
2016,6,3,13,0,873.0,127.0,2.9,26.0,986.0,962.39,699.86
2016,6,3,13,15,583.5,298.5,2.85,26.0,870.0,844.69,618.79
2016,6,3,13,30,294.0,470.0,2.8,26.0,754.0,728.69,531.36
2016,6,3,13,45,254.5,468.5,2.75,26.0,711.0,681.08,498.66
2016,6,3,14,0,215.0,467.0,2.7,26.0,668.0,634.84,466.14
2016,6,3,14,15,224.0,451.0,2.65,26.0,654.5,617.3,454.76
2016,6,3,14,30,233.0,435.0,2.6,26.0,641.0,598.63,442.33
2016,6,3,14,45,317.5,389.5,2.55,26.0,659.0,606.9,450.7
2016,6,3,15,0,402.0,344.0,2.5,26.0,677.0,607.7,453.24
2016,6,3,15,15,269.0,353.0,2.45,25.5,571.0,508.45,381.09
2016,6,3,15,30,136.0,362.0,2.4,25.0,465.0,421.19,316.79
2016,6,3,15,45,128.0,338.0,2.35,25.0,430.5,385.84,291.39
2016,6,3,16,0,120.0,314.0,2.3,25.0,396.0,351.22,266.0
2016,6,3,16,15,289.5,260.5,2.15,25.0,438.5,371.78,281.78
2016,6,3,16,30,459.0,207.0,2.0,25.0,481.0,374.37,281.42
2016,6,3,16,45,273.5,209.0,1.9,25.0,368.0,284.89,213.78
2016,6,3,17,0,88.0,211.0,1.8,25.0,255.0,218.91,165.85
2016,6,3,17,15,84.0,186.5,1.7,24.5,224.5,189.66,143.51
2016,6,3,17,30,80.0,162.0,1.6,24.0,194.0,161.02,121.29
2016,6,3,17,45,71.0,138.5,1.55,24.0,164.0,133.17,99.63
2016,6,3,18,0,62.0,115.0,1.5,24.0,134.0,106.61,79.19
2016,6,3,18,15,48.5,92.5,1.35,23.5,105.5,82.07,60.96
2016,6,3,18,30,35.0,70.0,1.2,23.0,77.0,61.91,47.48
2016,6,3,18,45,17.5,49.5,1.05,22.5,53.0,44.66,32.22
2016,6,3,19,0,0.0,29.0,0.9,22.0,29.0,27.54,16.37
2016,6,3,19,15,0.0,14.5,0.9,21.5,14.5,14.0,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,18.5,23.5,27.92,0.0
2016,6,4,6,0,231.0,27.0,2.3,19.0,47.0,77.94,43.81
2016,6,4,6,15,330.5,38.0,2.4,19.5,89.0,126.63,85.88
2016,6,4,6,30,430.0,49.0,2.5,20.0,131.0,186.62,136.29
2016,6,4,6,45,235.0,78.5,2.6,20.5,125.5,168.44,129.32
2016,6,4,7,0,40.0,108.0,2.7,21.0,120.0,126.49,98.58
2016,6,4,7,15,69.5,134.0,2.85,21.5,159.5,168.87,133.07
2016,6,4,7,30,99.0,160.0,3.0,22.0,199.0,218.75,172.96
2016,6,4,7,45,123.0,185.5,3.15,22.5,241.5,263.69,208.22
2016,6,4,8,0,147.0,211.0,3.3,23.0,284.0,310.71,244.5
2016,6,4,8,15,152.0,234.0,3.45,23.5,317.0,344.51,269.63
2016,6,4,8,30,157.0,257.0,3.6,24.0,350.0,378.38,294.39
2016,6,4,8,45,271.0,257.5,3.75,24.5,434.5,475.66,368.97
2016,6,4,9,0,385.0,258.0,3.9,25.0,519.0,575.26,443.35
2016,6,4,9,15,369.0,291.0,4.0,25.0,555.0,610.57,467.09
2016,6,4,9,30,353.0,324.0,4.1,25.0,591.0,643.44,489.07
2016,6,4,9,45,333.5,350.0,4.2,25.5,613.0,663.49,500.81
2016,6,4,10,0,314.0,376.0,4.3,26.0,635.0,681.11,510.76
2016,6,4,10,15,360.5,373.0,4.35,26.0,682.0,727.76,544.17
2016,6,4,10,30,407.0,370.0,4.4,26.0,729.0,781.27,581.71
2016,6,4,10,45,315.0,416.5,4.45,26.0,700.0,739.66,548.99
2016,6,4,11,0,223.0,463.0,4.5,26.0,671.0,693.1,513.11
2016,6,4,11,15,258.5,466.0,4.55,26.0,711.5,738.23,545.43
2016,6,4,11,30,294.0,469.0,4.6,26.0,752.0,776.22,572.25
2016,6,4,11,45,355.5,450.0,4.65,26.0,797.0,816.94,602.0
2016,6,4,12,0,417.0,431.0,4.7,26.0,842.0,860.06,633.07
2016,6,4,12,15,338.0,464.0,4.75,26.0,797.5,806.14,593.56
2016,6,4,12,30,259.0,497.0,4.8,26.0,753.0,755.02,556.03
2016,6,4,12,45,340.5,465.0,4.85,26.5,801.0,796.25,586.62
2016,6,4,13,0,422.0,433.0,4.9,27.0,849.0,835.82,615.17
2016,6,4,13,15,348.0,454.5,4.9,26.5,794.5,774.43,571.92
2016,6,4,13,30,274.0,476.0,4.9,26.0,740.0,716.2,530.72
2016,6,4,13,45,266.5,467.5,4.95,26.0,720.0,690.83,513.53
2016,6,4,14,0,259.0,459.0,5.0,26.0,700.0,665.12,495.84
2016,6,4,14,15,316.0,424.0,4.95,26.0,710.5,667.52,499.63
2016,6,4,14,30,373.0,389.0,4.9,26.0,721.0,665.5,499.96
2016,6,4,14,45,298.5,394.5,4.85,26.0,653.5,597.43,449.64
2016,6,4,15,0,224.0,400.0,4.8,26.0,586.0,535.92,403.84
2016,6,4,15,15,119.0,323.0,4.7,26.0,421.5,383.37,290.64
2016,6,4,15,30,14.0,246.0,4.6,26.0,257.0,243.94,184.39
2016,6,4,15,45,66.0,280.0,4.55,26.0,326.0,300.84,228.97
2016,6,4,16,0,118.0,314.0,4.5,26.0,395.0,350.31,266.67
2016,6,4,16,15,93.5,284.0,4.3,25.5,345.0,306.56,233.85
2016,6,4,16,30,69.0,254.0,4.1,25.0,295.0,262.8,201.05
2016,6,4,16,45,235.0,216.0,3.9,25.0,337.5,277.31,210.31
2016,6,4,17,0,401.0,178.0,3.7,25.0,380.0,276.64,204.75
2016,6,4,17,15,389.0,158.0,3.35,24.5,335.5,231.51,167.44
2016,6,4,17,30,377.0,138.0,3.0,24.0,291.0,187.71,131.34
2016,6,4,17,45,451.5,106.5,2.65,24.0,262.5,147.56,95.25
2016,6,4,18,0,526.0,75.0,2.3,24.0,234.0,98.51,55.38
2016,6,4,18,15,461.5,66.0,2.05,23.5,185.0,57.92,34.74
2016,6,4,18,30,397.0,57.0,1.8,23.0,136.0,41.49,30.08
2016,6,4,18,45,302.0,44.5,1.55,22.5,94.0,33.39,22.73
2016,6,4,19,0,207.0,32.0,1.3,22.0,52.0,24.63,14.14
2016,6,4,19,15,103.5,16.0,1.3,21.5,26.0,12.45,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,22.5,14.5,3.3,19.5,16.5,17.1,0.0
2016,6,5,6,0,45.0,29.0,3.5,20.0,33.0,39.99,22.42
2016,6,5,6,15,86.0,49.5,3.6,20.5,63.5,73.94,51.42
2016,6,5,6,30,127.0,70.0,3.7,21.0,94.0,112.16,83.31
2016,6,5,6,45,162.5,89.5,3.8,21.5,130.5,155.23,119.51
2016,6,5,7,0,198.0,109.0,3.9,22.0,167.0,198.96,156.0
2016,6,5,7,15,314.5,116.5,4.0,22.5,231.0,270.24,213.98
2016,6,5,7,30,431.0,124.0,4.1,23.0,295.0,359.08,285.24
2016,6,5,7,45,570.5,111.0,4.25,23.5,372.5,447.98,355.83
2016,6,5,8,0,710.0,98.0,4.4,24.0,450.0,546.74,432.61
2016,6,5,8,15,736.0,102.5,4.45,24.5,503.0,600.43,472.54
2016,6,5,8,30,762.0,107.0,4.5,25.0,556.0,656.06,512.95
2016,6,5,8,45,785.0,109.0,4.55,25.5,606.5,707.06,547.62
2016,6,5,9,0,808.0,111.0,4.6,26.0,657.0,757.78,581.27
2016,6,5,9,15,822.5,113.5,4.6,26.0,702.5,801.49,610.37
2016,6,5,9,30,837.0,116.0,4.6,26.0,748.0,839.55,635.27
2016,6,5,9,45,850.0,117.5,4.65,26.5,789.0,877.47,658.91
2016,6,5,10,0,863.0,119.0,4.7,27.0,830.0,913.36,680.93
2016,6,5,10,15,871.5,121.0,4.75,27.0,864.5,943.29,700.18
2016,6,5,10,30,880.0,123.0,4.8,27.0,899.0,970.54,717.65
2016,6,5,10,45,632.5,264.5,4.85,27.5,831.5,899.11,666.41
2016,6,5,11,0,385.0,406.0,4.9,28.0,764.0,800.21,589.23
2016,6,5,11,15,407.5,410.5,4.9,28.0,797.0,834.31,612.92
2016,6,5,11,30,430.0,415.0,4.9,28.0,830.0,861.72,631.37
2016,6,5,11,45,319.5,458.5,4.95,28.0,768.5,789.4,578.39
2016,6,5,12,0,209.0,502.0,5.0,28.0,707.0,715.0,523.67
2016,6,5,12,15,565.5,310.5,4.95,28.0,870.0,882.55,651.44
2016,6,5,12,30,922.0,119.0,4.9,28.0,1033.0,1029.56,751.13
2016,6,5,12,45,920.0,119.5,4.9,28.5,1029.0,1015.82,739.62
2016,6,5,13,0,918.0,120.0,4.9,29.0,1025.0,998.95,727.25
2016,6,5,13,15,916.0,119.5,4.85,29.0,1013.0,978.0,713.42
2016,6,5,13,30,914.0,119.0,4.8,29.0,1001.0,954.02,697.66
2016,6,5,13,45,908.0,119.5,4.8,29.0,981.0,924.48,678.58
2016,6,5,14,0,902.0,120.0,4.8,29.0,961.0,892.33,657.73
2016,6,5,14,15,896.5,118.5,4.7,28.5,934.5,856.24,634.81
2016,6,5,14,30,891.0,117.0,4.6,28.0,908.0,817.85,610.17
2016,6,5,14,45,880.5,117.0,4.6,28.0,873.5,774.99,581.57
2016,6,5,15,0,870.0,117.0,4.6,28.0,839.0,730.59,551.64
2016,6,5,15,15,859.5,115.0,4.5,28.0,799.5,683.03,517.66
2016,6,5,15,30,849.0,113.0,4.4,28.0,760.0,634.4,481.49
2016,6,5,15,45,838.0,109.0,4.3,28.0,715.5,582.82,442.38
2016,6,5,16,0,827.0,105.0,4.2,28.0,671.0,528.19,400.11
2016,6,5,16,15,727.0,127.5,3.95,27.5,598.0,455.62,343.83
2016,6,5,16,30,627.0,150.0,3.7,27.0,525.0,394.12,295.31
2016,6,5,16,45,633.0,131.0,3.45,27.0,480.0,343.42,253.23
2016,6,5,17,0,639.0,112.0,3.2,27.0,435.0,291.65,209.22
2016,6,5,17,15,598.0,110.0,2.85,26.0,384.5,242.21,168.26
2016,6,5,17,30,557.0,108.0,2.5,25.0,334.0,197.18,131.3
2016,6,5,17,45,525.5,95.5,2.15,24.5,284.0,148.62,92.69
2016,6,5,18,0,494.0,83.0,1.8,24.0,234.0,103.72,60.63
2016,6,5,18,15,439.5,71.5,1.65,23.0,185.5,62.95,38.94
2016,6,5,18,30,385.0,60.0,1.5,22.0,137.0,43.98,32.37
2016,6,5,18,45,301.0,46.0,1.4,21.5,95.0,34.55,23.85
2016,6,5,19,0,217.0,32.0,1.3,21.0,53.0,24.59,14.28
2016,6,5,19,15,108.5,16.0,1.3,20.5,26.5,12.42,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,14.0,2.2,17.5,25.5,30.33,0.0
2016,6,6,6,0,262.0,28.0,2.4,18.0,51.0,84.42,47.78
2016,6,6,6,15,371.0,38.5,2.6,18.5,96.0,136.54,92.83
2016,6,6,6,30,480.0,49.0,2.8,19.0,141.0,200.98,147.16
2016,6,6,6,45,548.0,56.5,3.0,20.0,193.5,259.78,198.2
2016,6,6,7,0,616.0,64.0,3.2,21.0,246.0,325.54,254.04
2016,6,6,7,15,661.0,69.5,3.15,21.5,301.0,385.2,304.17
2016,6,6,7,30,706.0,75.0,3.1,22.0,356.0,447.72,354.92
2016,6,6,7,45,738.5,79.5,3.1,23.0,411.0,506.54,400.42
2016,6,6,8,0,771.0,84.0,3.1,24.0,466.0,567.14,445.5
2016,6,6,8,15,794.5,87.5,3.2,24.5,519.5,622.2,486.09
2016,6,6,8,30,818.0,91.0,3.3,25.0,573.0,677.54,525.07
2016,6,6,8,45,835.5,94.0,3.4,25.5,623.5,727.85,558.43
2016,6,6,9,0,853.0,97.0,3.5,26.0,674.0,773.85,588.23
2016,6,6,9,15,866.0,99.5,3.5,26.0,719.5,817.82,616.94
2016,6,6,9,30,879.0,102.0,3.5,26.0,765.0,860.09,644.18
2016,6,6,9,45,889.0,104.0,3.5,26.5,805.5,897.26,666.4
2016,6,6,10,0,899.0,106.0,3.5,27.0,846.0,932.1,686.83
2016,6,6,10,15,906.5,107.5,3.45,27.0,880.5,961.54,704.57
2016,6,6,10,30,914.0,109.0,3.4,27.0,915.0,988.15,720.41
2016,6,6,10,45,919.0,110.5,3.4,27.5,942.5,1009.34,731.61
2016,6,6,11,0,924.0,112.0,3.4,28.0,970.0,1027.32,740.77
2016,6,6,11,15,927.0,113.0,3.35,28.0,990.0,1039.49,747.36
2016,6,6,11,30,930.0,114.0,3.3,28.0,1010.0,1048.24,751.89
2016,6,6,11,45,934.0,113.0,3.25,28.0,1022.5,1052.5,753.68
2016,6,6,12,0,938.0,112.0,3.2,28.0,1035.0,1053.28,753.41
2016,6,6,12,15,938.0,112.5,3.15,28.0,1039.0,1048.08,749.49
2016,6,6,12,30,938.0,113.0,3.1,28.0,1043.0,1039.49,743.58
2016,6,6,12,45,936.5,113.0,3.1,28.5,1038.5,1025.64,733.42
2016,6,6,13,0,935.0,113.0,3.1,29.0,1034.0,1008.58,721.37
2016,6,6,13,15,932.5,112.5,3.05,29.0,1022.0,986.91,707.53
2016,6,6,13,30,930.0,112.0,3.0,29.0,1010.0,962.18,691.8
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.0,932.68,673.39
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,900.43,653.15
2016,6,6,14,15,915.0,109.5,2.95,29.0,942.5,863.39,629.35
2016,6,6,14,30,909.0,108.0,2.9,29.0,915.0,824.04,603.9
2016,6,6,14,45,896.5,109.5,2.85,29.0,879.5,780.49,575.46
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,735.5,545.8
2016,6,6,15,15,873.5,108.5,2.75,29.0,804.0,686.93,512.6
2016,6,6,15,30,863.0,106.0,2.7,29.0,764.0,637.28,476.7
2016,6,6,15,45,850.0,103.5,2.65,29.0,719.0,585.33,438.26
2016,6,6,16,0,837.0,101.0,2.6,29.0,674.0,533.01,398.5
2016,6,6,16,15,819.5,98.0,2.45,28.5,624.5,475.13,354.12
2016,6,6,16,30,802.0,95.0,2.3,28.0,575.0,420.46,310.7
2016,6,6,16,45,779.5,91.0,2.2,28.0,522.5,363.95,264.27
2016,6,6,17,0,757.0,87.0,2.1,28.0,470.0,309.13,218.18
2016,6,6,17,15,726.0,82.5,1.95,27.5,416.0,253.66,171.7
2016,6,6,17,30,695.0,78.0,1.8,27.0,362.0,198.46,125.81
2016,6,6,17,45,652.0,72.5,1.7,26.5,307.5,146.68,85.02
2016,6,6,18,0,609.0,67.0,1.6,26.0,253.0,99.77,52.5
2016,6,6,18,15,545.0,59.5,1.45,25.0,201.0,55.64,30.51
2016,6,6,18,30,481.0,52.0,1.3,24.0,149.0,36.82,25.98
2016,6,6,18,45,380.5,41.5,1.2,23.0,104.0,30.6,20.36
2016,6,6,19,0,280.0,31.0,1.1,22.0,59.0,23.91,13.73
2016,6,6,19,15,140.0,15.5,1.1,21.5,29.5,11.75,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,0.9,19.5,24.0,27.24,0.0
2016,6,7,6,0,198.0,30.0,0.9,20.0,48.0,74.18,42.2
2016,6,7,6,15,300.5,43.0,1.0,20.5,90.5,123.32,83.69
2016,6,7,6,30,403.0,56.0,1.1,21.0,133.0,185.5,134.9
2016,6,7,6,45,469.5,65.5,1.2,21.5,183.5,241.77,182.73
2016,6,7,7,0,536.0,75.0,1.3,22.0,234.0,304.87,235.35
2016,6,7,7,15,583.5,82.0,1.25,22.5,287.0,363.13,282.81
2016,6,7,7,30,631.0,89.0,1.2,23.0,340.0,425.51,331.72
2016,6,7,7,45,664.0,95.0,1.2,24.0,393.5,482.48,374.3
2016,6,7,8,0,697.0,101.0,1.2,25.0,447.0,541.43,416.6
2016,6,7,8,15,722.5,105.5,1.3,25.5,499.0,595.48,455.34
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,648.74,492.51
2016,6,7,8,45,766.5,114.0,1.55,26.5,600.0,697.97,525.25
2016,6,7,9,0,785.0,118.0,1.7,27.0,649.0,746.6,556.67
2016,6,7,9,15,800.0,121.0,1.7,27.0,694.0,790.42,584.28
2016,6,7,9,30,815.0,124.0,1.7,27.0,739.0,832.86,610.63
2016,6,7,9,45,572.0,248.0,1.75,27.5,690.5,773.33,566.35
2016,6,7,10,0,329.0,372.0,1.8,28.0,642.0,690.03,502.06
2016,6,7,10,15,261.0,404.5,1.8,28.0,624.5,667.34,484.5
2016,6,7,10,30,193.0,437.0,1.8,28.0,607.0,633.4,458.84
2016,6,7,10,45,134.5,439.5,1.8,28.5,560.0,581.2,420.42
2016,6,7,11,0,76.0,442.0,1.8,29.0,513.0,519.84,375.56
2016,6,7,11,15,154.0,463.0,1.85,29.0,610.0,624.89,449.81
2016,6,7,11,30,232.0,484.0,1.9,29.0,707.0,723.48,516.75
2016,6,7,11,45,560.0,309.0,1.95,29.5,857.5,884.01,630.65
2016,6,7,12,0,888.0,134.0,2.0,30.0,1008.0,1025.01,719.45
2016,6,7,12,15,626.0,293.0,2.0,30.0,910.5,925.56,654.44
2016,6,7,12,30,364.0,452.0,2.0,30.0,813.0,813.85,574.93
2016,6,7,12,45,627.5,291.5,2.05,30.0,911.5,907.11,645.25
2016,6,7,13,0,891.0,131.0,2.1,30.0,1010.0,983.94,694.78
2016,6,7,13,15,604.0,298.5,2.1,30.0,891.5,864.28,616.2
2016,6,7,13,30,317.0,466.0,2.1,30.0,773.0,746.09,530.94
2016,6,7,13,45,193.5,453.0,2.15,30.0,639.0,611.75,439.87
2016,6,7,14,0,70.0,440.0,2.2,30.0,505.0,484.48,350.28
2016,6,7,14,15,468.0,282.5,2.2,30.0,700.0,660.2,484.38
2016,6,7,14,30,866.0,125.0,2.2,30.0,895.0,806.5,586.91
2016,6,7,14,45,534.5,264.5,2.25,30.0,734.0,653.94,479.23
2016,6,7,15,0,203.0,404.0,2.3,30.0,573.0,525.08,383.34
2016,6,7,15,15,275.5,367.0,2.25,30.0,584.5,526.29,386.62
2016,6,7,15,30,348.0,330.0,2.2,30.0,596.0,522.39,385.0
2016,6,7,15,45,303.5,318.5,2.2,30.0,540.0,467.11,345.19
2016,6,7,16,0,259.0,307.0,2.2,30.0,484.0,415.63,307.89
2016,6,7,16,15,510.0,206.5,2.1,29.5,523.0,426.41,316.62
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,414.15,304.75
2016,6,7,16,45,740.5,100.5,1.9,29.0,511.0,359.21,259.82
2016,6,7,17,0,720.0,95.0,1.8,29.0,460.0,305.79,215.33
2016,6,7,17,15,688.5,90.0,1.7,28.5,407.0,248.86,168.36
2016,6,7,17,30,657.0,85.0,1.6,28.0,354.0,197.84,126.21
2016,6,7,17,45,612.5,79.0,1.55,28.0,301.0,147.52,86.76
2016,6,7,18,0,568.0,73.0,1.5,28.0,248.0,102.27,55.43
2016,6,7,18,15,504.0,64.5,1.35,27.0,197.0,59.55,33.75
2016,6,7,18,30,440.0,56.0,1.2,26.0,146.0,40.29,28.68
2016,6,7,18,45,344.5,44.5,1.1,25.0,102.0,33.29,22.44
2016,6,7,19,0,249.0,33.0,1.0,24.0,58.0,25.35,14.81
2016,6,7,19,15,124.5,16.5,1.05,23.5,29.0,12.79,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.0,16.0,0.25,21.5,23.0,25.92,0.0
2016,6,8,6,0,162.0,32.0,0.2,22.0,46.0,69.87,40.0
2016,6,8,6,15,258.0,46.5,0.35,22.5,87.5,117.02,79.25
2016,6,8,6,30,354.0,61.0,0.5,23.0,129.0,175.1,126.38
2016,6,8,6,45,431.0,70.0,0.7,23.5,179.0,232.79,174.25
2016,6,8,7,0,508.0,79.0,0.9,24.0,229.0,297.53,227.31
2016,6,8,7,15,513.5,93.0,1.1,24.5,271.0,342.55,264.68
2016,6,8,7,30,519.0,107.0,1.3,25.0,313.0,387.41,300.63
2016,6,8,7,45,532.5,121.5,1.55,25.5,360.0,436.91,338.99
2016,6,8,8,0,546.0,136.0,1.8,26.0,407.0,486.69,376.42
2016,6,8,8,15,554.0,151.5,1.9,26.5,452.5,533.99,410.4
2016,6,8,8,30,562.0,167.0,2.0,27.0,498.0,580.64,442.99
2016,6,8,8,45,663.0,144.5,2.15,27.5,568.0,655.46,497.04
2016,6,8,9,0,764.0,122.0,2.3,28.0,638.0,734.11,550.5
2016,6,8,9,15,779.0,125.0,2.35,28.0,682.5,777.18,578.16
2016,6,8,9,30,794.0,128.0,2.4,28.0,727.0,818.91,604.92
2016,6,8,9,45,802.5,132.0,2.45,28.0,765.5,854.41,627.32
2016,6,8,10,0,811.0,136.0,2.5,28.0,804.0,887.72,648.19
2016,6,8,10,15,540.0,280.0,2.5,28.0,732.5,804.65,588.54
2016,6,8,10,30,269.0,424.0,2.5,28.0,661.0,699.14,508.34
2016,6,8,10,45,552.0,286.0,2.5,28.5,792.0,840.85,611.82
2016,6,8,11,0,835.0,148.0,2.5,29.0,923.0,975.98,699.06
2016,6,8,11,15,839.0,149.0,2.5,29.0,942.5,988.08,704.83
2016,6,8,11,30,843.0,150.0,2.5,29.0,962.0,997.09,709.89
2016,6,8,11,45,829.5,162.5,2.5,29.5,970.0,1002.72,711.52
2016,6,8,12,0,816.0,175.0,2.5,30.0,978.0,999.3,707.6
2016,6,8,12,15,817.0,175.5,2.5,30.0,982.5,995.14,704.83
2016,6,8,12,30,818.0,176.0,2.5,30.0,987.0,987.94,700.27
2016,6,8,12,45,811.5,179.5,2.55,30.0,981.5,973.41,691.66
2016,6,8,13,0,805.0,183.0,2.6,30.0,976.0,956.18,681.43
2016,6,8,13,15,802.0,182.0,2.6,30.0,964.5,935.28,668.48
2016,6,8,13,30,799.0,181.0,2.6,30.0,953.0,911.79,653.91
2016,6,8,13,45,793.0,180.5,2.65,30.0,934.0,883.6,636.68
2016,6,8,14,0,787.0,180.0,2.7,30.0,915.0,853.2,617.92
2016,6,8,14,15,779.5,178.0,2.7,29.5,888.5,818.07,596.78
2016,6,8,14,30,772.0,176.0,2.7,29.0,862.0,781.15,574.23
2016,6,8,14,45,758.0,176.0,2.7,29.0,828.5,739.61,546.98
2016,6,8,15,0,744.0,176.0,2.7,29.0,795.0,696.15,516.91
2016,6,8,15,15,731.0,172.5,2.7,29.0,756.0,650.05,484.5
2016,6,8,15,30,718.0,169.0,2.7,29.0,717.0,603.48,451.04
2016,6,8,15,45,700.0,165.0,2.7,29.0,673.5,553.32,414.22
2016,6,8,16,0,682.0,161.0,2.7,29.0,630.0,503.63,376.84
2016,6,8,16,15,660.5,155.5,2.6,28.5,582.5,451.65,337.32
2016,6,8,16,30,639.0,150.0,2.5,28.0,535.0,401.0,297.73
2016,6,8,16,45,616.0,142.0,2.4,28.0,485.0,349.12,255.73
2016,6,8,17,0,593.0,134.0,2.3,28.0,435.0,299.22,214.54
2016,6,8,17,15,557.5,126.0,2.15,27.5,383.5,248.34,172.95
2016,6,8,17,30,522.0,118.0,2.0,27.0,332.0,201.31,134.72
2016,6,8,17,45,478.0,107.5,1.85,26.5,281.5,154.44,98.44
2016,6,8,18,0,434.0,97.0,1.7,26.0,231.0,112.52,69.09
2016,6,8,18,15,371.5,84.0,1.6,25.5,183.0,73.08,47.05
2016,6,8,18,30,309.0,71.0,1.5,25.0,135.0,52.49,39.18
2016,6,8,18,45,228.5,54.0,1.4,24.5,93.5,40.86,28.87
2016,6,8,19,0,148.0,37.0,1.3,24.0,52.0,30.49,19.0
2016,6,8,19,15,74.0,18.5,1.35,24.0,26.0,15.66,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.0,1.0,21.5,22.0,24.83,0.0
2016,6,9,6,0,145.0,32.0,1.1,22.0,44.0,66.7,38.27
2016,6,9,6,15,235.5,47.5,1.0,22.5,84.5,112.67,76.72
2016,6,9,6,30,326.0,63.0,0.9,23.0,125.0,168.92,122.5
2016,6,9,6,45,398.0,73.5,0.85,23.5,173.5,223.26,167.56
2016,6,9,7,0,470.0,84.0,0.8,24.0,222.0,285.22,217.96
2016,6,9,7,15,517.5,92.5,1.0,24.5,273.5,343.57,265.21
2016,6,9,7,30,565.0,101.0,1.2,25.0,325.0,404.16,313.01
2016,6,9,7,45,603.5,106.5,1.4,25.5,377.5,460.4,356.38
2016,6,9,8,0,642.0,112.0,1.6,26.0,430.0,519.24,400.51
2016,6,9,8,15,668.5,117.0,1.7,26.5,480.5,571.95,438.56
2016,6,9,8,30,695.0,122.0,1.8,27.0,531.0,625.49,476.19
2016,6,9,8,45,715.5,126.0,1.95,27.5,579.0,674.01,509.53
2016,6,9,9,0,736.0,130.0,2.1,28.0,627.0,720.38,539.66
2016,6,9,9,15,751.5,133.5,2.2,28.0,671.5,763.38,567.9
2016,6,9,9,30,767.0,137.0,2.3,28.0,716.0,805.15,595.09
2016,6,9,9,45,779.5,139.5,2.4,28.5,755.0,841.76,617.42
2016,6,9,10,0,792.0,142.0,2.5,29.0,794.0,876.49,638.36
2016,6,9,10,15,801.5,144.0,2.6,29.0,827.5,905.8,656.93
2016,6,9,10,30,811.0,146.0,2.7,29.0,861.0,932.69,673.97
2016,6,9,10,45,817.5,148.0,2.8,29.5,888.0,954.07,686.11
2016,6,9,11,0,824.0,150.0,2.9,30.0,915.0,972.61,696.49
2016,6,9,11,15,828.5,151.0,2.95,30.0,935.0,979.49,700.48
2016,6,9,11,30,833.0,152.0,3.0,30.0,955.0,988.95,706.34
2016,6,9,11,45,838.0,151.5,3.1,30.0,967.5,994.33,710.07
2016,6,9,12,0,843.0,151.0,3.2,30.0,980.0,996.57,711.92
2016,6,9,12,15,844.0,151.0,3.25,30.0,984.5,992.18,709.29
2016,6,9,12,30,845.0,151.0,3.3,30.0,989.0,984.76,704.86
2016,6,9,12,45,843.5,151.5,3.35,30.0,985.5,972.45,697.4
2016,6,9,13,0,842.0,152.0,3.4,30.0,982.0,957.31,688.21
2016,6,9,13,15,839.5,151.0,3.4,30.0,970.5,936.99,675.38
2016,6,9,13,30,837.0,150.0,3.4,30.0,959.0,913.92,660.83
2016,6,9,13,45,833.0,148.5,3.4,30.0,940.5,886.38,643.36
2016,6,9,14,0,829.0,147.0,3.4,30.0,922.0,856.37,624.23
2016,6,9,14,15,822.5,145.5,3.35,30.0,896.0,821.95,601.83
2016,6,9,14,30,816.0,144.0,3.3,30.0,870.0,786.03,578.35
2016,6,9,14,45,788.0,153.5,3.3,30.0,833.0,741.44,549.01
2016,6,9,15,0,760.0,163.0,3.3,30.0,796.0,696.86,518.34
2016,6,9,15,15,747.5,160.0,3.25,30.0,757.5,651.35,485.95
2016,6,9,15,30,735.0,157.0,3.2,30.0,719.0,603.51,451.31
2016,6,9,15,45,716.0,154.5,3.2,30.0,675.0,553.43,414.35
2016,6,9,16,0,697.0,152.0,3.2,30.0,631.0,503.87,376.87
2016,6,9,16,15,676.5,147.0,3.1,29.5,584.0,452.09,337.38
2016,6,9,16,30,656.0,142.0,3.0,29.0,537.0,401.51,297.71
2016,6,9,16,45,627.0,136.5,2.95,29.0,486.5,348.79,255.09
2016,6,9,17,0,598.0,131.0,2.9,29.0,436.0,298.69,213.79
2016,6,9,17,15,563.0,123.5,2.7,28.5,384.5,248.09,172.33
2016,6,9,17,30,528.0,116.0,2.5,28.0,333.0,201.42,134.31
2016,6,9,17,45,483.0,106.0,2.35,27.5,282.5,154.48,97.98
2016,6,9,18,0,438.0,96.0,2.2,27.0,232.0,112.6,68.67
2016,6,9,18,15,376.0,83.5,2.05,26.5,184.0,73.31,46.73
2016,6,9,18,30,314.0,71.0,1.9,26.0,136.0,52.43,38.97
2016,6,9,18,45,234.0,54.0,1.75,25.5,94.5,40.82,28.71
2016,6,9,19,0,154.0,37.0,1.6,25.0,53.0,28.55,17.41
2016,6,9,19,15,77.0,18.5,1.65,24.5,26.5,15.67,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,27.01,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,73.5,41.37
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,120.88,81.28
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,180.93,130.56
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,236.49,177.59
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,299.21,229.86
2016,6,10,7,15,578.0,78.5,1.9,24.5,280.5,355.9,276.5
2016,6,10,7,30,624.0,85.0,2.0,25.0,332.0,416.58,324.84
2016,6,10,7,45,658.5,89.5,2.1,25.5,384.5,472.31,368.05
2016,6,10,8,0,693.0,94.0,2.2,26.0,437.0,530.19,411.53
2016,6,10,8,15,496.0,168.5,2.25,26.0,428.5,510.72,394.22
2016,6,10,8,30,299.0,243.0,2.3,26.0,420.0,467.95,358.81
2016,6,10,8,45,538.5,176.5,2.35,26.5,528.0,593.29,454.19
2016,6,10,9,0,778.0,110.0,2.4,27.0,636.0,731.39,551.9
2016,6,10,9,15,792.5,113.0,2.4,27.0,680.0,774.58,579.04
2016,6,10,9,30,807.0,116.0,2.4,27.0,724.0,816.38,605.66
2016,6,10,9,45,818.0,118.0,2.4,27.5,763.5,848.1,624.02
2016,6,10,10,0,829.0,120.0,2.4,28.0,803.0,881.91,643.64
2016,6,10,10,15,837.5,122.0,2.4,28.0,836.5,911.14,661.36
2016,6,10,10,30,846.0,124.0,2.4,28.0,870.0,937.81,677.39
2016,6,10,10,45,852.0,125.0,2.4,28.5,897.0,958.33,688.09
2016,6,10,11,0,858.0,126.0,2.4,29.0,924.0,975.92,696.97
2016,6,10,11,15,862.5,127.0,2.4,29.0,943.5,988.97,704.43
2016,6,10,11,30,867.0,128.0,2.4,29.0,963.0,998.87,710.02
2016,6,10,11,45,873.5,126.0,2.45,29.5,976.5,1004.55,712.17
2016,6,10,12,0,880.0,124.0,2.5,30.0,990.0,1007.0,712.41
2016,6,10,12,15,881.0,124.0,2.5,30.0,994.5,1002.68,709.49
2016,6,10,12,30,882.0,124.0,2.5,30.0,999.0,995.18,704.75
2016,6,10,12,45,881.0,124.0,2.55,30.5,996.0,982.64,696.01
2016,6,10,13,0,880.0,124.0,2.6,31.0,993.0,967.09,685.51
2016,6,10,13,15,878.0,123.5,2.6,31.0,981.5,947.14,673.24
2016,6,10,13,30,876.0,123.0,2.6,31.0,970.0,924.28,659.17
2016,6,10,13,45,871.5,122.5,2.6,31.0,951.5,896.37,641.88
2016,6,10,14,0,867.0,122.0,2.6,31.0,933.0,865.88,622.89
2016,6,10,14,15,861.0,120.5,2.6,31.0,907.0,830.78,600.8
2016,6,10,14,30,855.0,119.0,2.6,31.0,881.0,793.51,577.16
2016,6,10,14,45,845.5,118.5,2.65,31.0,848.0,752.54,551.11
2016,6,10,15,0,836.0,118.0,2.7,31.0,815.0,710.05,523.72
2016,6,10,15,15,825.5,116.0,2.65,30.5,776.5,664.17,493.17
2016,6,10,15,30,815.0,114.0,2.6,30.0,738.0,617.31,460.3
2016,6,10,15,45,797.5,113.0,2.6,30.0,693.5,564.44,421.55
2016,6,10,16,0,780.0,112.0,2.6,30.0,649.0,513.51,383.14
2016,6,10,16,15,761.5,109.0,2.5,30.0,601.5,460.72,342.1
2016,6,10,16,30,743.0,106.0,2.4,30.0,554.0,408.75,300.62
2016,6,10,16,45,712.5,104.0,2.35,30.0,502.0,351.73,254.65
2016,6,10,17,0,682.0,102.0,2.3,30.0,450.0,299.64,211.55
2016,6,10,17,15,650.0,96.5,2.15,29.5,398.0,246.93,168.0
2016,6,10,17,30,618.0,91.0,2.0,29.0,346.0,197.5,127.28
2016,6,10,17,45,563.5,86.5,1.85,28.5,293.0,149.19,90.0
2016,6,10,18,0,509.0,82.0,1.7,28.0,240.0,107.13,61.2
2016,6,10,18,15,446.0,72.5,1.55,27.5,191.0,66.77,39.66
2016,6,10,18,30,383.0,63.0,1.4,27.0,142.0,46.09,33.47
2016,6,10,18,45,288.5,49.5,1.3,26.5,99.5,37.15,25.54
2016,6,10,19,0,194.0,36.0,1.2,26.0,57.0,27.7,16.7
2016,6,10,19,15,97.0,18.0,1.2,25.5,28.5,13.96,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.5,16.0,1.75,22.5,21.0,22.4,0.0
2016,6,11,6,0,107.0,32.0,2.0,23.0,42.0,56.87,32.24
2016,6,11,6,15,191.5,49.5,2.2,23.5,81.0,104.23,71.27
2016,6,11,6,30,276.0,67.0,2.4,24.0,120.0,158.32,115.3
2016,6,11,6,45,347.5,79.0,2.6,24.5,167.5,211.26,159.41
2016,6,11,7,0,419.0,91.0,2.8,25.0,215.0,271.81,209.41
2016,6,11,7,15,468.0,101.0,2.9,25.0,265.5,327.24,255.27
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,387.18,303.71
2016,6,11,7,45,280.5,152.5,3.1,25.5,266.0,320.31,251.11
2016,6,11,8,0,44.0,194.0,3.2,26.0,216.0,224.09,172.85
2016,6,11,8,15,66.5,224.5,3.25,26.0,262.0,272.18,210.13
2016,6,11,8,30,89.0,255.0,3.3,26.0,308.0,322.11,247.96
2016,6,11,8,45,387.0,203.0,3.35,26.5,461.0,509.23,393.68
2016,6,11,9,0,685.0,151.0,3.4,27.0,614.0,704.42,538.04
2016,6,11,9,15,474.5,248.0,3.4,27.0,579.5,656.84,496.93
2016,6,11,9,30,264.0,345.0,3.4,27.0,545.0,588.71,441.73
2016,6,11,9,45,269.0,365.0,3.45,27.5,578.0,621.29,463.5
2016,6,11,10,0,274.0,385.0,3.5,28.0,611.0,653.12,483.94
2016,6,11,10,15,510.5,284.5,3.5,28.0,726.5,781.21,579.16
2016,6,11,10,30,747.0,184.0,3.5,28.0,842.0,910.54,668.54
2016,6,11,10,45,745.5,192.5,3.55,28.5,866.5,929.61,678.28
2016,6,11,11,0,744.0,201.0,3.6,29.0,891.0,949.58,689.45
2016,6,11,11,15,749.5,202.5,3.6,29.0,911.0,958.87,694.74
2016,6,11,11,30,755.0,204.0,3.6,29.0,931.0,969.16,700.86
2016,6,11,11,45,752.5,209.5,3.6,29.5,942.0,972.52,701.15
2016,6,11,12,0,750.0,215.0,3.6,30.0,953.0,976.93,702.27
2016,6,11,12,15,751.0,215.0,3.55,30.0,957.5,972.33,698.75
2016,6,11,12,30,752.0,215.0,3.5,30.0,962.0,964.85,693.55
2016,6,11,12,45,752.0,214.0,3.5,30.0,958.5,949.28,683.55
2016,6,11,13,0,752.0,213.0,3.5,30.0,955.0,934.79,674.38
2016,6,11,13,15,611.0,315.0,3.45,30.0,913.5,887.11,640.64
2016,6,11,13,30,470.0,417.0,3.4,30.0,872.0,840.26,604.7
2016,6,11,13,45,382.5,433.5,3.4,30.0,799.0,762.22,551.06
2016,6,11,14,0,295.0,450.0,3.4,30.0,726.0,688.27,499.44
2016,6,11,14,15,287.5,438.0,3.35,30.0,701.0,658.05,479.26
2016,6,11,14,30,280.0,426.0,3.3,30.0,676.0,627.61,458.53
2016,6,11,14,45,375.5,372.0,3.25,30.0,694.0,635.92,467.18
2016,6,11,15,0,471.0,318.0,3.2,30.0,712.0,635.12,468.87
2016,6,11,15,15,469.5,300.0,3.15,30.0,676.5,594.5,440.36
2016,6,11,15,30,468.0,282.0,3.1,30.0,641.0,553.12,411.02
2016,6,11,15,45,536.5,239.0,3.05,30.0,627.0,528.82,394.16
2016,6,11,16,0,605.0,196.0,3.0,30.0,613.0,496.94,370.71
2016,6,11,16,15,582.5,189.0,2.9,29.5,566.5,447.02,333.05
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,398.58,295.65
2016,6,11,16,45,533.0,173.0,2.7,29.0,471.5,348.31,255.59
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,300.48,216.83
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,251.52,177.59
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,206.43,141.65
2016,6,11,17,45,388.0,129.5,2.05,28.0,272.5,161.57,107.2
2016,6,11,18,0,343.0,116.0,1.9,28.0,223.0,121.82,79.11
2016,6,11,18,15,284.5,99.0,1.8,27.5,176.5,87.77,59.51
2016,6,11,18,30,226.0,82.0,1.7,27.0,130.0,64.36,48.84
2016,6,11,18,45,156.0,61.0,1.65,26.5,89.5,48.88,35.33
