Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,0,86.0,40.0,1.6,26.0,49.0,32.79,20.84
2016,6,11,19,15,43.0,20.0,1.65,25.5,24.5,17.88,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,22.0,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,55.74,31.43
2016,6,12,6,15,181.0,50.5,2.45,24.0,79.5,99.71,67.89
2016,6,12,6,30,261.0,69.0,2.5,24.0,118.0,155.93,113.76
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,208.03,157.09
2016,6,12,7,0,401.0,94.0,2.8,25.0,212.0,267.57,206.19
2016,6,12,7,15,314.0,124.0,2.9,25.0,228.0,276.93,216.18
2016,6,12,7,30,227.0,154.0,3.0,25.0,244.0,281.14,220.33
2016,6,12,7,45,208.5,181.0,3.1,25.5,273.0,305.69,239.12
2016,6,12,8,0,190.0,208.0,3.2,26.0,302.0,332.68,258.94
2016,6,12,8,15,276.5,218.5,3.25,26.5,372.0,414.05,321.02
2016,6,12,8,30,363.0,229.0,3.3,27.0,442.0,497.18,382.89
2016,6,12,8,45,321.0,262.5,3.35,27.5,463.0,516.53,394.24
2016,6,12,9,0,279.0,296.0,3.4,28.0,484.0,531.44,402.25
2016,6,12,9,15,386.5,281.0,3.4,28.0,561.0,612.62,462.35
2016,6,12,9,30,494.0,266.0,3.4,28.0,638.0,707.58,530.33
2016,6,12,9,45,482.0,289.0,3.4,28.5,668.5,735.62,546.59
2016,6,12,10,0,470.0,312.0,3.4,29.0,699.0,761.15,561.3
2016,6,12,10,15,457.0,333.5,3.35,29.0,722.5,781.73,573.42
2016,6,12,10,30,444.0,355.0,3.3,29.0,746.0,799.84,583.83
2016,6,12,10,45,439.5,371.0,3.3,29.5,768.5,818.21,593.77
2016,6,12,11,0,435.0,387.0,3.3,30.0,791.0,834.54,602.3
2016,6,12,11,15,598.0,291.0,3.3,30.0,859.5,902.26,652.1
2016,6,12,11,30,761.0,195.0,3.3,30.0,928.0,966.05,694.51
2016,6,12,11,45,587.5,312.5,3.35,30.0,882.5,914.58,657.96
2016,6,12,12,0,414.0,430.0,3.4,30.0,837.0,855.68,613.28
2016,6,12,12,15,405.5,434.0,3.35,30.0,834.5,843.12,604.82
2016,6,12,12,30,397.0,438.0,3.3,30.0,832.0,832.57,597.32
2016,6,12,12,45,395.0,437.0,3.3,30.0,828.0,821.92,590.31
2016,6,12,13,0,393.0,436.0,3.3,30.0,824.0,809.83,582.37
2016,6,12,13,15,376.0,438.0,3.3,30.0,806.0,785.24,565.75
2016,6,12,13,30,359.0,440.0,3.3,30.0,788.0,760.03,548.74
2016,6,12,13,45,316.5,448.0,3.3,30.5,750.5,717.42,518.19
2016,6,12,14,0,274.0,456.0,3.3,31.0,713.0,675.99,488.42
2016,6,12,14,15,217.0,449.5,3.25,31.0,649.5,611.01,443.03
2016,6,12,14,30,160.0,443.0,3.2,31.0,586.0,549.24,399.43
2016,6,12,14,45,347.0,372.0,3.2,31.0,666.5,614.62,450.38
2016,6,12,15,0,534.0,301.0,3.2,31.0,747.0,664.8,488.77
2016,6,12,15,15,455.0,312.5,3.15,30.5,680.0,596.54,440.32
2016,6,12,15,30,376.0,324.0,3.1,30.0,613.0,535.85,397.06
2016,6,12,15,45,477.5,265.0,3.05,30.0,609.0,518.72,386.23
2016,6,12,16,0,579.0,206.0,3.0,30.0,605.0,492.93,367.68
2016,6,12,16,15,567.5,193.5,2.9,29.5,561.0,444.55,331.28
2016,6,12,16,30,556.0,181.0,2.8,29.0,517.0,396.53,294.24
2016,6,12,16,45,484.5,180.0,2.7,29.0,454.0,337.06,247.88
2016,6,12,17,0,413.0,179.0,2.6,29.0,391.0,284.81,207.01
2016,6,12,17,15,426.0,159.0,2.4,28.5,356.0,245.52,174.36
2016,6,12,17,30,439.0,139.0,2.2,28.0,321.0,204.72,140.16
2016,6,12,17,45,398.5,125.0,2.05,28.0,272.0,159.76,105.35
2016,6,12,18,0,358.0,111.0,1.9,28.0,223.0,119.41,76.57
2016,6,12,18,15,298.5,95.5,1.85,27.5,176.5,86.01,57.66
2016,6,12,18,30,239.0,80.0,1.8,27.0,130.0,62.93,47.65
2016,6,12,18,45,171.0,60.0,1.75,27.0,90.5,48.15,34.66
2016,6,12,19,0,103.0,40.0,1.7,27.0,51.0,32.8,20.8
2016,6,12,19,15,51.5,20.0,1.85,26.5,25.5,16.88,0.08
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,57.0,16.5,2.9,24.0,21.5,23.27,0.0
2016,6,13,6,0,114.0,33.0,3.0,24.0,43.0,59.22,33.42
2016,6,13,6,15,204.0,49.5,3.15,24.5,82.5,106.91,72.66
2016,6,13,6,30,294.0,66.0,3.3,25.0,122.0,162.1,117.46
2016,6,13,6,45,380.5,75.0,3.5,25.5,171.5,217.88,163.69
2016,6,13,7,0,467.0,84.0,3.7,26.0,221.0,282.88,217.26
2016,6,13,7,15,516.0,92.0,3.75,26.0,272.5,341.08,265.53
2016,6,13,7,30,565.0,100.0,3.8,26.0,324.0,401.71,314.67
2016,6,13,7,45,386.0,153.0,3.85,26.5,316.5,384.78,300.9
2016,6,13,8,0,207.0,206.0,3.9,27.0,309.0,340.68,264.61
2016,6,13,8,15,461.5,159.5,3.85,27.5,421.5,477.76,371.78
2016,6,13,8,30,716.0,113.0,3.8,28.0,534.0,628.71,485.21
2016,6,13,8,45,741.0,114.5,3.8,28.5,583.5,677.25,517.72
2016,6,13,9,0,766.0,116.0,3.8,29.0,633.0,727.29,550.32
2016,6,13,9,15,543.0,224.0,3.75,29.0,603.0,686.89,516.91
2016,6,13,9,30,320.0,332.0,3.7,29.0,573.0,622.18,464.09
2016,6,13,9,45,569.5,229.0,3.7,29.5,686.0,752.24,560.73
2016,6,13,10,0,819.0,126.0,3.7,30.0,799.0,878.12,645.06
2016,6,13,10,15,501.0,281.0,3.65,30.0,698.5,768.35,564.95
2016,6,13,10,30,183.0,436.0,3.6,30.0,598.0,622.33,453.86
2016,6,13,10,45,240.0,440.5,3.6,30.5,659.5,690.73,501.62
2016,6,13,11,0,297.0,445.0,3.6,31.0,721.0,752.97,543.28
2016,6,13,11,15,301.5,454.5,3.55,31.0,740.0,768.35,552.51
2016,6,13,11,30,306.0,464.0,3.5,31.0,759.0,782.43,561.17
2016,6,13,11,45,343.0,451.5,3.5,31.5,786.5,805.39,576.09
2016,6,13,12,0,380.0,439.0,3.5,32.0,814.0,827.08,590.0
2016,6,13,12,15,333.0,464.0,3.5,32.0,793.5,801.0,570.86
2016,6,13,12,30,286.0,489.0,3.5,32.0,773.0,773.7,551.2
2016,6,13,12,45,570.0,315.0,3.5,32.0,878.0,874.19,627.78
2016,6,13,13,0,854.0,141.0,3.5,32.0,983.0,958.97,685.11
2016,6,13,13,15,851.0,140.5,3.5,32.0,972.0,938.65,671.6
2016,6,13,13,30,848.0,140.0,3.5,32.0,961.0,915.57,657.14
2016,6,13,13,45,841.5,140.5,3.5,32.0,941.5,887.63,639.51
2016,6,13,14,0,835.0,141.0,3.5,32.0,922.0,857.31,620.31
2016,6,13,14,15,828.5,139.5,3.5,32.0,896.5,822.89,598.31
2016,6,13,14,30,822.0,138.0,3.5,32.0,871.0,786.43,574.82
2016,6,13,14,45,555.0,264.0,3.5,32.0,750.5,670.29,492.08
2016,6,13,15,0,288.0,390.0,3.5,32.0,630.0,572.3,418.05
2016,6,13,15,15,353.0,347.5,3.4,31.5,627.5,561.83,413.44
2016,6,13,15,30,418.0,305.0,3.3,31.0,625.0,543.44,402.29
2016,6,13,15,45,373.5,299.5,3.25,31.0,573.0,492.12,364.77
2016,6,13,16,0,329.0,294.0,3.2,31.0,521.0,442.58,328.32
2016,6,13,16,15,366.0,261.0,3.05,30.5,496.5,411.58,305.82
2016,6,13,16,30,403.0,228.0,2.9,30.0,472.0,373.74,277.16
2016,6,13,16,45,331.0,219.0,2.8,30.0,407.5,317.84,234.52
2016,6,13,17,0,259.0,210.0,2.7,30.0,343.0,266.52,195.61
2016,6,13,17,15,295.0,180.0,2.5,29.5,315.0,233.33,168.28
2016,6,13,17,30,331.0,150.0,2.3,29.0,287.0,196.35,137.19
2016,6,13,17,45,303.5,131.5,2.15,29.0,244.0,155.65,105.66
2016,6,13,18,0,276.0,113.0,2.0,29.0,201.0,118.16,78.37
2016,6,13,18,15,238.5,94.5,1.95,28.5,160.0,83.63,56.65
2016,6,13,18,30,201.0,76.0,1.9,28.0,119.0,59.99,44.99
2016,6,13,18,45,147.5,57.0,1.9,27.5,83.5,45.9,32.74
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,31.27,19.61
2016,6,13,19,15,47.0,19.0,2.05,27.0,24.0,16.09,0.38
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,16.5,2.9,24.0,20.5,21.76,0.0
2016,6,14,6,0,90.0,33.0,3.2,24.0,41.0,54.89,31.06
2016,6,14,6,15,175.0,51.0,3.3,24.0,80.0,98.67,67.23
2016,6,14,6,30,260.0,69.0,3.4,24.0,119.0,155.29,113.33
2016,6,14,6,45,178.0,90.5,3.55,24.5,129.5,160.77,122.05
2016,6,14,7,0,96.0,112.0,3.7,25.0,140.0,156.55,120.85
2016,6,14,7,15,56.5,125.5,3.75,25.0,143.0,153.31,118.87
2016,6,14,7,30,17.0,139.0,3.8,25.0,146.0,146.09,112.84
2016,6,14,7,45,9.0,144.0,3.9,25.5,148.0,146.84,112.83
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,146.95,112.15
2016,6,14,8,15,5.5,170.5,3.9,26.0,174.0,171.27,130.92
2016,6,14,8,30,10.0,192.0,3.8,26.0,198.0,195.98,149.77
2016,6,14,8,45,43.0,244.5,3.7,26.5,273.0,279.56,213.9
2016,6,14,9,0,76.0,297.0,3.6,27.0,348.0,361.32,274.82
2016,6,14,9,15,71.0,315.5,3.45,27.5,366.5,378.47,285.67
2016,6,14,9,30,66.0,334.0,3.3,28.0,385.0,395.03,296.14
2016,6,14,9,45,76.5,359.5,3.15,28.5,421.0,431.98,321.69
2016,6,14,10,0,87.0,385.0,3.0,29.0,457.0,469.2,346.9
2016,6,14,10,15,120.0,410.5,2.95,29.5,514.0,534.62,392.37
2016,6,14,10,30,153.0,436.0,2.9,30.0,571.0,593.76,432.42
2016,6,14,10,45,87.5,388.0,2.85,30.5,466.0,475.16,346.68
2016,6,14,11,0,22.0,340.0,2.8,31.0,361.0,355.74,259.27
2016,6,14,11,15,84.5,414.5,2.9,31.0,495.5,499.48,363.18
2016,6,14,11,30,147.0,489.0,3.0,31.0,630.0,643.39,462.56
2016,6,14,11,45,153.0,496.5,3.1,31.0,645.0,655.48,470.08
2016,6,14,12,0,159.0,504.0,3.2,31.0,660.0,666.79,477.88
2016,6,14,12,15,275.0,472.0,3.35,31.0,744.0,751.29,538.87
2016,6,14,12,30,391.0,440.0,3.5,31.0,828.0,828.73,593.83
2016,6,14,12,45,329.0,465.5,3.7,31.5,791.5,785.81,562.57
2016,6,14,13,0,267.0,491.0,3.9,32.0,755.0,742.91,531.81
2016,6,14,13,15,156.5,460.0,4.0,32.0,614.5,598.82,432.06
2016,6,14,13,30,46.0,429.0,4.1,32.0,474.0,459.66,332.74
2016,6,14,13,45,447.5,281.5,4.25,32.0,701.5,676.08,498.09
2016,6,14,14,0,849.0,134.0,4.4,32.0,929.0,863.16,629.67
2016,6,14,14,15,842.5,132.5,4.4,32.0,903.0,828.36,605.81
2016,6,14,14,30,836.0,131.0,4.4,32.0,877.0,791.48,581.76
2016,6,14,14,45,829.5,128.0,4.45,32.0,844.5,751.28,555.44
2016,6,14,15,0,823.0,125.0,4.5,32.0,812.0,709.38,527.68
2016,6,14,15,15,812.0,122.5,4.45,31.5,774.0,663.38,496.34
2016,6,14,15,30,801.0,120.0,4.4,31.0,736.0,614.8,461.81
2016,6,14,15,45,786.5,117.5,4.4,31.0,692.5,564.77,424.48
2016,6,14,16,0,772.0,115.0,4.4,31.0,649.0,514.66,386.16
2016,6,14,16,15,753.5,111.5,4.25,31.0,601.5,461.87,344.7
2016,6,14,16,30,735.0,108.0,4.1,31.0,554.0,409.91,302.88
2016,6,14,16,45,709.0,104.5,4.0,31.0,503.0,353.61,257.06
2016,6,14,17,0,683.0,101.0,3.9,31.0,452.0,301.79,213.81
2016,6,14,17,15,651.0,95.5,3.6,30.5,400.5,248.99,169.93
2016,6,14,17,30,619.0,90.0,3.3,30.0,349.0,199.44,128.9
2016,6,14,17,45,574.0,84.0,3.05,29.5,297.0,150.99,90.86
2016,6,14,18,0,529.0,78.0,2.8,29.0,245.0,107.65,60.32
2016,6,14,18,15,466.5,69.5,2.65,28.5,195.5,66.77,38.1
2016,6,14,18,30,404.0,61.0,2.5,28.0,146.0,44.21,31.76
2016,6,14,18,45,311.5,49.0,2.4,27.5,103.5,36.61,25.01
2016,6,14,19,0,219.0,37.0,2.3,27.0,61.0,28.4,17.34
2016,6,14,19,15,109.5,18.5,2.4,27.0,30.5,14.3,0.17
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,21.5,16.5,2.85,23.5,18.0,18.85,0.0
2016,6,15,6,0,43.0,33.0,3.0,24.0,36.0,44.23,24.94
2016,6,15,6,15,109.5,56.0,3.15,24.5,74.5,86.53,59.62
2016,6,15,6,30,176.0,79.0,3.3,25.0,113.0,138.75,101.76
2016,6,15,6,45,249.0,95.0,3.5,25.5,159.5,190.08,143.7
2016,6,15,7,0,322.0,111.0,3.7,26.0,206.0,249.35,192.03
2016,6,15,7,15,375.5,117.0,3.8,26.0,249.5,301.35,234.8
2016,6,15,7,30,429.0,123.0,3.9,26.0,293.0,354.39,277.84
2016,6,15,7,45,344.5,161.0,4.05,26.5,310.5,364.23,285.11
2016,6,15,8,0,260.0,199.0,4.2,27.0,328.0,370.34,288.28
2016,6,15,8,15,429.5,179.0,4.3,27.5,419.0,477.1,370.92
2016,6,15,8,30,599.0,159.0,4.4,28.0,510.0,595.69,460.0
2016,6,15,8,45,643.0,154.5,4.5,28.5,561.5,648.74,497.69
2016,6,15,9,0,687.0,150.0,4.6,29.0,613.0,703.41,536.13
2016,6,15,9,15,704.0,154.0,4.6,29.0,657.0,746.49,564.9
2016,6,15,9,30,721.0,158.0,4.6,29.0,701.0,788.6,592.75
2016,6,15,9,45,750.0,152.0,4.7,29.5,744.0,826.94,617.05
2016,6,15,10,0,779.0,146.0,4.8,30.0,787.0,867.03,642.35
2016,6,15,10,15,789.0,148.5,4.8,30.0,820.5,897.18,661.41
2016,6,15,10,30,799.0,151.0,4.8,30.0,854.0,924.97,678.9
2016,6,15,10,45,815.0,146.5,4.85,30.5,883.5,948.75,692.62
2016,6,15,11,0,831.0,142.0,4.9,31.0,913.0,964.71,701.18
2016,6,15,11,15,835.5,143.5,4.85,31.0,933.5,978.08,708.86
2016,6,15,11,30,840.0,145.0,4.8,31.0,954.0,988.39,714.6
2016,6,15,11,45,850.5,140.0,4.8,31.5,968.5,995.15,717.04
2016,6,15,12,0,861.0,135.0,4.8,32.0,983.0,998.8,717.56
2016,6,15,12,15,862.0,135.5,4.7,32.0,988.0,995.2,714.21
2016,6,15,12,30,863.0,136.0,4.6,32.0,993.0,988.49,709.34
2016,6,15,12,45,863.5,135.0,4.55,32.5,990.0,976.83,700.16
2016,6,15,13,0,864.0,134.0,4.5,33.0,987.0,962.23,689.23
2016,6,15,13,15,862.0,133.5,4.4,33.0,976.5,942.79,676.43
2016,6,15,13,30,860.0,133.0,4.3,33.0,966.0,920.49,661.86
2016,6,15,13,45,855.5,132.0,4.2,33.0,947.5,892.72,643.75
2016,6,15,14,0,851.0,131.0,4.1,33.0,929.0,862.43,624.01
2016,6,15,14,15,845.0,130.0,4.0,33.0,903.5,828.5,601.83
2016,6,15,14,30,839.0,129.0,3.9,33.0,878.0,792.44,578.16
2016,6,15,14,45,830.5,127.5,3.8,33.0,845.5,752.06,551.47
2016,6,15,15,0,822.0,126.0,3.7,33.0,813.0,710.11,523.55
2016,6,15,15,15,811.5,123.5,3.6,33.0,775.5,663.3,490.92
2016,6,15,15,30,801.0,121.0,3.5,33.0,738.0,616.32,456.94
2016,6,15,15,45,787.0,118.5,3.45,33.0,694.5,566.6,420.37
2016,6,15,16,0,773.0,116.0,3.4,33.0,651.0,516.74,382.8
2016,6,15,16,15,755.0,112.5,3.25,32.5,604.0,464.15,342.82
2016,6,15,16,30,737.0,109.0,3.1,32.0,557.0,412.32,302.26
2016,6,15,16,45,714.5,104.5,3.0,32.0,507.0,356.31,257.11
2016,6,15,17,0,692.0,100.0,2.9,32.0,457.0,304.41,214.14
2016,6,15,17,15,660.5,95.0,2.7,31.5,405.0,251.66,170.65
2016,6,15,17,30,629.0,90.0,2.5,31.0,353.0,202.1,129.88
2016,6,15,17,45,589.0,83.0,2.3,30.5,301.5,152.92,91.26
2016,6,15,18,0,549.0,76.0,2.1,30.0,250.0,108.27,59.66
2016,6,15,18,15,487.0,67.5,2.05,29.0,200.0,66.22,36.88
2016,6,15,18,30,425.0,59.0,2.0,28.0,150.0,42.32,30.18
2016,6,15,18,45,336.0,47.5,1.95,27.5,106.5,35.44,24.06
2016,6,15,19,0,247.0,36.0,1.9,27.0,63.0,27.56,16.7
2016,6,15,19,15,123.5,18.0,2.05,26.5,31.5,13.88,0.4
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.0,16.5,3.45,23.5,21.5,23.16,0.0
2016,6,16,6,0,114.0,33.0,3.7,24.0,43.0,59.05,33.0
2016,6,16,6,15,206.0,49.5,3.8,24.5,82.5,106.95,72.53
2016,6,16,6,30,298.0,66.0,3.9,25.0,122.0,162.64,117.73
2016,6,16,6,45,386.5,74.5,4.05,25.5,172.0,218.61,164.16
2016,6,16,7,0,475.0,83.0,4.2,26.0,222.0,285.95,219.67
2016,6,16,7,15,524.5,91.0,4.2,26.0,273.5,342.79,267.02
2016,6,16,7,30,574.0,99.0,4.2,26.0,325.0,404.03,316.77
2016,6,16,7,45,624.5,100.5,4.25,26.5,380.0,462.93,363.08
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,525.53,410.94
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,578.83,450.28
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,632.87,489.08
2016,6,16,8,45,753.5,111.5,4.35,28.5,588.0,681.98,522.73
2016,6,16,9,0,780.0,112.0,4.4,29.0,638.0,732.62,556.07
2016,6,16,9,15,794.5,115.0,4.4,29.5,682.5,775.97,583.58
2016,6,16,9,30,809.0,118.0,4.4,30.0,727.0,817.96,609.75
2016,6,16,9,45,823.0,118.5,4.45,30.5,767.0,850.92,629.63
2016,6,16,10,0,837.0,119.0,4.5,31.0,807.0,886.17,650.94
2016,6,16,10,15,845.5,120.5,4.5,31.0,840.5,915.26,669.06
2016,6,16,10,30,854.0,122.0,4.5,31.0,874.0,941.8,685.47
2016,6,16,10,45,861.5,122.5,4.55,31.5,901.5,963.63,697.62
2016,6,16,11,0,869.0,123.0,4.6,32.0,929.0,982.56,707.9
2016,6,16,11,15,873.0,124.0,4.6,32.0,949.0,995.51,715.53
2016,6,16,11,30,877.0,125.0,4.6,32.0,969.0,1005.25,721.22
2016,6,16,11,45,879.0,125.5,4.6,32.5,981.0,1009.24,721.83
2016,6,16,12,0,881.0,126.0,4.6,33.0,993.0,1009.94,720.47
2016,6,16,12,15,882.0,126.5,4.6,33.0,998.0,1006.37,717.97
2016,6,16,12,30,883.0,127.0,4.6,33.0,1003.0,999.6,713.55
2016,6,16,12,45,882.0,126.5,4.6,33.0,999.5,986.82,705.37
2016,6,16,13,0,881.0,126.0,4.6,33.0,996.0,971.06,695.38
2016,6,16,13,15,878.5,125.5,4.55,33.0,985.0,950.9,682.37
2016,6,16,13,30,876.0,125.0,4.5,33.0,974.0,927.85,667.56
2016,6,16,13,45,872.5,124.0,4.45,33.0,955.5,900.63,650.04
2016,6,16,14,0,869.0,123.0,4.4,33.0,937.0,870.78,630.78
2016,6,16,14,15,863.0,121.5,4.35,33.0,911.5,835.87,608.12
2016,6,16,14,30,857.0,120.0,4.3,33.0,886.0,798.78,583.92
2016,6,16,14,45,843.0,122.0,4.25,33.0,852.0,756.9,556.31
2016,6,16,15,0,829.0,124.0,4.2,33.0,818.0,713.8,527.67
2016,6,16,15,15,818.5,122.0,4.1,33.0,780.0,668.4,495.98
2016,6,16,15,30,808.0,120.0,4.0,33.0,742.0,620.36,461.13
2016,6,16,15,45,794.0,117.5,3.95,33.0,698.5,570.33,424.19
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,520.15,386.23
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,467.21,345.87
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,415.03,304.9
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.5,361.23,261.22
2016,6,16,17,0,694.0,101.0,3.4,32.0,459.0,306.56,216.13
2016,6,16,17,15,662.5,95.5,3.15,31.5,407.0,253.25,172.1
2016,6,16,17,30,631.0,90.0,2.9,31.0,355.0,203.12,130.77
2016,6,16,17,45,585.5,84.0,2.7,30.5,302.5,153.84,92.21
2016,6,16,18,0,540.0,78.0,2.5,30.0,250.0,109.73,61.11
2016,6,16,18,15,477.5,69.5,2.35,29.5,200.0,68.12,38.32
2016,6,16,18,30,415.0,61.0,2.2,29.0,150.0,44.07,31.51
2016,6,16,18,45,322.0,49.5,2.1,28.5,106.5,36.95,25.21
2016,6,16,19,0,229.0,38.0,2.0,28.0,63.0,29.17,17.94
2016,6,16,19,15,114.5,19.0,2.1,27.5,31.5,14.68,1.08
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,80.5,16.0,2.9,23.5,23.0,25.48,0.0
2016,6,17,6,0,161.0,32.0,3.2,24.0,46.0,68.78,38.17
2016,6,17,6,15,261.0,46.5,3.35,24.5,87.5,116.25,77.96
2016,6,17,6,30,361.0,61.0,3.5,25.0,129.0,175.1,125.9
2016,6,17,6,45,454.0,67.0,3.65,25.5,181.0,235.04,175.84
2016,6,17,7,0,547.0,73.0,3.8,26.0,233.0,303.74,232.69
2016,6,17,7,15,594.0,79.5,3.8,26.0,286.0,361.52,281.03
2016,6,17,7,30,641.0,86.0,3.8,26.0,339.0,423.37,331.34
2016,6,17,7,45,687.0,87.0,3.85,26.5,394.0,482.38,377.67
2016,6,17,8,0,733.0,88.0,3.9,27.0,449.0,543.64,424.36
2016,6,17,8,15,757.0,92.0,3.9,27.5,501.0,597.77,464.11
2016,6,17,8,30,781.0,96.0,3.9,28.0,553.0,652.33,502.95
2016,6,17,8,45,804.5,96.5,3.9,28.5,603.5,702.86,536.26
2016,6,17,9,0,828.0,97.0,3.9,29.0,654.0,749.73,566.35
2016,6,17,9,15,841.0,99.5,3.85,29.5,699.0,792.94,593.21
2016,6,17,9,30,854.0,102.0,3.8,30.0,744.0,834.58,618.55
2016,6,17,9,45,866.5,102.5,3.8,30.5,784.5,871.84,640.79
2016,6,17,10,0,879.0,103.0,3.8,31.0,825.0,907.04,661.42
2016,6,17,10,15,886.5,104.5,3.75,31.0,858.5,936.35,679.08
2016,6,17,10,30,894.0,106.0,3.7,31.0,892.0,962.94,694.9
2016,6,17,10,45,900.5,106.0,3.7,31.5,919.5,984.12,706.09
2016,6,17,11,0,907.0,106.0,3.7,32.0,947.0,1002.25,715.34
2016,6,17,11,15,910.0,107.0,3.65,32.0,967.0,1014.76,722.18
2016,6,17,11,30,913.0,108.0,3.6,32.0,987.0,1023.94,727.02
2016,6,17,11,45,916.0,107.5,3.55,32.5,999.5,1028.21,727.38
2016,6,17,12,0,919.0,107.0,3.5,33.0,1012.0,1029.07,725.73
2016,6,17,12,15,919.5,107.0,3.4,33.0,1016.0,1024.54,721.94
2016,6,17,12,30,920.0,107.0,3.3,33.0,1020.0,1016.67,716.2
2016,6,17,12,45,919.0,107.0,3.25,33.5,1016.5,1004.11,706.57
2016,6,17,13,0,918.0,107.0,3.2,34.0,1013.0,988.4,695.12
2016,6,17,13,15,915.5,106.5,3.15,34.0,1002.0,967.67,682.04
2016,6,17,13,30,913.0,106.0,3.1,34.0,991.0,943.91,667.13
2016,6,17,13,45,908.5,105.5,3.05,34.0,972.0,915.44,649.26
2016,6,17,14,0,904.0,105.0,3.0,34.0,953.0,884.26,629.66
2016,6,17,14,15,898.5,103.5,2.95,34.0,926.5,848.75,607.2
2016,6,17,14,30,893.0,102.0,2.9,34.0,900.0,810.91,583.14
2016,6,17,14,45,885.0,101.0,2.85,34.0,867.5,769.51,556.57
2016,6,17,15,0,877.0,100.0,2.8,34.0,835.0,726.36,528.62
2016,6,17,15,15,867.5,98.0,2.75,34.0,796.0,679.7,497.95
2016,6,17,15,30,858.0,96.0,2.7,34.0,757.0,631.86,464.0
2016,6,17,15,45,846.0,94.0,2.7,34.0,713.5,581.59,427.69
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,530.83,390.0
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,476.97,349.49
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,420.33,305.75
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.5,365.17,261.28
2016,6,17,17,0,761.0,79.0,2.4,33.0,473.0,311.43,216.86
2016,6,17,17,15,733.0,75.5,2.25,32.5,420.0,257.37,172.1
2016,6,17,17,30,705.0,72.0,2.1,32.0,367.0,206.03,129.59
2016,6,17,17,45,666.5,67.0,2.0,31.5,314.5,154.72,89.09
2016,6,17,18,0,628.0,62.0,1.9,31.0,262.0,104.84,53.47
2016,6,17,18,15,570.5,55.5,1.75,30.0,211.0,60.1,29.48
2016,6,17,18,30,513.0,49.0,1.6,29.0,160.0,33.53,22.67
2016,6,17,18,45,423.0,40.5,1.5,28.5,114.5,28.97,18.58
2016,6,17,19,0,333.0,32.0,1.4,28.0,69.0,24.1,13.88
2016,6,17,19,15,166.5,16.0,1.45,27.5,34.5,11.75,0.0
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,69.0,16.0,2.15,23.5,22.0,24.04,0.0
2016,6,18,6,0,138.0,32.0,2.4,24.0,44.0,64.64,35.85
2016,6,18,6,15,235.0,47.0,2.45,24.5,84.5,110.6,74.28
2016,6,18,6,30,332.0,62.0,2.5,25.0,125.0,167.6,120.48
2016,6,18,6,45,407.0,72.0,2.65,25.5,173.5,222.32,166.2
2016,6,18,7,0,482.0,82.0,2.8,26.0,222.0,286.97,219.53
2016,6,18,7,15,530.5,90.0,2.7,26.0,274.0,343.67,266.32
2016,6,18,7,30,579.0,98.0,2.6,26.0,326.0,404.65,315.21
2016,6,18,7,45,614.5,104.0,2.55,26.5,378.0,460.29,358.12
2016,6,18,8,0,650.0,110.0,2.5,27.0,430.0,518.25,401.33
2016,6,18,8,15,676.5,115.5,2.4,27.5,481.0,571.83,439.71
2016,6,18,8,30,703.0,121.0,2.3,28.0,532.0,626.25,477.39
2016,6,18,8,45,726.0,124.0,2.2,28.5,581.0,675.91,510.39
2016,6,18,9,0,749.0,127.0,2.1,29.0,630.0,723.74,539.94
2016,6,18,9,15,764.5,130.0,1.9,29.0,674.5,766.82,565.9
2016,6,18,9,30,780.0,133.0,1.7,29.0,719.0,808.67,590.28
2016,6,18,9,45,795.5,133.5,1.55,29.5,759.5,846.4,610.49
2016,6,18,10,0,811.0,134.0,1.4,30.0,800.0,882.41,628.98
2016,6,18,10,15,820.0,136.5,1.25,30.0,834.0,912.54,644.44
2016,6,18,10,30,829.0,139.0,1.1,30.0,868.0,935.05,654.8
2016,6,18,10,45,839.5,138.0,0.95,30.5,896.5,957.79,663.7
2016,6,18,11,0,850.0,137.0,0.8,31.0,925.0,977.83,670.56
2016,6,18,11,15,854.5,138.0,0.85,31.0,945.5,991.07,678.51
2016,6,18,11,30,859.0,139.0,0.9,31.0,966.0,1001.18,684.8
2016,6,18,11,45,855.0,144.5,1.0,31.5,977.0,1004.03,686.47
2016,6,18,12,0,851.0,150.0,1.1,32.0,988.0,1003.58,686.28
2016,6,18,12,15,852.5,150.5,1.2,32.0,993.5,1000.54,686.0
2016,6,18,12,30,854.0,151.0,1.3,32.0,999.0,994.41,683.91
2016,6,18,12,45,855.0,149.5,1.4,32.0,996.5,982.92,678.6
2016,6,18,13,0,856.0,148.0,1.5,32.0,994.0,968.53,671.54
2016,6,18,13,15,854.0,147.5,1.55,32.0,983.5,949.31,660.82
2016,6,18,13,30,852.0,147.0,1.6,32.0,973.0,927.28,648.39
2016,6,18,13,45,849.0,145.5,1.65,32.0,955.0,900.66,633.05
2016,6,18,14,0,846.0,144.0,1.7,32.0,937.0,871.45,616.0
2016,6,18,14,15,839.5,142.0,1.7,32.0,911.0,836.4,594.59
2016,6,18,14,30,833.0,140.0,1.7,32.0,885.0,799.27,571.72
2016,6,18,14,45,823.0,139.0,1.75,32.0,852.0,758.47,546.66
2016,6,18,15,0,813.0,138.0,1.8,32.0,819.0,715.78,520.0
2016,6,18,15,15,801.5,135.5,1.8,32.0,780.5,669.47,488.73
2016,6,18,15,30,790.0,133.0,1.8,32.0,742.0,622.33,455.92
2016,6,18,15,45,772.5,131.0,1.8,32.0,697.5,571.57,419.71
2016,6,18,16,0,755.0,129.0,1.8,32.0,653.0,521.03,382.67
2016,6,18,16,15,735.5,125.0,1.75,32.0,605.5,468.16,342.79
2016,6,18,16,30,716.0,121.0,1.7,32.0,558.0,413.58,300.66
2016,6,18,16,45,685.5,118.0,1.65,32.0,506.0,359.34,257.8
2016,6,18,17,0,655.0,115.0,1.6,32.0,454.0,307.73,216.07
2016,6,18,17,15,621.5,109.0,1.5,31.5,402.0,255.53,173.91
2016,6,18,17,30,588.0,103.0,1.4,31.0,350.0,206.79,134.52
2016,6,18,17,45,534.5,97.0,1.35,30.5,297.5,158.7,97.73
2016,6,18,18,0,481.0,91.0,1.3,30.0,245.0,116.93,68.8
2016,6,18,18,15,419.5,80.0,1.25,29.0,196.0,76.06,45.68
2016,6,18,18,30,358.0,69.0,1.2,28.0,147.0,50.47,37.04
2016,6,18,18,45,267.5,54.5,1.15,27.5,103.5,40.88,28.63
2016,6,18,19,0,177.0,40.0,1.1,27.0,60.0,30.76,19.38
2016,6,18,19,15,88.5,20.0,1.15,26.5,30.0,15.46,2.09
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.5,1.5,23.5,19.5,20.92,0.0
2016,6,19,6,0,95.0,31.0,1.7,24.0,39.0,53.08,28.97
2016,6,19,6,15,179.0,49.0,1.8,24.5,78.0,96.73,65.17
2016,6,19,6,30,263.0,67.0,1.9,25.0,117.0,153.02,110.54
2016,6,19,6,45,337.5,79.0,2.05,25.5,164.0,205.88,154.13
2016,6,19,7,0,412.0,91.0,2.2,26.0,211.0,266.69,203.91
2016,6,19,7,15,462.0,101.0,2.2,26.0,261.5,321.95,249.2
2016,6,19,7,30,512.0,111.0,2.2,26.0,312.0,381.87,297.06
2016,6,19,7,45,557.5,116.0,2.25,26.5,364.5,441.11,342.71
2016,6,19,8,0,603.0,121.0,2.3,27.0,417.0,501.33,387.83
2016,6,19,8,15,538.5,158.0,2.2,27.5,444.5,524.22,402.35
2016,6,19,8,30,474.0,195.0,2.1,28.0,472.0,542.84,412.94
2016,6,19,8,45,335.5,250.5,2.05,28.5,455.0,513.09,387.05
2016,6,19,9,0,197.0,306.0,2.0,29.0,438.0,470.86,351.84
2016,6,19,9,15,145.0,326.0,1.95,29.0,427.0,456.18,339.24
2016,6,19,9,30,93.0,346.0,1.9,29.0,416.0,430.35,318.46
2016,6,19,9,45,51.0,283.0,1.9,29.5,322.0,329.79,244.27
2016,6,19,10,0,9.0,220.0,1.9,30.0,228.0,223.54,164.58
2016,6,19,10,15,50.5,320.5,1.95,30.0,365.0,369.43,272.24
2016,6,19,10,30,92.0,421.0,2.0,30.0,502.0,513.0,373.01
2016,6,19,10,45,227.0,418.0,2.1,30.0,626.5,647.84,468.55
2016,6,19,11,0,362.0,415.0,2.2,30.0,751.0,785.53,562.68
2016,6,19,11,15,417.0,412.5,2.3,30.0,807.5,844.52,601.42
2016,6,19,11,30,472.0,410.0,2.4,30.0,864.0,897.73,636.77
2016,6,19,11,45,648.5,285.0,2.5,30.0,918.0,948.34,675.84
2016,6,19,12,0,825.0,160.0,2.6,30.0,972.0,993.19,705.2
2016,6,19,12,15,826.0,160.0,2.65,30.0,976.5,989.08,702.45
2016,6,19,12,30,827.0,160.0,2.7,30.0,981.0,981.89,698.29
2016,6,19,12,45,626.0,296.5,2.75,30.0,917.0,911.7,652.4
2016,6,19,13,0,425.0,433.0,2.8,30.0,853.0,839.99,599.45
2016,6,19,13,15,221.5,375.5,2.8,30.0,594.5,579.77,421.86
2016,6,19,13,30,18.0,318.0,2.8,30.0,336.0,324.87,237.11
2016,6,19,13,45,133.0,390.5,2.85,30.0,516.0,498.81,365.68
2016,6,19,14,0,248.0,463.0,2.9,30.0,696.0,661.17,479.4
2016,6,19,14,15,528.5,305.0,2.9,30.0,783.0,734.72,537.33
2016,6,19,14,30,809.0,147.0,2.9,30.0,870.0,787.73,577.94
2016,6,19,14,45,667.0,226.0,2.9,30.0,808.0,721.88,531.42
2016,6,19,15,0,525.0,305.0,2.9,30.0,746.0,664.53,488.61
2016,6,19,15,15,492.5,296.0,2.8,30.0,694.0,609.11,449.66
2016,6,19,15,30,460.0,287.0,2.7,30.0,642.0,555.5,411.4
2016,6,19,15,45,608.0,205.0,2.65,30.0,645.5,542.58,404.1
2016,6,19,16,0,756.0,123.0,2.6,30.0,649.0,516.56,385.57
2016,6,19,16,15,737.5,119.5,2.5,29.5,602.0,464.61,345.95
2016,6,19,16,30,719.0,116.0,2.4,29.0,555.0,410.96,304.1
2016,6,19,16,45,699.0,110.0,2.35,29.0,505.5,357.84,261.01
2016,6,19,17,0,679.0,104.0,2.3,29.0,456.0,306.21,218.12
2016,6,19,17,15,647.5,98.5,2.1,28.5,404.5,253.67,174.54
2016,6,19,17,30,616.0,93.0,1.9,28.0,353.0,204.31,133.63
2016,6,19,17,45,578.0,85.5,1.7,28.0,302.0,155.6,94.68
2016,6,19,18,0,540.0,78.0,1.5,28.0,251.0,111.2,62.51
2016,6,19,18,15,479.5,69.5,1.4,27.5,201.5,69.5,39.13
2016,6,19,18,30,419.0,61.0,1.3,27.0,152.0,43.88,31.65
2016,6,19,18,45,334.5,49.0,1.25,26.5,108.5,36.48,25.09
2016,6,19,19,0,250.0,37.0,1.2,26.0,65.0,28.29,17.49
2016,6,19,19,15,125.0,18.5,1.2,25.5,32.5,14.23,1.74
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.0,1.3,22.5,21.0,23.73,0.0
2016,6,20,6,0,151.0,30.0,1.5,23.0,42.0,64.23,34.85
2016,6,20,6,15,247.0,44.0,1.6,23.5,82.0,109.67,73.28
2016,6,20,6,30,343.0,58.0,1.7,24.0,122.0,165.84,118.98
2016,6,20,6,45,415.5,67.0,1.85,24.5,170.0,219.11,163.7
2016,6,20,7,0,488.0,76.0,2.0,25.0,218.0,282.33,216.02
2016,6,20,7,15,536.0,83.5,2.05,25.5,269.0,338.45,262.01
2016,6,20,7,30,584.0,91.0,2.1,26.0,320.0,398.83,309.99
2016,6,20,7,45,623.5,95.0,2.15,26.5,372.5,454.67,353.21
2016,6,20,8,0,663.0,99.0,2.2,27.0,425.0,513.23,397.12
2016,6,20,8,15,688.5,104.0,2.15,27.5,475.5,566.19,435.15
2016,6,20,8,30,714.0,109.0,2.1,28.0,526.0,619.9,472.48
2016,6,20,8,45,474.0,205.0,2.1,28.5,492.0,573.07,432.59
2016,6,20,9,0,234.0,301.0,2.1,29.0,458.0,494.06,369.31
2016,6,20,9,15,132.5,297.0,2.05,29.5,387.0,415.35,309.54
2016,6,20,9,30,31.0,293.0,2.0,30.0,316.0,322.4,238.29
2016,6,20,9,45,92.5,345.0,1.95,30.5,419.5,430.63,317.04
2016,6,20,10,0,154.0,397.0,1.9,31.0,523.0,549.25,399.03
2016,6,20,10,15,492.0,262.5,1.85,31.0,690.5,739.56,536.67
2016,6,20,10,30,830.0,128.0,1.8,31.0,858.0,924.28,656.64
2016,6,20,10,45,838.5,128.5,1.75,31.5,886.0,946.78,666.04
2016,6,20,11,0,847.0,129.0,1.7,32.0,914.0,966.5,675.31
2016,6,20,11,15,851.5,130.0,1.7,32.0,934.0,979.85,682.67
2016,6,20,11,30,856.0,131.0,1.7,32.0,954.0,990.1,688.27
2016,6,20,11,45,860.5,130.5,1.7,32.5,967.5,995.67,689.75
2016,6,20,12,0,865.0,130.0,1.7,33.0,981.0,998.04,689.42
2016,6,20,12,15,866.0,130.0,1.7,33.0,986.0,994.2,686.87
2016,6,20,12,30,867.0,130.0,1.7,33.0,991.0,987.23,682.58
2016,6,20,12,45,868.5,129.0,1.75,33.0,989.0,976.76,676.92
2016,6,20,13,0,870.0,128.0,1.8,33.0,987.0,963.29,669.5
2016,6,20,13,15,868.0,127.5,1.8,33.0,976.5,943.97,657.96
2016,6,20,13,30,866.0,127.0,1.8,33.0,966.0,921.78,644.72
2016,6,20,13,45,529.5,299.0,1.85,33.5,809.0,767.42,542.99
2016,6,20,14,0,193.0,471.0,1.9,34.0,652.0,621.31,437.61
2016,6,20,14,15,522.0,295.5,1.95,34.0,766.5,720.62,514.71
2016,6,20,14,30,851.0,120.0,2.0,34.0,881.0,795.83,568.37
2016,6,20,14,45,826.0,129.0,2.05,34.0,845.0,752.45,540.54
2016,6,20,15,0,801.0,138.0,2.1,34.0,809.0,708.15,512.72
2016,6,20,15,15,790.0,135.5,2.15,33.5,771.5,662.74,483.28
2016,6,20,15,30,779.0,133.0,2.2,33.0,734.0,616.47,452.12
2016,6,20,15,45,764.5,129.5,2.25,33.0,691.5,566.61,416.59
2016,6,20,16,0,750.0,126.0,2.3,33.0,649.0,516.7,379.99
2016,6,20,16,15,731.5,122.5,2.3,32.5,602.0,465.04,341.63
2016,6,20,16,30,713.0,119.0,2.3,32.0,555.0,411.63,300.8
2016,6,20,16,45,687.5,114.5,2.3,32.0,504.5,358.08,258.15
2016,6,20,17,0,662.0,110.0,2.3,32.0,454.0,306.61,216.16
2016,6,20,17,15,629.5,104.5,2.15,31.5,402.5,254.71,173.8
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,206.12,134.15
2016,6,20,17,45,551.0,92.0,1.95,31.0,299.5,157.67,96.28
2016,6,20,18,0,505.0,85.0,1.9,31.0,248.0,114.47,65.64
2016,6,20,18,15,442.5,75.5,1.75,30.0,198.5,74.16,43.14
2016,6,20,18,30,380.0,66.0,1.6,29.0,149.0,48.07,34.88
2016,6,20,18,45,289.5,53.0,1.45,28.0,106.0,39.63,27.54
2016,6,20,19,0,199.0,40.0,1.3,27.0,63.0,30.72,19.39
2016,6,20,19,15,99.5,20.0,1.35,26.5,31.5,15.44,2.55
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.0,15.5,2.4,22.5,20.5,22.56,0.0
2016,6,21,6,0,124.0,31.0,2.7,23.0,41.0,57.85,31.05
2016,6,21,6,15,220.0,46.0,2.75,23.5,80.5,105.52,70.93
2016,6,21,6,30,316.0,61.0,2.8,24.0,120.0,161.17,116.15
2016,6,21,6,45,390.0,71.0,2.85,25.0,168.0,214.5,160.56
2016,6,21,7,0,464.0,81.0,2.9,26.0,216.0,277.68,212.39
2016,6,21,7,15,513.5,89.0,2.85,26.5,267.0,333.77,258.31
2016,6,21,7,30,563.0,97.0,2.8,27.0,318.0,394.29,306.38
2016,6,21,7,45,603.0,102.5,2.8,28.0,370.5,451.02,349.57
2016,6,21,8,0,643.0,108.0,2.8,29.0,423.0,510.55,393.33
2016,6,21,8,15,670.0,113.0,2.65,29.5,473.5,563.59,431.19
2016,6,21,8,30,697.0,118.0,2.5,30.0,524.0,617.54,468.39
2016,6,21,8,45,718.5,121.5,2.35,30.5,572.5,666.42,500.62
2016,6,21,9,0,740.0,125.0,2.2,31.0,621.0,713.44,529.36
2016,6,21,9,15,755.5,128.5,2.1,31.0,665.5,756.79,556.27
2016,6,21,9,30,771.0,132.0,2.0,31.0,710.0,798.95,581.88
2016,6,21,9,45,784.0,134.0,1.9,31.5,750.0,835.89,602.39
2016,6,21,10,0,797.0,136.0,1.8,32.0,790.0,871.01,621.3
2016,6,21,10,15,806.5,138.0,1.75,32.0,823.5,900.84,638.3
2016,6,21,10,30,816.0,140.0,1.7,32.0,857.0,928.26,653.69
2016,6,21,10,45,825.5,140.0,1.7,32.5,885.5,945.78,662.1
2016,6,21,11,0,835.0,140.0,1.7,33.0,914.0,965.76,672.14
2016,6,21,11,15,839.5,141.0,1.75,33.0,934.0,978.96,680.0
2016,6,21,11,30,844.0,142.0,1.8,33.0,954.0,989.08,686.14
2016,6,21,11,45,589.0,302.5,1.9,33.5,873.0,906.18,632.05
2016,6,21,12,0,334.0,463.0,2.0,34.0,792.0,805.49,559.84
2016,6,21,12,15,599.5,299.0,2.05,34.0,892.5,905.62,633.5
2016,6,21,12,30,865.0,135.0,2.1,34.0,993.0,990.26,687.26
2016,6,21,12,45,863.5,135.0,2.15,34.5,990.0,977.85,677.95
2016,6,21,13,0,862.0,135.0,2.2,35.0,987.0,962.55,667.89
2016,6,21,13,15,860.0,134.5,2.25,35.0,976.5,943.4,656.89
2016,6,21,13,30,858.0,134.0,2.3,35.0,966.0,921.4,644.13
2016,6,21,13,45,853.0,134.0,2.35,35.0,948.0,894.42,628.22
2016,6,21,14,0,848.0,134.0,2.4,35.0,930.0,864.93,610.65
2016,6,21,14,15,842.0,132.5,2.4,35.0,904.5,830.84,589.65
2016,6,21,14,30,836.0,131.0,2.4,35.0,879.0,794.61,567.15
2016,6,21,14,45,833.0,126.0,2.45,35.0,848.5,755.45,542.85
