Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,0,863.0,143.0,2.7,35.0,990.0,1009.94,701.75
2016,7,1,12,15,864.0,143.0,2.75,35.0,995.5,1006.48,699.84
2016,7,1,12,30,865.0,143.0,2.8,35.0,1001.0,999.88,696.11
2016,7,1,12,45,865.0,142.5,2.9,35.5,998.5,988.77,688.68
2016,7,1,13,0,865.0,142.0,3.0,36.0,996.0,974.71,679.5
2016,7,1,13,15,862.5,141.5,3.05,36.0,985.5,955.32,668.07
2016,7,1,13,30,860.0,141.0,3.1,36.0,975.0,933.09,654.88
2016,7,1,13,45,855.5,140.0,3.2,36.0,957.0,905.82,638.8
2016,7,1,14,0,851.0,139.0,3.3,36.0,939.0,875.98,620.99
2016,7,1,14,15,845.0,137.5,3.35,36.0,913.5,842.0,600.07
2016,7,1,14,30,839.0,136.0,3.4,36.0,888.0,805.85,577.58
2016,7,1,14,45,830.5,134.0,3.5,36.0,856.0,765.31,552.19
2016,7,1,15,0,822.0,132.0,3.6,36.0,824.0,723.17,525.4
2016,7,1,15,15,811.0,129.5,3.65,35.5,786.0,676.44,495.07
2016,7,1,15,30,800.0,127.0,3.7,35.0,748.0,629.31,462.87
2016,7,1,15,45,785.5,124.5,3.75,35.0,705.0,579.41,426.84
2016,7,1,16,0,771.0,122.0,3.8,35.0,662.0,529.38,389.77
2016,7,1,16,15,753.0,118.0,3.8,34.5,614.5,476.36,350.2
2016,7,1,16,30,735.0,114.0,3.8,34.0,567.0,424.06,309.93
2016,7,1,16,45,709.5,110.5,3.85,34.0,516.0,367.64,265.02
2016,7,1,17,0,684.0,107.0,3.9,34.0,465.0,315.65,222.47
2016,7,1,17,15,652.5,101.5,3.75,33.5,413.0,262.51,179.01
2016,7,1,17,30,621.0,96.0,3.6,33.0,361.0,212.55,138.06
2016,7,1,17,45,577.0,89.0,3.5,32.5,308.5,162.66,98.91
2016,7,1,18,0,533.0,82.0,3.4,32.0,256.0,117.76,66.61
2016,7,1,18,15,473.5,73.0,3.15,31.0,206.0,75.54,42.27
2016,7,1,18,30,414.0,64.0,2.9,30.0,156.0,46.27,33.24
2016,7,1,18,45,328.0,51.5,2.65,29.5,112.0,38.33,26.3
2016,7,1,19,0,242.0,39.0,2.4,29.0,68.0,29.81,18.54
2016,7,1,19,15,121.0,19.5,2.45,28.5,34.0,14.99,3.04
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,24.5,15.5,16.72,0.0
2016,7,2,6,0,64.0,27.0,2.9,25.0,31.0,41.4,17.37
2016,7,2,6,15,149.5,46.0,3.1,25.5,68.5,85.33,56.08
2016,7,2,6,30,235.0,65.0,3.3,26.0,106.0,137.1,97.6
2016,7,2,6,45,317.0,77.5,3.5,26.5,153.5,193.77,143.98
2016,7,2,7,0,399.0,90.0,3.7,27.0,201.0,256.15,195.12
2016,7,2,7,15,452.0,100.0,3.75,27.5,252.0,311.64,240.6
2016,7,2,7,30,505.0,110.0,3.8,28.0,303.0,372.19,288.97
2016,7,2,7,45,555.0,114.5,3.9,28.5,356.0,432.69,336.19
2016,7,2,8,0,605.0,119.0,4.0,29.0,409.0,494.81,383.46
2016,7,2,8,15,634.0,125.0,4.05,29.5,460.0,548.61,423.12
2016,7,2,8,30,663.0,131.0,4.1,30.0,511.0,603.6,462.59
2016,7,2,8,45,692.0,132.5,4.15,30.5,561.0,654.62,498.37
2016,7,2,9,0,721.0,134.0,4.2,31.0,611.0,706.16,532.99
2016,7,2,9,15,737.5,137.5,4.25,31.5,656.0,747.92,559.51
2016,7,2,9,30,754.0,141.0,4.3,32.0,701.0,790.68,586.39
2016,7,2,9,45,772.0,141.0,4.35,32.5,742.5,829.75,610.39
2016,7,2,10,0,790.0,141.0,4.4,33.0,784.0,867.35,633.15
2016,7,2,10,15,799.5,143.5,4.4,33.5,818.5,897.98,650.85
2016,7,2,10,30,809.0,146.0,4.4,34.0,853.0,926.23,666.88
2016,7,2,10,45,819.5,145.5,4.45,34.5,881.5,949.75,679.99
2016,7,2,11,0,830.0,145.0,4.5,35.0,910.0,965.14,687.84
2016,7,2,11,15,835.0,146.0,4.5,35.0,931.0,979.24,696.14
2016,7,2,11,30,840.0,147.0,4.5,35.0,952.0,990.28,702.58
2016,7,2,11,45,843.5,147.5,4.55,35.5,965.5,996.21,704.65
2016,7,2,12,0,847.0,148.0,4.6,36.0,979.0,998.97,704.84
2016,7,2,12,15,848.0,148.5,4.6,36.0,984.5,996.06,702.74
2016,7,2,12,30,849.0,149.0,4.6,36.0,990.0,990.05,698.83
2016,7,2,12,45,849.0,148.5,4.65,36.5,988.0,979.12,690.7
2016,7,2,13,0,849.0,148.0,4.7,37.0,986.0,965.29,680.85
2016,7,2,13,15,846.5,147.0,4.7,37.0,976.0,945.72,668.59
2016,7,2,13,30,844.0,146.0,4.7,37.0,966.0,923.36,654.62
2016,7,2,13,45,840.0,145.0,4.75,37.0,948.5,896.94,638.23
2016,7,2,14,0,836.0,144.0,4.8,37.0,931.0,867.98,620.15
2016,7,2,14,15,830.0,142.5,4.8,36.5,906.0,834.46,600.12
2016,7,2,14,30,824.0,141.0,4.8,36.0,881.0,798.82,578.49
2016,7,2,14,45,814.5,140.0,4.85,36.0,849.0,759.11,552.92
2016,7,2,15,0,805.0,139.0,4.9,36.0,817.0,717.3,525.68
2016,7,2,15,15,793.5,136.5,4.9,36.0,779.0,671.46,493.97
2016,7,2,15,30,782.0,134.0,4.9,36.0,741.0,624.76,460.58
2016,7,2,15,45,764.5,132.5,4.9,36.0,697.5,574.84,424.11
2016,7,2,16,0,747.0,131.0,4.9,36.0,654.0,525.1,386.94
2016,7,2,16,15,728.0,127.0,4.85,35.5,606.5,470.43,346.01
2016,7,2,16,30,709.0,123.0,4.8,35.0,559.0,418.69,306.03
2016,7,2,16,45,679.0,120.0,4.75,34.5,508.0,364.74,263.43
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,313.33,221.87
2016,7,2,17,15,615.5,111.0,4.5,33.5,405.0,261.1,179.22
2016,7,2,17,30,582.0,105.0,4.3,33.0,353.0,212.31,139.41
2016,7,2,17,45,533.5,98.0,4.15,33.0,301.0,163.9,101.49
2016,7,2,18,0,485.0,91.0,4.0,33.0,249.0,121.34,71.05
2016,7,2,18,15,421.5,81.0,3.75,32.0,200.0,80.37,47.25
2016,7,2,18,30,358.0,71.0,3.5,31.0,151.0,51.82,37.71
2016,7,2,18,45,268.0,57.0,3.3,30.5,107.5,42.72,29.79
2016,7,2,19,0,178.0,43.0,3.1,30.0,64.0,33.09,21.09
2016,7,2,19,15,89.0,21.5,3.15,29.5,32.0,18.14,4.77
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,10.32,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,20.42,6.3
2016,7,3,6,15,22.0,41.5,5.1,25.5,45.5,47.53,30.91
2016,7,3,6,30,44.0,62.0,5.3,26.0,70.0,75.81,54.11
2016,7,3,6,45,73.5,83.0,5.5,26.5,101.5,112.44,83.98
2016,7,3,7,0,103.0,104.0,5.7,27.0,133.0,149.53,114.27
2016,7,3,7,15,62.0,119.5,5.75,27.5,138.0,148.93,114.41
2016,7,3,7,30,21.0,135.0,5.8,28.0,143.0,144.03,110.2
2016,7,3,7,45,85.0,168.0,5.9,28.5,208.0,217.38,168.22
2016,7,3,8,0,149.0,201.0,6.0,29.0,273.0,298.7,231.5
2016,7,3,8,15,100.5,217.5,6.0,29.5,268.5,285.97,219.92
2016,7,3,8,30,52.0,234.0,6.0,30.0,264.0,273.78,208.51
2016,7,3,8,45,61.5,260.5,6.05,30.5,299.0,309.93,235.09
2016,7,3,9,0,71.0,287.0,6.1,31.0,334.0,346.67,261.66
2016,7,3,9,15,91.5,316.0,6.05,31.5,381.5,395.38,296.96
2016,7,3,9,30,112.0,345.0,6.0,32.0,429.0,445.22,332.48
2016,7,3,9,45,78.0,344.5,5.95,32.5,404.5,417.51,309.79
2016,7,3,10,0,44.0,344.0,5.9,33.0,380.0,387.67,285.74
2016,7,3,10,15,60.5,376.5,5.8,33.0,428.5,436.93,321.22
2016,7,3,10,30,77.0,409.0,5.7,33.0,477.0,486.61,356.39
2016,7,3,10,45,272.0,394.5,5.65,33.5,643.5,673.88,492.77
2016,7,3,11,0,467.0,380.0,5.6,34.0,810.0,858.26,620.73
2016,7,3,11,15,400.5,414.5,5.5,34.5,789.5,825.71,593.67
2016,7,3,11,30,334.0,449.0,5.4,35.0,769.0,795.83,569.41
2016,7,3,11,45,384.0,440.0,5.35,35.5,813.0,835.88,595.87
2016,7,3,12,0,434.0,431.0,5.3,36.0,857.0,878.41,623.16
2016,7,3,12,15,627.0,296.0,5.2,36.0,915.5,931.99,664.51
2016,7,3,12,30,820.0,161.0,5.1,36.0,974.0,978.61,695.03
2016,7,3,12,45,818.5,161.5,5.05,36.0,971.5,967.07,686.96
2016,7,3,13,0,817.0,162.0,5.0,36.0,969.0,952.66,677.48
2016,7,3,13,15,814.5,161.5,4.9,36.0,958.5,933.52,664.69
2016,7,3,13,30,812.0,161.0,4.8,36.0,948.0,911.68,650.26
2016,7,3,13,45,809.0,158.5,4.75,36.5,931.0,884.84,631.73
2016,7,3,14,0,806.0,156.0,4.7,37.0,914.0,855.54,611.69
2016,7,3,14,15,800.0,154.0,4.6,37.0,889.5,821.86,589.87
2016,7,3,14,30,794.0,152.0,4.5,37.0,865.0,786.18,566.66
2016,7,3,14,45,787.0,149.0,4.45,37.0,834.0,746.94,541.12
2016,7,3,15,0,780.0,146.0,4.4,37.0,803.0,706.12,514.34
2016,7,3,15,15,769.0,143.0,4.4,36.5,765.5,661.18,484.17
2016,7,3,15,30,758.0,140.0,4.4,36.0,728.0,615.41,452.58
2016,7,3,15,45,746.5,135.0,4.4,36.0,686.5,566.87,417.35
2016,7,3,16,0,735.0,130.0,4.4,36.0,645.0,517.99,381.03
2016,7,3,16,15,716.0,126.5,4.4,35.5,598.5,464.4,341.09
2016,7,3,16,30,697.0,123.0,4.4,35.0,552.0,413.71,302.06
2016,7,3,16,45,677.0,116.5,4.45,35.0,503.0,361.08,260.03
2016,7,3,17,0,657.0,110.0,4.5,35.0,454.0,309.93,218.23
2016,7,3,17,15,625.0,104.5,4.4,34.5,403.0,258.1,176.0
2016,7,3,17,30,593.0,99.0,4.3,34.0,352.0,209.51,136.36
2016,7,3,17,45,555.0,90.5,4.25,34.0,301.0,160.77,97.82
2016,7,3,18,0,517.0,82.0,4.2,34.0,250.0,116.35,65.61
2016,7,3,18,15,456.0,73.0,4.1,33.0,201.0,74.91,41.82
2016,7,3,18,30,395.0,64.0,4.0,32.0,152.0,46.39,33.04
2016,7,3,18,45,309.5,51.5,3.95,31.5,109.0,38.33,26.04
2016,7,3,19,0,224.0,39.0,3.9,31.0,66.0,29.81,18.34
2016,7,3,19,15,112.0,19.5,4.0,30.5,33.0,14.99,2.87
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.36,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,16.41,3.61
2016,7,4,6,15,11.0,39.0,4.45,25.0,41.0,42.32,27.23
2016,7,4,6,30,22.0,61.0,4.6,25.0,65.0,68.73,49.22
2016,7,4,6,45,53.5,82.0,4.75,25.5,96.0,101.7,75.99
2016,7,4,7,0,85.0,103.0,4.9,26.0,127.0,141.51,108.37
2016,7,4,7,15,53.5,119.0,5.0,26.5,135.5,144.68,111.4
2016,7,4,7,30,22.0,135.0,5.1,27.0,144.0,144.54,111.0
2016,7,4,7,45,74.5,168.0,5.2,27.5,203.0,211.7,164.13
2016,7,4,8,0,127.0,201.0,5.3,28.0,262.0,285.69,221.69
2016,7,4,8,15,204.0,219.0,5.35,28.5,330.0,359.07,278.33
2016,7,4,8,30,281.0,237.0,5.4,29.0,398.0,445.29,343.5
2016,7,4,8,45,301.0,257.5,5.5,29.5,444.0,493.11,377.95
2016,7,4,9,0,321.0,278.0,5.6,30.0,490.0,541.74,412.49
2016,7,4,9,15,322.0,300.0,5.6,30.5,526.0,577.27,436.32
2016,7,4,9,30,323.0,322.0,5.6,31.0,562.0,611.8,459.07
2016,7,4,9,45,544.0,236.5,5.65,31.5,667.0,731.02,548.39
2016,7,4,10,0,765.0,151.0,5.7,32.0,772.0,855.02,634.61
2016,7,4,10,15,775.5,153.5,5.65,32.5,806.5,886.01,652.44
2016,7,4,10,30,786.0,156.0,5.6,33.0,841.0,914.74,669.02
2016,7,4,10,45,800.0,154.0,5.55,33.5,871.0,939.73,682.95
2016,7,4,11,0,814.0,152.0,5.5,34.0,901.0,962.22,695.17
2016,7,4,11,15,819.5,153.0,5.45,34.5,922.5,976.74,702.11
2016,7,4,11,30,825.0,154.0,5.4,35.0,944.0,982.42,703.35
2016,7,4,11,45,818.0,162.5,5.35,35.5,955.5,991.75,707.1
2016,7,4,12,0,811.0,171.0,5.3,36.0,967.0,991.96,705.01
2016,7,4,12,15,636.0,305.0,5.2,36.0,931.5,950.0,675.44
2016,7,4,12,30,461.0,439.0,5.1,36.0,896.0,902.35,637.12
2016,7,4,12,45,425.0,437.5,5.1,36.5,858.5,857.14,605.85
2016,7,4,13,0,389.0,436.0,5.1,37.0,821.0,809.49,572.89
2016,7,4,13,15,411.5,428.5,5.05,37.0,831.5,814.69,576.97
2016,7,4,13,30,434.0,421.0,5.0,37.0,842.0,815.92,578.22
2016,7,4,13,45,635.5,283.0,5.0,37.5,887.0,850.23,606.62
2016,7,4,14,0,837.0,145.0,5.0,38.0,932.0,870.45,620.57
2016,7,4,14,15,650.5,253.5,5.0,38.0,855.0,791.98,567.69
2016,7,4,14,30,464.0,362.0,5.0,38.0,778.0,719.67,514.3
2016,7,4,14,45,361.5,381.0,5.0,38.0,698.0,639.13,458.07
2016,7,4,15,0,259.0,400.0,5.0,38.0,618.0,564.81,405.36
2016,7,4,15,15,510.0,274.0,4.95,37.5,678.5,605.5,440.35
2016,7,4,15,30,761.0,148.0,4.9,37.0,739.0,625.13,458.74
2016,7,4,15,45,575.5,214.5,4.9,37.0,646.5,537.71,393.65
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,469.14,342.08
2016,7,4,16,15,412.5,252.5,4.8,36.5,523.0,430.01,314.1
2016,7,4,16,30,435.0,224.0,4.7,36.0,492.0,390.33,284.57
2016,7,4,16,45,415.0,206.5,4.65,36.0,444.0,341.36,247.0
2016,7,4,17,0,395.0,189.0,4.6,36.0,396.0,294.25,210.29
2016,7,4,17,15,451.0,154.5,4.4,35.5,366.5,255.19,177.62
2016,7,4,17,30,507.0,120.0,4.2,35.0,337.0,210.08,139.15
2016,7,4,17,45,464.5,110.5,4.05,34.5,287.5,164.3,103.91
2016,7,4,18,0,422.0,101.0,3.9,34.0,238.0,123.25,74.68
2016,7,4,18,15,368.5,87.5,3.7,33.0,191.0,83.27,50.67
2016,7,4,18,30,315.0,74.0,3.5,32.0,144.0,54.17,39.48
2016,7,4,18,45,236.0,58.5,3.35,31.5,103.0,43.93,30.64
2016,7,4,19,0,157.0,43.0,3.2,31.0,62.0,35.17,22.63
2016,7,4,19,15,78.5,21.5,3.3,30.5,31.0,18.13,4.56
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.0,4.15,25.0,8.0,7.86,0.0
2016,7,5,6,0,0.0,16.0,4.2,25.0,16.0,15.44,2.7
2016,7,5,6,15,0.0,35.5,4.35,25.5,35.5,34.94,21.73
2016,7,5,6,30,0.0,55.0,4.5,26.0,55.0,54.49,38.19
2016,7,5,6,45,13.0,76.0,4.65,26.5,80.0,79.72,58.73
2016,7,5,7,0,26.0,97.0,4.8,27.0,105.0,108.89,82.35
2016,7,5,7,15,13.0,106.5,4.9,27.0,110.5,110.82,84.13
2016,7,5,7,30,0.0,116.0,5.0,27.0,116.0,114.13,86.61
2016,7,5,7,45,165.0,147.0,5.1,27.5,226.0,242.62,189.56
2016,7,5,8,0,330.0,178.0,5.2,28.0,336.0,385.8,301.45
2016,7,5,8,15,347.5,198.5,5.25,28.5,381.5,434.08,337.31
2016,7,5,8,30,365.0,219.0,5.3,29.0,427.0,483.17,373.2
2016,7,5,8,45,390.5,235.5,5.35,29.5,476.5,534.39,410.12
2016,7,5,9,0,416.0,252.0,5.4,30.0,526.0,593.3,451.73
2016,7,5,9,15,457.0,254.0,5.4,30.5,575.5,643.88,487.17
2016,7,5,9,30,498.0,256.0,5.4,31.0,625.0,695.96,523.06
2016,7,5,9,45,672.0,182.0,5.4,31.5,709.5,788.09,589.62
2016,7,5,10,0,846.0,108.0,5.4,32.0,794.0,877.7,648.36
2016,7,5,10,15,667.0,223.0,5.4,32.5,779.0,861.36,634.29
2016,7,5,10,30,488.0,338.0,5.4,33.0,764.0,822.41,599.93
2016,7,5,10,45,684.0,224.5,5.4,33.5,842.5,904.4,659.03
2016,7,5,11,0,880.0,111.0,5.4,34.0,921.0,979.35,706.02
2016,7,5,11,15,884.0,111.5,5.35,34.5,941.5,992.87,711.89
2016,7,5,11,30,888.0,112.0,5.3,35.0,962.0,1003.16,716.06
2016,7,5,11,45,883.0,118.0,5.3,35.5,973.5,1006.69,716.3
2016,7,5,12,0,878.0,124.0,5.3,36.0,985.0,1006.76,714.47
2016,7,5,12,15,879.0,124.5,5.25,36.0,990.5,1004.04,712.14
2016,7,5,12,30,880.0,125.0,5.2,36.0,996.0,998.09,707.86
2016,7,5,12,45,880.0,124.5,5.2,36.5,994.0,987.04,699.29
2016,7,5,13,0,880.0,124.0,5.2,37.0,992.0,972.94,688.92
2016,7,5,13,15,877.5,123.5,5.2,37.0,982.0,953.44,676.63
2016,7,5,13,30,875.0,123.0,5.2,37.0,972.0,931.03,662.53
2016,7,5,13,45,872.0,121.5,5.2,37.0,954.5,904.37,645.69
2016,7,5,14,0,869.0,120.0,5.2,37.0,937.0,875.01,627.07
2016,7,5,14,15,685.0,237.0,5.15,37.0,870.0,805.6,580.81
2016,7,5,14,30,501.0,354.0,5.1,37.0,803.0,742.25,532.8
2016,7,5,14,45,668.0,236.5,5.1,37.0,812.5,738.41,535.59
2016,7,5,15,0,835.0,119.0,5.1,37.0,822.0,721.92,527.53
2016,7,5,15,15,824.5,117.0,5.1,37.0,784.5,676.47,496.81
2016,7,5,15,30,814.0,115.0,5.1,37.0,747.0,629.96,463.54
2016,7,5,15,45,802.0,112.0,5.1,37.0,704.5,578.8,426.31
2016,7,5,16,0,790.0,109.0,5.1,37.0,662.0,528.83,388.96
2016,7,5,16,15,773.0,105.5,5.1,36.5,615.0,475.76,349.14
2016,7,5,16,30,756.0,102.0,5.1,36.0,568.0,423.26,308.51
2016,7,5,16,45,734.0,98.5,5.1,35.5,518.0,369.66,265.91
2016,7,5,17,0,712.0,95.0,5.1,35.0,468.0,317.68,223.47
2016,7,5,17,15,681.5,90.0,5.0,34.5,415.5,261.06,177.06
2016,7,5,17,30,651.0,85.0,4.9,34.0,363.0,210.03,134.95
2016,7,5,17,45,608.5,79.5,4.8,34.0,311.0,159.87,95.08
2016,7,5,18,0,566.0,74.0,4.7,34.0,259.0,114.49,62.25
2016,7,5,18,15,506.0,66.5,4.55,33.0,208.5,71.52,37.83
2016,7,5,18,30,446.0,59.0,4.4,32.0,158.0,41.8,29.23
2016,7,5,18,45,352.5,48.5,4.3,31.5,113.5,35.89,24.02
2016,7,5,19,0,259.0,38.0,4.2,31.0,69.0,29.02,17.69
2016,7,5,19,15,129.5,19.0,4.25,30.5,34.5,14.6,2.47
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,28.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,27.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,32.5,12.0,4.7,25.0,14.5,15.16,0.0
2016,7,6,6,0,65.0,24.0,4.8,25.0,29.0,37.55,11.92
2016,7,6,6,15,156.0,42.5,4.9,25.5,66.0,82.33,53.11
2016,7,6,6,30,247.0,61.0,5.0,26.0,103.0,138.39,98.09
2016,7,6,6,45,340.0,70.5,5.15,26.5,151.0,192.57,142.64
2016,7,6,7,0,433.0,80.0,5.3,27.0,199.0,256.87,195.77
2016,7,6,7,15,486.0,89.0,5.4,27.5,249.5,315.24,244.23
2016,7,6,7,30,539.0,98.0,5.5,28.0,300.0,376.85,294.23
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.0,434.79,340.37
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,496.58,388.34
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.0,550.31,428.79
2016,7,6,8,30,696.0,113.0,5.8,30.0,510.0,605.1,468.99
2016,7,6,8,45,722.0,115.0,5.9,30.5,559.5,654.37,504.31
2016,7,6,9,0,748.0,117.0,6.0,31.0,609.0,705.46,538.87
2016,7,6,9,15,764.0,120.5,6.0,31.5,654.5,750.01,567.9
2016,7,6,9,30,780.0,124.0,6.0,32.0,700.0,793.43,595.72
2016,7,6,9,45,795.0,124.5,6.05,32.5,741.0,831.38,619.58
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,867.62,642.04
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,893.69,658.29
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,921.95,676.03
2016,7,6,10,45,838.0,129.5,6.0,33.5,880.0,945.61,689.44
2016,7,6,11,0,847.0,130.0,6.0,34.0,909.0,966.52,700.99
2016,7,6,11,15,852.0,131.0,5.95,34.5,930.5,981.08,708.06
2016,7,6,11,30,857.0,132.0,5.9,35.0,952.0,992.53,713.14
2016,7,6,11,45,863.5,130.0,5.9,35.5,966.5,999.3,715.55
2016,7,6,12,0,870.0,128.0,5.9,36.0,981.0,1002.88,715.98
2016,7,6,12,15,871.5,128.5,5.85,36.0,987.0,1000.68,714.0
2016,7,6,12,30,873.0,129.0,5.8,36.0,993.0,995.28,710.07
2016,7,6,12,45,874.5,127.5,5.8,36.5,992.0,984.81,701.79
2016,7,6,13,0,876.0,126.0,5.8,37.0,991.0,971.28,691.67
2016,7,6,13,15,874.5,125.5,5.75,37.0,981.5,952.8,679.62
2016,7,6,13,30,873.0,125.0,5.7,37.0,972.0,931.38,665.73
2016,7,6,13,45,870.0,124.0,5.7,37.5,955.0,905.26,647.7
2016,7,6,14,0,867.0,123.0,5.7,38.0,938.0,876.43,627.96
2016,7,6,14,15,861.5,121.5,5.7,38.0,913.0,842.46,606.15
2016,7,6,14,30,856.0,120.0,5.7,38.0,888.0,806.22,582.73
2016,7,6,14,45,841.0,123.0,5.7,38.0,855.0,764.81,555.67
2016,7,6,15,0,826.0,126.0,5.7,38.0,822.0,722.19,527.59
2016,7,6,15,15,815.5,124.0,5.7,37.5,784.0,677.08,497.9
2016,7,6,15,30,805.0,122.0,5.7,37.0,746.0,629.45,464.71
2016,7,6,15,45,787.0,121.0,5.7,37.0,702.5,578.59,427.34
2016,7,6,16,0,769.0,120.0,5.7,37.0,659.0,527.9,389.25
2016,7,6,16,15,750.5,116.5,5.7,36.5,611.5,475.1,349.49
2016,7,6,16,30,732.0,113.0,5.7,36.0,564.0,423.07,309.13
2016,7,6,16,45,701.5,111.0,5.75,36.0,512.5,366.13,263.67
2016,7,6,17,0,671.0,109.0,5.8,36.0,461.0,314.13,221.09
2016,7,6,17,15,638.5,104.0,5.7,35.0,409.0,261.73,178.62
2016,7,6,17,30,606.0,99.0,5.6,34.0,357.0,212.63,138.66
2016,7,6,17,45,553.0,93.5,5.55,33.5,304.0,163.32,100.27
2016,7,6,18,0,500.0,88.0,5.5,33.0,251.0,120.1,69.57
2016,7,6,18,15,435.5,78.5,5.3,32.5,201.5,79.11,45.79
2016,7,6,18,30,371.0,69.0,5.1,32.0,152.0,50.3,36.28
2016,7,6,18,45,274.5,56.0,4.95,31.5,108.0,41.96,29.01
2016,7,6,19,0,178.0,43.0,4.8,31.0,64.0,33.14,20.98
2016,7,6,19,15,89.0,21.5,4.7,30.5,32.0,18.13,4.28
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,25.0,5.5,5.41,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,10.61,0.0
2016,7,7,6,15,0.0,26.0,5.1,25.5,26.0,25.1,13.96
2016,7,7,6,30,0.0,41.0,5.2,26.0,41.0,39.77,26.36
2016,7,7,6,45,0.0,60.0,5.35,26.5,60.0,58.7,42.01
2016,7,7,7,0,0.0,79.0,5.5,27.0,79.0,77.57,57.4
2016,7,7,7,15,154.0,106.0,5.55,27.5,164.0,178.02,137.5
2016,7,7,7,30,308.0,133.0,5.6,28.0,249.0,293.98,229.53
2016,7,7,7,45,502.0,110.5,5.65,29.0,333.5,397.93,311.21
2016,7,7,8,0,696.0,88.0,5.7,30.0,418.0,512.59,399.61
2016,7,7,8,15,722.0,92.0,5.75,30.5,470.0,565.53,439.19
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,620.3,479.19
2016,7,7,8,45,772.5,97.0,5.85,31.5,572.0,671.18,514.33
2016,7,7,9,0,797.0,98.0,5.9,32.0,622.0,722.05,548.21
2016,7,7,9,15,811.5,100.5,5.9,32.5,667.0,762.56,574.05
2016,7,7,9,30,826.0,103.0,5.9,33.0,712.0,805.19,601.05
2016,7,7,9,45,838.5,104.0,5.9,33.5,753.0,842.89,624.28
2016,7,7,10,0,851.0,105.0,5.9,34.0,794.0,878.65,645.94
2016,7,7,10,15,859.0,106.5,5.85,34.5,828.5,908.62,663.23
2016,7,7,10,30,867.0,108.0,5.8,35.0,863.0,935.98,678.64
2016,7,7,10,45,873.5,109.0,5.8,35.5,891.0,958.62,691.12
2016,7,7,11,0,880.0,110.0,5.8,36.0,919.0,978.3,701.64
2016,7,7,11,15,884.0,111.0,5.75,36.0,940.0,992.43,709.76
2016,7,7,11,30,888.0,112.0,5.7,36.0,961.0,1003.32,715.86
2016,7,7,11,45,881.0,119.5,5.7,36.5,972.0,1006.43,715.84
2016,7,7,12,0,874.0,127.0,5.7,37.0,983.0,1006.05,713.71
2016,7,7,12,15,875.0,127.0,5.65,37.0,988.5,1002.89,711.12
2016,7,7,12,30,876.0,127.0,5.6,37.0,994.0,996.52,706.59
2016,7,7,12,45,873.0,128.5,5.55,37.5,991.5,984.55,697.08
2016,7,7,13,0,870.0,130.0,5.5,38.0,989.0,969.61,685.82
2016,7,7,13,15,867.5,129.5,5.45,38.0,979.0,950.29,673.33
2016,7,7,13,30,865.0,129.0,5.4,38.0,969.0,928.09,659.05
2016,7,7,13,45,858.5,130.0,5.4,38.0,950.5,900.91,641.86
2016,7,7,14,0,852.0,131.0,5.4,38.0,932.0,871.24,623.03
2016,7,7,14,15,846.5,129.5,5.4,38.0,907.0,837.71,601.59
2016,7,7,14,30,841.0,128.0,5.4,38.0,882.0,801.95,578.58
2016,7,7,14,45,830.0,128.0,5.4,38.0,850.0,761.32,552.14
2016,7,7,15,0,819.0,128.0,5.4,38.0,818.0,719.23,524.51
2016,7,7,15,15,808.5,125.5,5.4,37.5,780.5,672.92,494.04
2016,7,7,15,30,798.0,123.0,5.4,37.0,743.0,626.17,461.57
2016,7,7,15,45,781.5,121.5,5.4,37.0,699.5,576.03,424.85
2016,7,7,16,0,765.0,120.0,5.4,37.0,656.0,525.94,387.31
2016,7,7,16,15,747.0,116.5,5.45,36.5,609.0,473.56,348.04
2016,7,7,16,30,729.0,113.0,5.5,36.0,562.0,421.9,308.09
2016,7,7,16,45,700.5,110.5,5.55,36.0,511.0,365.43,263.02
2016,7,7,17,0,672.0,108.0,5.6,36.0,460.0,313.66,220.63
2016,7,7,17,15,639.5,103.0,5.55,35.5,408.5,261.18,177.76
2016,7,7,17,30,607.0,98.0,5.5,35.0,357.0,211.99,137.54
2016,7,7,17,45,563.0,91.0,5.45,34.5,305.0,162.7,98.96
2016,7,7,18,0,519.0,84.0,5.4,34.0,253.0,118.44,67.23
2016,7,7,18,15,456.0,75.0,5.25,33.0,203.0,76.72,43.29
2016,7,7,18,30,393.0,66.0,5.1,32.0,153.0,47.99,34.36
2016,7,7,18,45,303.0,53.5,5.0,31.5,109.5,39.98,27.38
2016,7,7,19,0,213.0,41.0,4.9,31.0,66.0,31.51,19.65
2016,7,7,19,15,106.5,20.5,4.75,30.5,33.0,15.84,2.87
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,12.0,3.85,24.5,14.0,15.09,0.0
2016,7,8,6,0,65.0,24.0,4.0,25.0,28.0,37.3,9.51
2016,7,8,6,15,161.0,42.0,4.15,25.5,65.5,82.67,52.92
2016,7,8,6,30,257.0,60.0,4.3,26.0,103.0,139.57,98.49
2016,7,8,6,45,349.0,70.0,4.5,27.0,151.5,194.35,143.26
2016,7,8,7,0,441.0,80.0,4.7,28.0,200.0,259.16,196.27
2016,7,8,7,15,220.5,82.5,4.75,28.5,142.5,185.14,142.14
2016,7,8,7,30,0.0,85.0,4.8,29.0,85.0,82.63,60.8
2016,7,8,7,45,129.0,136.5,4.85,29.5,197.5,211.78,163.69
2016,7,8,8,0,258.0,188.0,4.9,30.0,310.0,353.84,273.6
2016,7,8,8,15,146.5,203.5,4.9,30.5,274.5,305.68,234.35
2016,7,8,8,30,35.0,219.0,4.9,31.0,239.0,246.39,186.05
2016,7,8,8,45,150.5,253.0,4.95,31.5,350.5,372.7,282.77
2016,7,8,9,0,266.0,287.0,5.0,32.0,462.0,509.01,383.41
2016,7,8,9,15,291.5,304.5,5.0,32.5,509.0,557.37,416.59
2016,7,8,9,30,317.0,322.0,5.0,33.0,556.0,606.64,450.12
2016,7,8,9,45,574.0,219.5,5.0,33.5,672.5,741.63,549.8
2016,7,8,10,0,831.0,117.0,5.0,34.0,789.0,873.17,638.07
2016,7,8,10,15,840.0,119.0,4.95,34.0,824.0,904.05,656.46
2016,7,8,10,30,849.0,121.0,4.9,34.0,859.0,932.43,673.67
2016,7,8,10,45,858.5,120.0,4.9,34.5,888.0,955.52,686.27
2016,7,8,11,0,868.0,119.0,4.9,35.0,917.0,975.83,697.04
2016,7,8,11,15,872.5,120.0,4.85,35.5,938.0,990.29,703.68
2016,7,8,11,30,877.0,121.0,4.8,36.0,959.0,1001.56,708.34
2016,7,8,11,45,878.5,122.5,4.8,36.5,972.5,1007.06,709.9
2016,7,8,12,0,880.0,124.0,4.8,37.0,986.0,1009.23,709.42
2016,7,8,12,15,881.5,124.0,4.8,37.0,992.0,1006.61,707.51
2016,7,8,12,30,883.0,124.0,4.8,37.0,998.0,1000.73,703.68
2016,7,8,12,45,883.5,123.5,4.8,37.0,996.5,990.22,697.03
2016,7,8,13,0,884.0,123.0,4.8,37.0,995.0,976.61,688.52
2016,7,8,13,15,882.0,122.5,4.8,37.0,985.5,957.55,676.61
2016,7,8,13,30,880.0,122.0,4.8,37.0,976.0,935.54,662.87
2016,7,8,13,45,876.0,121.5,4.8,37.5,958.0,908.84,644.79
2016,7,8,14,0,872.0,121.0,4.8,38.0,940.0,879.46,625.03
2016,7,8,14,15,866.5,119.5,4.8,38.0,915.5,845.34,603.46
2016,7,8,14,30,861.0,118.0,4.8,38.0,891.0,808.92,580.26
2016,7,8,14,45,848.0,120.0,4.8,38.0,858.0,767.92,553.9
2016,7,8,15,0,835.0,122.0,4.8,38.0,825.0,725.54,526.4
2016,7,8,15,15,825.0,120.0,4.8,37.5,787.5,680.38,497.29
2016,7,8,15,30,815.0,118.0,4.8,37.0,750.0,632.57,464.41
2016,7,8,15,45,799.0,116.5,4.8,37.0,706.5,581.93,427.62
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,531.24,389.91
2016,7,8,16,15,765.0,111.5,4.8,36.5,615.5,477.93,350.11
2016,7,8,16,30,747.0,108.0,4.8,36.0,568.0,425.3,309.59
2016,7,8,16,45,719.5,106.0,4.8,36.0,517.0,371.35,266.43
2016,7,8,17,0,692.0,104.0,4.8,36.0,466.0,316.76,222.01
2016,7,8,17,15,660.0,98.5,4.7,35.5,413.5,262.83,178.08
2016,7,8,17,30,628.0,93.0,4.6,35.0,361.0,212.12,136.67
2016,7,8,17,45,580.5,87.5,4.5,34.5,308.0,162.37,97.87
2016,7,8,18,0,533.0,82.0,4.4,34.0,255.0,118.04,66.31
2016,7,8,18,15,470.0,73.5,4.15,33.0,205.0,75.92,42.31
2016,7,8,18,30,407.0,65.0,3.9,32.0,155.0,47.24,33.73
2016,7,8,18,45,311.5,53.0,3.7,31.5,110.5,39.6,27.06
2016,7,8,19,0,216.0,41.0,3.5,31.0,66.0,31.53,19.66
2016,7,8,19,15,108.0,20.5,3.55,30.5,33.0,15.85,2.68
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,8.5,10.5,3.45,24.5,11.0,11.17,0.0
2016,7,9,6,0,17.0,21.0,3.6,25.0,22.0,23.76,3.62
2016,7,9,6,15,71.5,41.0,3.75,25.5,52.0,60.07,38.47
2016,7,9,6,30,126.0,61.0,3.9,26.0,82.0,102.34,72.64
2016,7,9,6,45,172.5,80.5,4.05,26.5,120.5,144.91,107.68
2016,7,9,7,0,219.0,100.0,4.2,27.0,159.0,192.52,146.81
2016,7,9,7,15,252.5,117.5,4.2,27.5,200.0,237.17,183.29
2016,7,9,7,30,286.0,135.0,4.2,28.0,241.0,285.11,221.6
2016,7,9,7,45,315.5,154.0,4.2,28.5,288.5,335.6,260.98
2016,7,9,8,0,345.0,173.0,4.2,29.0,336.0,388.49,301.21
2016,7,9,8,15,285.5,208.0,4.2,29.5,353.5,404.37,311.3
2016,7,9,8,30,226.0,243.0,4.2,30.0,371.0,407.74,311.51
2016,7,9,8,45,113.5,203.0,4.2,30.5,268.0,292.84,222.73
2016,7,9,9,0,1.0,163.0,4.2,31.0,165.0,160.11,118.45
2016,7,9,9,15,3.5,173.5,4.15,31.5,177.0,172.46,127.49
2016,7,9,9,30,6.0,184.0,4.1,32.0,189.0,184.99,136.4
2016,7,9,9,45,35.5,273.5,4.1,32.5,302.5,306.68,226.93
2016,7,9,10,0,65.0,363.0,4.1,33.0,416.0,426.69,312.91
2016,7,9,10,15,61.0,376.0,4.05,33.5,427.0,437.19,318.53
2016,7,9,10,30,57.0,389.0,4.0,34.0,438.0,447.25,324.17
2016,7,9,10,45,77.0,418.0,4.0,34.5,487.0,496.61,358.06
2016,7,9,11,0,97.0,447.0,4.0,35.0,536.0,546.17,391.41
2016,7,9,11,15,100.0,459.5,3.95,35.0,553.5,561.85,401.47
2016,7,9,11,30,103.0,472.0,3.9,35.0,571.0,577.1,411.37
2016,7,9,11,45,64.0,421.5,3.85,35.5,483.5,485.61,346.59
2016,7,9,12,0,25.0,371.0,3.8,36.0,396.0,394.4,281.46
2016,7,9,12,15,136.0,433.5,3.75,36.0,568.0,572.06,407.74
2016,7,9,12,30,247.0,496.0,3.7,36.0,740.0,741.48,522.26
2016,7,9,12,45,300.5,474.5,3.65,36.5,771.0,770.58,540.76
2016,7,9,13,0,354.0,453.0,3.6,37.0,802.0,793.47,555.87
2016,7,9,13,15,586.5,305.5,3.55,37.0,877.5,861.58,607.65
2016,7,9,13,30,819.0,158.0,3.5,37.0,953.0,916.98,645.19
2016,7,9,13,45,626.5,276.5,3.5,37.0,878.0,837.35,592.46
2016,7,9,14,0,434.0,395.0,3.5,37.0,803.0,762.64,538.23
2016,7,9,14,15,610.5,277.5,3.45,37.0,834.0,782.44,557.27
2016,7,9,14,30,787.0,160.0,3.4,37.0,865.0,789.96,565.16
2016,7,9,14,45,785.0,153.5,3.35,37.0,835.5,751.43,540.17
2016,7,9,15,0,783.0,147.0,3.3,37.0,806.0,710.96,513.99
2016,7,9,15,15,771.5,144.0,3.2,36.5,768.5,665.46,483.6
2016,7,9,15,30,760.0,141.0,3.1,36.0,731.0,619.16,451.84
2016,7,9,15,45,742.0,139.5,3.05,36.0,688.0,569.82,416.36
2016,7,9,16,0,724.0,138.0,3.0,36.0,645.0,518.63,378.81
2016,7,9,16,15,686.5,143.0,3.0,35.5,596.0,466.09,340.07
2016,7,9,16,30,649.0,148.0,3.0,35.0,547.0,416.34,302.36
2016,7,9,16,45,395.0,186.5,3.0,35.0,423.0,316.5,228.93
2016,7,9,17,0,141.0,225.0,3.0,35.0,299.0,248.27,180.79
2016,7,9,17,15,347.0,168.0,2.85,34.5,323.0,242.24,170.88
2016,7,9,17,30,553.0,111.0,2.7,34.0,347.0,211.88,139.13
2016,7,9,17,45,502.0,104.0,2.55,33.5,295.0,164.85,103.02
2016,7,9,18,0,451.0,97.0,2.4,33.0,243.0,122.82,73.41
2016,7,9,18,15,387.0,86.0,2.35,32.5,194.5,82.68,49.89
2016,7,9,18,30,323.0,75.0,2.3,32.0,146.0,55.07,40.2
2016,7,9,18,45,234.0,59.5,2.25,31.5,103.5,44.84,31.36
2016,7,9,19,0,145.0,44.0,2.2,31.0,61.0,35.91,23.14
2016,7,9,19,15,72.5,22.0,2.5,30.5,30.5,18.52,3.82
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,10.72,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,22.81,2.17
2016,7,10,6,15,84.5,43.0,2.75,25.0,56.0,65.25,41.98
2016,7,10,6,30,151.0,66.0,3.0,25.0,91.0,114.7,81.93
2016,7,10,6,45,219.0,84.0,3.3,25.5,135.0,163.71,121.99
2016,7,10,7,0,287.0,102.0,3.6,26.0,179.0,220.22,168.33
2016,7,10,7,15,143.5,98.0,3.7,26.5,136.5,164.55,126.83
2016,7,10,7,30,0.0,94.0,3.8,27.0,94.0,91.75,68.61
2016,7,10,7,45,15.5,135.0,3.9,27.5,142.5,141.37,107.95
2016,7,10,8,0,31.0,176.0,4.0,28.0,191.0,197.26,151.32
2016,7,10,8,15,16.5,169.0,4.0,28.5,177.0,177.0,134.51
2016,7,10,8,30,2.0,162.0,4.0,29.0,163.0,160.29,120.52
2016,7,10,8,45,55.0,228.5,4.0,29.5,264.5,271.5,206.2
2016,7,10,9,0,108.0,295.0,4.0,30.0,366.0,383.65,289.65
2016,7,10,9,15,150.0,319.5,3.95,30.5,426.0,453.03,339.57
2016,7,10,9,30,192.0,344.0,3.9,31.0,486.0,518.32,385.65
2016,7,10,9,45,127.5,352.5,3.9,31.5,449.0,476.42,352.16
2016,7,10,10,0,63.0,361.0,3.9,32.0,412.0,422.86,310.61
2016,7,10,10,15,156.0,389.5,3.9,32.5,523.5,546.35,399.74
2016,7,10,10,30,249.0,418.0,3.9,33.0,635.0,673.41,487.58
2016,7,10,10,45,503.0,301.0,3.9,33.5,756.5,807.03,583.79
2016,7,10,11,0,757.0,184.0,3.9,34.0,878.0,939.56,672.14
2016,7,10,11,15,763.0,185.5,3.9,34.0,899.5,954.52,680.19
2016,7,10,11,30,769.0,187.0,3.9,34.0,921.0,966.64,687.31
2016,7,10,11,45,520.0,335.0,3.9,34.5,835.0,872.0,619.92
2016,7,10,12,0,271.0,483.0,3.9,35.0,749.0,765.02,540.01
2016,7,10,12,15,306.5,472.0,3.9,35.0,774.5,785.74,555.25
2016,7,10,12,30,342.0,461.0,3.9,35.0,800.0,804.85,568.66
2016,7,10,12,45,572.5,317.0,3.95,35.5,882.0,884.92,627.83
2016,7,10,13,0,803.0,173.0,4.0,36.0,964.0,951.82,672.24
2016,7,10,13,15,495.0,333.0,4.05,36.0,819.0,802.99,570.94
2016,7,10,13,30,187.0,493.0,4.1,36.0,674.0,655.87,463.95
2016,7,10,13,45,488.0,331.5,4.15,36.0,792.5,766.47,548.91
2016,7,10,14,0,789.0,170.0,4.2,36.0,911.0,856.26,613.48
2016,7,10,14,15,783.0,168.0,4.2,36.0,887.0,823.04,591.63
2016,7,10,14,30,777.0,166.0,4.2,36.0,863.0,787.85,569.1
2016,7,10,14,45,765.0,166.0,4.2,36.0,831.0,748.14,543.39
2016,7,10,15,0,753.0,166.0,4.2,36.0,799.0,707.26,516.01
2016,7,10,15,15,524.0,258.5,4.2,36.0,689.5,602.03,438.92
2016,7,10,15,30,295.0,351.0,4.2,36.0,580.0,515.33,374.13
2016,7,10,15,45,488.0,256.0,4.25,36.0,608.5,525.09,384.35
2016,7,10,16,0,681.0,161.0,4.3,36.0,637.0,516.51,379.44
2016,7,10,16,15,490.5,209.0,4.3,35.5,539.5,430.12,315.41
2016,7,10,16,30,300.0,257.0,4.3,35.0,442.0,363.46,266.14
2016,7,10,16,45,426.0,204.0,4.3,35.0,441.0,343.91,249.69
2016,7,10,17,0,552.0,151.0,4.3,35.0,440.0,313.09,222.31
2016,7,10,17,15,515.0,142.5,4.1,34.5,389.0,262.54,182.09
2016,7,10,17,30,478.0,134.0,3.9,34.0,338.0,215.84,145.01
2016,7,10,17,45,408.0,128.0,3.75,33.5,285.0,169.98,110.93
2016,7,10,18,0,338.0,122.0,3.6,33.0,232.0,135.6,87.92
2016,7,10,18,15,274.5,106.0,3.4,32.0,184.0,97.35,64.55
2016,7,10,18,30,211.0,90.0,3.2,31.0,136.0,70.08,52.83
2016,7,10,18,45,129.5,68.5,3.0,30.5,94.0,56.87,41.39
2016,7,10,19,0,48.0,47.0,2.8,30.0,52.0,39.78,26.32
2016,7,10,19,15,24.0,23.5,2.9,29.5,26.0,21.66,5.1
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,25.0,9.5,9.78,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,20.34,0.35
2016,7,11,6,15,67.0,44.0,4.75,25.5,54.0,62.89,40.55
2016,7,11,6,30,125.0,69.0,4.9,26.0,89.0,108.51,77.44
2016,7,11,6,45,211.5,85.5,5.1,26.5,135.0,162.88,121.18
2016,7,11,7,0,298.0,102.0,5.3,27.0,181.0,224.16,171.1
2016,7,11,7,15,356.0,115.0,5.45,27.5,231.0,283.19,219.37
2016,7,11,7,30,414.0,128.0,5.6,28.0,281.0,344.13,268.43
2016,7,11,7,45,316.5,159.5,5.75,28.5,288.0,341.77,266.76
2016,7,11,8,0,219.0,191.0,5.9,29.0,295.0,328.52,255.35
2016,7,11,8,15,413.0,169.5,6.0,29.5,393.0,449.82,350.29
2016,7,11,8,30,607.0,148.0,6.1,30.0,491.0,580.45,449.94
2016,7,11,8,45,641.5,149.5,6.2,31.0,542.0,633.41,487.11
2016,7,11,9,0,676.0,151.0,6.3,32.0,593.0,687.44,524.38
2016,7,11,9,15,695.5,155.5,6.35,32.5,639.0,733.41,555.16
2016,7,11,9,30,715.0,160.0,6.4,33.0,685.0,778.66,584.6
2016,7,11,9,45,733.5,161.0,6.5,33.5,727.0,818.32,609.94
2016,7,11,10,0,752.0,162.0,6.6,34.0,769.0,853.89,632.25
2016,7,11,10,15,763.5,165.0,6.6,34.0,804.5,886.27,653.17
2016,7,11,10,30,775.0,168.0,6.6,34.0,840.0,916.46,672.55
2016,7,11,10,45,784.5,169.5,6.65,34.5,869.5,940.79,686.74
2016,7,11,11,0,794.0,171.0,6.7,35.0,899.0,962.51,699.17
2016,7,11,11,15,800.0,172.5,6.65,35.0,921.0,977.98,708.44
2016,7,11,11,30,806.0,174.0,6.6,35.0,943.0,990.49,715.83
2016,7,11,11,45,796.5,184.5,6.6,35.5,954.0,993.5,715.79
2016,7,11,12,0,787.0,195.0,6.6,36.0,965.0,993.2,713.72
