Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,15,789.0,195.5,6.55,36.0,971.5,991.32,711.98
2016,7,11,12,30,791.0,196.0,6.5,36.0,978.0,986.41,708.38
2016,7,11,12,45,789.0,197.0,6.45,36.5,976.0,975.11,699.2
2016,7,11,13,0,787.0,198.0,6.4,37.0,974.0,961.04,688.36
2016,7,11,13,15,784.5,197.5,6.3,37.0,964.5,942.33,675.8
2016,7,11,13,30,782.0,197.0,6.2,37.0,955.0,921.01,661.61
2016,7,11,13,45,776.0,196.5,6.15,37.5,937.0,894.02,642.59
2016,7,11,14,0,770.0,196.0,6.1,38.0,919.0,864.79,622.2
2016,7,11,14,15,763.0,194.0,6.05,38.0,894.5,831.21,600.24
2016,7,11,14,30,756.0,192.0,6.0,38.0,870.0,795.79,576.99
2016,7,11,14,45,751.5,186.0,5.95,38.0,839.5,756.86,551.17
2016,7,11,15,0,747.0,180.0,5.9,38.0,809.0,715.42,522.53
2016,7,11,15,15,734.5,177.0,5.85,37.5,771.5,670.21,491.69
2016,7,11,15,30,722.0,174.0,5.8,37.0,734.0,624.37,459.73
2016,7,11,15,45,704.0,170.5,5.8,37.0,690.5,574.41,423.26
2016,7,11,16,0,686.0,167.0,5.8,37.0,647.0,524.83,386.29
2016,7,11,16,15,664.5,162.0,5.75,36.5,599.5,472.79,347.39
2016,7,11,16,30,643.0,157.0,5.7,36.0,552.0,422.0,308.41
2016,7,11,16,45,612.0,152.0,5.7,35.5,501.0,369.07,267.05
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,318.95,227.02
2016,7,11,17,15,543.5,139.0,5.6,34.5,398.0,267.23,185.52
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,219.24,147.07
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.5,171.64,110.76
2016,7,11,18,0,396.0,113.0,5.4,33.0,241.0,130.22,81.63
2016,7,11,18,15,329.0,99.5,5.3,32.5,192.0,90.8,57.98
2016,7,11,18,30,262.0,86.0,5.2,32.0,143.0,67.26,50.3
2016,7,11,18,45,175.0,67.0,5.1,31.5,100.5,53.33,38.31
2016,7,11,19,0,88.0,48.0,5.0,31.0,58.0,40.46,26.7
2016,7,11,19,15,44.0,24.0,5.0,30.5,29.0,21.14,4.37
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,24.5,11.5,12.12,0.0
2016,7,12,6,0,37.0,21.0,5.0,25.0,23.0,27.89,0.54
2016,7,12,6,15,127.0,41.0,5.15,25.5,59.5,74.24,46.99
2016,7,12,6,30,217.0,61.0,5.3,26.0,96.0,126.21,88.77
2016,7,12,6,45,315.5,72.0,5.45,26.5,144.0,184.66,136.38
2016,7,12,7,0,414.0,83.0,5.6,27.0,192.0,250.87,190.9
2016,7,12,7,15,470.0,92.5,5.6,27.5,243.5,307.64,238.16
2016,7,12,7,30,526.0,102.0,5.6,28.0,295.0,372.27,290.52
2016,7,12,7,45,369.0,147.0,5.7,28.5,293.0,361.59,282.4
2016,7,12,8,0,212.0,192.0,5.8,29.0,291.0,325.46,252.79
2016,7,12,8,15,240.5,213.5,5.85,29.5,338.5,381.59,295.35
2016,7,12,8,30,269.0,235.0,5.9,30.0,386.0,434.33,334.43
2016,7,12,8,45,510.5,176.5,5.95,30.5,497.5,564.09,434.89
2016,7,12,9,0,752.0,118.0,6.0,31.0,609.0,707.76,541.12
2016,7,12,9,15,768.0,121.5,6.0,31.5,654.5,752.72,570.04
2016,7,12,9,30,784.0,125.0,6.0,32.0,700.0,796.52,598.09
2016,7,12,9,45,799.0,126.0,6.0,33.0,741.0,835.38,621.04
2016,7,12,10,0,814.0,127.0,6.0,34.0,782.0,872.53,642.43
2016,7,12,10,15,823.0,129.0,5.95,34.0,817.0,898.38,658.39
2016,7,12,10,30,832.0,131.0,5.9,34.0,852.0,926.49,675.87
2016,7,12,10,45,841.0,131.0,5.9,34.5,881.0,949.93,689.0
2016,7,12,11,0,850.0,131.0,5.9,35.0,910.0,970.6,700.29
2016,7,12,11,15,579.0,293.5,5.85,35.5,830.5,886.49,639.63
2016,7,12,11,30,308.0,456.0,5.8,36.0,751.0,778.29,555.96
2016,7,12,11,45,593.5,290.5,5.8,36.5,867.5,901.35,647.05
2016,7,12,12,0,879.0,125.0,5.8,37.0,984.0,1009.86,717.46
2016,7,12,12,15,623.5,285.5,5.75,37.0,897.5,920.07,656.76
2016,7,12,12,30,368.0,446.0,5.7,37.0,811.0,816.05,579.08
2016,7,12,12,45,327.5,464.5,5.7,37.0,789.0,787.75,559.31
2016,7,12,13,0,287.0,483.0,5.7,37.0,767.0,758.86,538.76
2016,7,12,13,15,584.0,301.0,5.65,37.0,870.0,855.65,613.75
2016,7,12,13,30,881.0,119.0,5.6,37.0,973.0,934.56,667.81
2016,7,12,13,45,578.0,288.0,5.6,37.5,844.5,805.34,578.33
2016,7,12,14,0,275.0,457.0,5.6,38.0,716.0,683.21,486.02
2016,7,12,14,15,292.5,438.5,5.55,38.0,707.0,668.52,477.28
2016,7,12,14,30,310.0,420.0,5.5,38.0,698.0,652.0,466.81
2016,7,12,14,45,222.5,415.0,5.5,38.0,611.0,566.28,406.45
2016,7,12,15,0,135.0,410.0,5.5,38.0,524.0,486.2,349.39
2016,7,12,15,15,150.5,390.0,5.5,37.5,512.0,469.95,339.7
2016,7,12,15,30,166.0,370.0,5.5,37.0,500.0,452.12,328.48
2016,7,12,15,45,482.0,237.0,5.5,37.0,581.0,504.43,370.92
2016,7,12,16,0,798.0,104.0,5.5,37.0,662.0,529.53,390.73
2016,7,12,16,15,780.5,101.0,5.5,36.5,614.5,476.08,350.19
2016,7,12,16,30,763.0,98.0,5.5,36.0,567.0,423.23,309.09
2016,7,12,16,45,733.5,97.0,5.55,36.0,515.0,368.44,264.97
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,313.48,219.95
2016,7,12,17,15,673.0,91.0,5.55,35.5,411.0,259.51,175.62
2016,7,12,17,30,642.0,86.0,5.5,35.0,359.0,208.62,133.75
2016,7,12,17,45,591.5,82.0,5.5,34.5,305.5,158.81,94.81
2016,7,12,18,0,541.0,78.0,5.5,34.0,252.0,114.73,63.56
2016,7,12,18,15,479.0,69.5,5.4,33.5,202.0,72.13,39.3
2016,7,12,18,30,417.0,61.0,5.3,33.0,152.0,43.89,30.8
2016,7,12,18,45,323.0,49.5,5.25,32.5,108.0,36.9,24.69
2016,7,12,19,0,229.0,38.0,5.2,32.0,64.0,29.15,17.56
2016,7,12,19,15,114.5,19.0,5.15,31.5,32.0,14.68,0.94
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,40.0,10.5,4.05,25.5,12.5,14.17,0.0
2016,7,13,6,0,80.0,21.0,4.2,26.0,25.0,35.49,0.0
2016,7,13,6,15,189.5,36.5,4.35,26.5,62.0,84.82,52.45
2016,7,13,6,30,299.0,52.0,4.5,27.0,99.0,140.77,97.33
2016,7,13,6,45,401.5,59.0,4.65,27.5,149.0,199.11,145.25
2016,7,13,7,0,504.0,66.0,4.8,28.0,199.0,267.78,201.95
2016,7,13,7,15,556.5,73.0,4.9,28.5,251.0,325.66,250.35
2016,7,13,7,30,609.0,80.0,5.0,29.0,303.0,388.4,301.38
2016,7,13,7,45,660.5,80.5,5.15,29.5,358.0,447.96,348.87
2016,7,13,8,0,712.0,81.0,5.3,30.0,413.0,510.56,397.47
2016,7,13,8,15,737.5,85.0,5.4,30.5,465.0,565.16,438.51
2016,7,13,8,30,763.0,89.0,5.5,31.0,517.0,620.48,478.98
2016,7,13,8,45,786.5,90.0,5.6,32.0,567.5,671.47,512.99
2016,7,13,9,0,810.0,91.0,5.7,33.0,618.0,718.97,543.34
2016,7,13,9,15,824.0,93.0,5.7,33.5,663.5,762.79,571.33
2016,7,13,9,30,838.0,95.0,5.7,34.0,709.0,805.2,597.95
2016,7,13,9,45,849.5,96.5,5.75,34.5,750.0,843.26,621.46
2016,7,13,10,0,861.0,98.0,5.8,35.0,791.0,879.27,643.36
2016,7,13,10,15,869.0,100.0,5.85,35.5,826.0,910.33,661.76
2016,7,13,10,30,877.0,102.0,5.9,36.0,861.0,938.74,678.31
2016,7,13,10,45,882.5,103.5,5.95,36.5,889.5,961.42,691.02
2016,7,13,11,0,888.0,105.0,6.0,37.0,918.0,981.06,701.76
2016,7,13,11,15,892.0,106.0,6.0,37.0,939.5,995.54,710.4
2016,7,13,11,30,896.0,107.0,6.0,37.0,961.0,1006.74,717.01
2016,7,13,11,45,875.0,124.0,6.0,37.5,968.5,1005.7,714.28
2016,7,13,12,0,854.0,141.0,6.0,38.0,976.0,1000.84,709.26
2016,7,13,12,15,855.5,141.0,6.0,38.0,982.0,998.3,707.41
2016,7,13,12,30,857.0,141.0,6.0,38.0,988.0,992.6,703.62
2016,7,13,12,45,855.5,141.5,6.05,38.5,986.0,981.34,695.14
2016,7,13,13,0,854.0,142.0,6.1,39.0,984.0,967.12,684.88
2016,7,13,13,15,852.0,141.5,6.1,39.0,974.0,948.54,673.08
2016,7,13,13,30,850.0,141.0,6.1,39.0,964.0,927.11,659.48
2016,7,13,13,45,845.0,140.5,6.1,39.0,946.0,900.17,642.31
2016,7,13,14,0,840.0,140.0,6.1,39.0,928.0,870.69,623.46
2016,7,13,14,15,834.0,138.5,6.05,39.0,903.5,837.04,601.58
2016,7,13,14,30,828.0,137.0,6.0,39.0,879.0,801.21,578.19
2016,7,13,14,45,809.0,142.0,6.0,39.0,845.0,759.71,551.03
2016,7,13,15,0,790.0,147.0,6.0,39.0,811.0,716.73,522.67
2016,7,13,15,15,779.0,144.0,5.95,38.5,773.5,671.19,491.79
2016,7,13,15,30,768.0,141.0,5.9,38.0,736.0,624.76,459.41
2016,7,13,15,45,748.0,140.5,5.9,38.0,692.5,574.68,422.73
2016,7,13,16,0,728.0,140.0,5.9,38.0,649.0,522.9,384.1
2016,7,13,16,15,708.0,136.0,5.85,37.5,602.0,470.42,344.76
2016,7,13,16,30,688.0,132.0,5.8,37.0,555.0,418.92,305.08
2016,7,13,16,45,654.5,130.0,5.75,36.5,503.5,365.3,262.93
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,314.65,222.25
2016,7,13,17,15,585.5,121.5,5.6,35.5,400.0,262.66,180.23
2016,7,13,17,30,550.0,115.0,5.5,35.0,348.0,214.41,141.27
2016,7,13,17,45,494.5,108.0,5.4,34.5,295.0,166.43,104.54
2016,7,13,18,0,439.0,101.0,5.3,34.0,242.0,124.26,74.99
2016,7,13,18,15,372.0,89.5,5.0,33.5,193.0,84.18,51.57
2016,7,13,18,30,305.0,78.0,4.7,33.0,144.0,57.61,42.11
2016,7,13,18,45,214.0,61.5,4.45,32.5,101.5,49.3,34.82
2016,7,13,19,0,123.0,45.0,4.2,32.0,59.0,36.63,23.46
2016,7,13,19,15,61.5,22.5,4.05,31.5,29.5,18.89,2.31
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,15.25,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,40.77,0.0
2016,7,14,6,15,236.0,33.5,3.95,25.5,64.5,90.78,55.32
2016,7,14,6,30,358.0,47.0,4.1,26.0,103.0,151.42,104.23
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,207.78,151.62
2016,7,14,7,0,525.0,64.0,4.4,27.0,201.0,273.04,206.3
2016,7,14,7,15,577.5,70.0,4.5,27.5,253.5,330.94,254.95
2016,7,14,7,30,630.0,76.0,4.6,28.0,306.0,393.67,306.14
2016,7,14,7,45,666.5,81.5,4.75,29.0,360.0,451.83,351.83
2016,7,14,8,0,703.0,87.0,4.9,30.0,414.0,512.49,397.87
2016,7,14,8,15,729.5,91.0,4.9,30.5,466.5,566.24,437.87
2016,7,14,8,30,756.0,95.0,4.9,31.0,519.0,621.92,478.06
2016,7,14,8,45,774.0,99.0,4.95,31.5,568.5,671.98,512.29
2016,7,14,9,0,792.0,103.0,5.0,32.0,618.0,721.51,544.81
2016,7,14,9,15,807.0,105.5,4.95,32.5,663.5,766.18,572.95
2016,7,14,9,30,822.0,108.0,4.9,33.0,709.0,805.53,596.95
2016,7,14,9,45,831.0,111.5,4.85,34.0,749.5,843.01,618.03
2016,7,14,10,0,840.0,115.0,4.8,35.0,790.0,878.32,637.25
2016,7,14,10,15,848.5,117.0,4.75,35.5,825.0,909.24,654.67
2016,7,14,10,30,857.0,119.0,4.7,36.0,860.0,937.6,670.38
2016,7,14,10,45,861.0,121.5,4.7,36.5,888.0,959.41,681.99
2016,7,14,11,0,865.0,124.0,4.7,37.0,916.0,978.19,691.66
2016,7,14,11,15,869.5,125.0,4.7,37.0,937.0,992.8,700.17
2016,7,14,11,30,874.0,126.0,4.7,37.0,958.0,1004.21,706.75
2016,7,14,11,45,874.5,127.5,4.7,37.5,971.5,1008.85,707.66
2016,7,14,12,0,875.0,129.0,4.7,38.0,985.0,1010.15,706.63
2016,7,14,12,15,876.0,129.5,4.7,38.0,990.5,1007.64,704.8
2016,7,14,12,30,877.0,130.0,4.7,38.0,996.0,1001.89,701.06
2016,7,14,12,45,874.0,131.5,4.75,38.5,993.0,990.0,692.36
2016,7,14,13,0,871.0,133.0,4.8,39.0,990.0,975.09,681.88
2016,7,14,13,15,868.5,132.5,4.85,39.0,980.0,955.77,670.13
2016,7,14,13,30,866.0,132.0,4.9,39.0,970.0,933.54,656.62
2016,7,14,13,45,860.0,132.0,4.95,39.0,952.0,905.8,639.65
2016,7,14,14,0,854.0,132.0,5.0,39.0,934.0,875.53,620.99
2016,7,14,14,15,848.5,131.0,5.05,38.5,909.0,842.34,601.61
2016,7,14,14,30,843.0,130.0,5.1,38.0,884.0,806.89,580.51
2016,7,14,14,45,832.5,129.5,5.15,38.0,852.0,765.97,554.26
2016,7,14,15,0,822.0,129.0,5.2,38.0,820.0,723.54,526.74
2016,7,14,15,15,811.5,127.0,5.25,37.5,782.5,677.5,496.77
2016,7,14,15,30,801.0,125.0,5.3,37.0,745.0,630.9,464.63
2016,7,14,15,45,785.5,123.0,5.35,37.0,701.5,580.54,427.96
2016,7,14,16,0,770.0,121.0,5.4,37.0,658.0,530.11,390.33
2016,7,14,16,15,751.5,117.5,5.35,36.5,610.5,477.0,350.39
2016,7,14,16,30,733.0,114.0,5.3,36.0,563.0,424.66,309.84
2016,7,14,16,45,706.5,110.5,5.25,36.0,512.0,367.6,264.27
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,315.04,221.2
2016,7,14,17,15,647.5,101.5,5.05,35.5,409.0,261.44,177.46
2016,7,14,17,30,615.0,96.0,4.9,35.0,357.0,211.15,136.39
2016,7,14,17,45,565.5,90.5,4.8,34.5,304.0,161.7,97.96
2016,7,14,18,0,516.0,85.0,4.7,34.0,251.0,117.94,67.05
2016,7,14,18,15,451.0,75.5,4.45,33.5,200.5,75.82,43.11
2016,7,14,18,30,386.0,66.0,4.2,33.0,150.0,48.19,34.33
2016,7,14,18,45,286.5,53.5,4.0,32.5,106.0,40.16,27.34
2016,7,14,19,0,187.0,41.0,3.8,32.0,62.0,31.7,19.51
2016,7,14,19,15,93.5,20.5,3.8,31.5,31.0,15.95,0.56
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.0,3.65,25.0,10.0,9.83,0.0
2016,7,15,6,0,0.0,20.0,3.8,25.0,20.0,19.72,0.0
2016,7,15,6,15,101.0,40.5,3.85,25.5,56.0,68.39,42.85
2016,7,15,6,30,202.0,61.0,3.9,26.0,92.0,122.0,85.49
2016,7,15,6,45,301.0,72.5,4.0,26.5,140.0,179.88,132.36
2016,7,15,7,0,400.0,84.0,4.1,27.0,188.0,245.79,186.26
2016,7,15,7,15,458.5,94.0,4.15,27.5,240.0,303.34,233.77
2016,7,15,7,30,517.0,104.0,4.2,28.0,292.0,366.64,284.74
2016,7,15,7,45,361.0,147.0,4.3,29.0,288.5,356.74,276.73
2016,7,15,8,0,205.0,190.0,4.4,30.0,285.0,319.06,245.79
2016,7,15,8,15,441.5,157.5,4.4,30.5,395.0,454.26,350.6
2016,7,15,8,30,678.0,125.0,4.4,31.0,505.0,602.88,461.79
2016,7,15,8,45,696.5,132.0,4.45,31.5,554.0,653.28,496.46
2016,7,15,9,0,715.0,139.0,4.5,32.0,603.0,703.35,530.22
2016,7,15,9,15,732.5,142.5,4.45,32.5,648.5,748.26,558.6
2016,7,15,9,30,750.0,146.0,4.4,33.0,694.0,789.83,584.21
2016,7,15,9,45,757.0,153.0,4.35,34.0,733.5,827.1,605.3
2016,7,15,10,0,764.0,160.0,4.3,35.0,773.0,862.24,624.58
2016,7,15,10,15,774.0,162.5,4.15,35.5,807.5,893.19,641.64
2016,7,15,10,30,784.0,165.0,4.0,36.0,842.0,921.83,656.97
2016,7,15,10,45,783.0,172.0,3.85,36.5,868.5,942.05,666.69
2016,7,15,11,0,782.0,179.0,3.7,37.0,895.0,959.24,674.43
2016,7,15,11,15,787.5,180.5,3.55,37.0,916.0,974.18,682.12
2016,7,15,11,30,793.0,182.0,3.4,37.0,937.0,986.16,687.97
2016,7,15,11,45,783.5,191.5,3.3,37.5,947.0,988.14,686.53
2016,7,15,12,0,774.0,201.0,3.2,38.0,957.0,986.87,683.23
2016,7,15,12,15,775.0,201.5,3.2,38.0,963.0,984.07,681.28
2016,7,15,12,30,776.0,202.0,3.2,38.0,969.0,978.3,677.61
2016,7,15,12,45,772.0,204.0,3.2,38.5,965.5,966.19,668.71
2016,7,15,13,0,768.0,206.0,3.2,39.0,962.0,951.36,658.29
2016,7,15,13,15,765.0,205.5,3.3,39.0,952.5,932.48,647.47
2016,7,15,13,30,762.0,205.0,3.4,39.0,943.0,911.06,635.05
2016,7,15,13,45,755.5,204.5,3.5,39.5,925.0,884.04,617.73
2016,7,15,14,0,749.0,204.0,3.6,40.0,907.0,854.87,599.04
2016,7,15,14,15,741.5,202.0,3.7,39.5,882.0,822.12,580.43
2016,7,15,14,30,734.0,200.0,3.8,39.0,857.0,786.46,559.66
2016,7,15,14,45,717.0,201.0,3.95,39.0,824.0,744.76,532.82
2016,7,15,15,0,700.0,202.0,4.1,39.0,791.0,702.39,504.69
2016,7,15,15,15,686.5,198.5,4.1,39.0,753.5,657.81,474.23
2016,7,15,15,30,673.0,195.0,4.1,39.0,716.0,612.83,442.88
2016,7,15,15,45,656.5,189.5,4.2,39.0,673.5,564.02,408.46
2016,7,15,16,0,640.0,184.0,4.3,39.0,631.0,515.58,373.44
2016,7,15,16,15,617.0,178.0,4.3,38.5,583.5,464.06,335.97
2016,7,15,16,30,594.0,172.0,4.3,38.0,536.0,414.07,298.59
2016,7,15,16,45,565.0,165.0,4.3,37.5,486.5,362.59,259.27
2016,7,15,17,0,536.0,158.0,4.3,37.0,437.0,313.47,220.92
2016,7,15,17,15,497.5,149.0,4.15,36.5,385.5,262.79,181.16
2016,7,15,17,30,459.0,140.0,4.0,36.0,334.0,216.16,144.65
2016,7,15,17,45,407.0,128.5,3.85,35.5,282.5,169.48,109.65
2016,7,15,18,0,355.0,117.0,3.7,35.0,231.0,128.71,81.3
2016,7,15,18,15,289.0,102.0,3.4,34.0,183.0,94.06,61.37
2016,7,15,18,30,223.0,87.0,3.1,33.0,135.0,67.95,50.58
2016,7,15,18,45,145.5,66.0,2.8,32.5,93.5,52.57,37.44
2016,7,15,19,0,68.0,45.0,2.5,32.0,52.0,38.17,24.58
2016,7,15,19,15,34.0,22.5,2.55,31.5,26.0,19.87,1.34
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.91,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.64,0.0
2016,7,16,6,15,0.0,29.5,2.95,24.5,29.5,28.97,16.46
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,48.63,33.39
2016,7,16,6,45,14.5,71.0,3.15,25.5,75.0,75.33,55.2
2016,7,16,7,0,29.0,93.0,3.3,26.0,101.0,106.16,80.28
2016,7,16,7,15,40.0,115.5,3.3,26.5,128.5,135.41,103.83
2016,7,16,7,30,51.0,138.0,3.3,27.0,156.0,165.75,127.82
2016,7,16,7,45,94.5,165.5,3.35,28.0,206.5,219.83,169.91
2016,7,16,8,0,138.0,193.0,3.4,29.0,257.0,283.37,218.36
2016,7,16,8,15,301.0,190.0,3.4,29.5,352.0,394.1,303.77
2016,7,16,8,30,464.0,187.0,3.4,30.0,447.0,521.02,398.53
2016,7,16,8,45,451.0,212.0,3.45,31.0,484.0,558.36,422.45
2016,7,16,9,0,438.0,237.0,3.5,32.0,521.0,593.25,444.3
2016,7,16,9,15,611.0,181.0,3.45,32.5,609.0,692.06,515.7
2016,7,16,9,30,784.0,125.0,3.4,33.0,697.0,795.83,584.7
2016,7,16,9,45,799.5,126.0,3.4,33.5,739.0,835.29,607.84
2016,7,16,10,0,815.0,127.0,3.4,34.0,781.0,873.06,629.97
2016,7,16,10,15,824.5,129.5,3.35,34.5,816.5,900.03,644.54
2016,7,16,10,30,834.0,132.0,3.3,35.0,852.0,929.31,660.52
2016,7,16,10,45,842.5,132.5,3.3,35.5,881.0,952.96,673.07
2016,7,16,11,0,851.0,133.0,3.3,36.0,910.0,973.8,683.84
2016,7,16,11,15,586.0,293.0,3.3,36.5,834.5,893.47,628.49
2016,7,16,11,30,321.0,453.0,3.3,37.0,759.0,788.86,550.92
2016,7,16,11,45,580.5,304.0,3.3,37.5,867.0,902.44,631.77
2016,7,16,12,0,840.0,155.0,3.3,38.0,975.0,1001.06,693.43
2016,7,16,12,15,841.0,155.5,3.35,38.0,981.0,998.51,691.2
2016,7,16,12,30,842.0,156.0,3.4,38.0,987.0,992.84,687.93
2016,7,16,12,45,840.5,156.5,3.5,38.5,985.0,981.66,680.25
2016,7,16,13,0,839.0,157.0,3.6,39.0,983.0,967.57,670.86
2016,7,16,13,15,837.0,156.5,3.65,39.0,973.0,949.18,659.96
2016,7,16,13,30,835.0,156.0,3.7,39.0,963.0,927.98,647.34
2016,7,16,13,45,830.0,155.0,3.8,39.0,945.5,903.67,633.01
2016,7,16,14,0,825.0,154.0,3.9,39.0,928.0,873.44,614.84
2016,7,16,14,15,818.5,152.5,4.0,39.0,903.0,839.13,593.91
2016,7,16,14,30,812.0,151.0,4.1,39.0,878.0,802.75,571.44
2016,7,16,14,45,806.0,147.5,4.2,39.0,846.5,762.94,546.49
2016,7,16,15,0,800.0,144.0,4.3,39.0,815.0,721.4,520.09
2016,7,16,15,15,788.5,141.0,4.35,38.5,777.5,675.0,489.72
2016,7,16,15,30,777.0,138.0,4.4,38.0,740.0,627.73,457.61
2016,7,16,15,45,762.5,134.5,4.45,38.0,696.5,577.58,421.66
2016,7,16,16,0,748.0,131.0,4.5,38.0,653.0,527.33,384.72
2016,7,16,16,15,728.5,127.5,4.55,37.5,605.5,472.46,344.28
2016,7,16,16,30,709.0,124.0,4.6,37.0,558.0,420.5,304.65
2016,7,16,16,45,683.5,119.0,4.65,37.0,507.0,366.02,261.57
2016,7,16,17,0,658.0,114.0,4.7,37.0,456.0,313.62,219.2
2016,7,16,17,15,624.0,108.0,4.65,36.5,403.5,260.33,176.24
2016,7,16,17,30,590.0,102.0,4.6,36.0,351.0,210.55,136.07
2016,7,16,17,45,543.5,94.5,4.55,35.5,298.5,161.21,97.99
2016,7,16,18,0,497.0,87.0,4.5,35.0,246.0,117.26,67.03
2016,7,16,18,15,432.0,77.0,4.25,34.0,196.0,75.84,43.74
2016,7,16,18,30,367.0,67.0,4.0,33.0,146.0,49.05,35.03
2016,7,16,18,45,276.0,53.0,3.75,32.5,102.5,39.84,27.04
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,30.11,18.17
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,15.17,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,11.75,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,29.1,0.0
2016,7,17,6,15,169.5,35.0,2.95,24.5,57.5,78.7,47.9
2016,7,17,6,30,276.0,52.0,3.0,25.0,94.0,133.93,92.8
2016,7,17,6,45,368.5,62.5,3.15,26.0,142.5,189.7,138.63
2016,7,17,7,0,461.0,73.0,3.3,27.0,191.0,257.51,194.23
2016,7,17,7,15,516.0,81.5,3.3,27.5,243.5,315.82,242.54
2016,7,17,7,30,571.0,90.0,3.3,28.0,296.0,379.31,293.63
2016,7,17,7,45,617.0,94.5,3.3,28.5,350.5,438.56,340.12
2016,7,17,8,0,663.0,99.0,3.3,29.0,405.0,501.3,387.79
2016,7,17,8,15,691.5,104.0,3.3,29.5,457.5,556.72,428.52
2016,7,17,8,30,720.0,109.0,3.3,30.0,510.0,613.23,468.81
2016,7,17,8,45,743.0,112.0,3.35,31.0,560.5,662.82,502.08
2016,7,17,9,0,766.0,115.0,3.4,32.0,611.0,713.93,534.13
2016,7,17,9,15,782.0,118.5,3.4,32.5,657.0,759.63,562.64
2016,7,17,9,30,798.0,122.0,3.4,33.0,703.0,804.14,589.89
2016,7,17,9,45,811.0,124.0,3.45,33.5,744.5,842.99,613.2
2016,7,17,10,0,824.0,126.0,3.5,34.0,786.0,879.97,635.03
2016,7,17,10,15,833.0,128.0,3.5,34.5,821.5,906.26,649.43
2016,7,17,10,30,842.0,130.0,3.5,35.0,857.0,934.79,665.25
2016,7,17,10,45,849.5,131.0,3.55,35.5,885.5,958.18,677.98
2016,7,17,11,0,857.0,132.0,3.6,36.0,914.0,978.7,688.9
2016,7,17,11,15,861.0,133.0,3.65,36.0,935.5,992.75,697.23
2016,7,17,11,30,865.0,134.0,3.7,36.0,957.0,1003.62,703.69
2016,7,17,11,45,871.5,132.0,3.75,36.5,971.5,1010.73,706.46
2016,7,17,12,0,878.0,130.0,3.8,37.0,986.0,1014.59,707.32
2016,7,17,12,15,878.5,130.0,3.85,37.0,992.0,1011.13,705.2
2016,7,17,12,30,879.0,130.0,3.9,37.0,998.0,1004.4,701.2
2016,7,17,12,45,879.0,129.5,4.0,37.5,995.5,993.5,693.54
2016,7,17,13,0,879.0,129.0,4.1,38.0,993.0,979.49,684.03
2016,7,17,13,15,876.5,128.5,4.1,38.0,982.5,960.02,672.04
2016,7,17,13,30,874.0,128.0,4.1,38.0,972.0,937.61,658.25
2016,7,17,13,45,869.5,126.5,4.2,38.0,954.0,909.56,641.37
2016,7,17,14,0,865.0,125.0,4.3,38.0,936.0,878.87,622.71
2016,7,17,14,15,859.0,124.0,4.3,38.0,911.0,844.87,601.37
2016,7,17,14,30,853.0,123.0,4.3,38.0,886.0,808.62,578.45
2016,7,17,14,45,845.0,121.0,4.35,38.0,854.0,767.79,552.5
2016,7,17,15,0,837.0,119.0,4.4,38.0,822.0,725.22,525.14
2016,7,17,15,15,826.5,117.0,4.4,37.5,784.0,679.41,495.79
2016,7,17,15,30,816.0,115.0,4.4,37.0,746.0,632.49,463.56
2016,7,17,15,45,802.0,112.5,4.4,37.0,702.5,580.28,425.86
2016,7,17,16,0,788.0,110.0,4.4,37.0,659.0,529.31,388.05
2016,7,17,16,15,770.0,107.0,4.4,36.5,611.5,475.91,348.21
2016,7,17,16,30,752.0,104.0,4.4,36.0,564.0,423.18,307.6
2016,7,17,16,45,728.0,100.0,4.4,36.0,513.0,368.15,263.62
2016,7,17,17,0,704.0,96.0,4.4,36.0,462.0,312.37,218.21
2016,7,17,17,15,672.5,91.5,4.3,35.5,409.0,258.53,174.21
2016,7,17,17,30,641.0,87.0,4.2,35.0,356.0,207.85,132.72
2016,7,17,17,45,595.0,81.0,4.15,35.0,303.0,156.97,92.83
2016,7,17,18,0,549.0,75.0,4.1,35.0,250.0,111.32,60.43
2016,7,17,18,15,486.5,67.0,3.85,34.0,199.5,68.68,36.96
2016,7,17,18,30,424.0,59.0,3.6,33.0,149.0,42.48,29.6
2016,7,17,18,45,327.0,47.5,3.35,32.5,105.0,35.49,23.47
2016,7,17,19,0,230.0,36.0,3.1,32.0,61.0,27.67,16.2
2016,7,17,19,15,115.0,18.0,3.05,31.5,30.5,13.96,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,8.5,1.75,24.5,10.0,11.0,0.0
2016,7,18,6,0,58.0,17.0,2.0,25.0,20.0,27.15,0.0
2016,7,18,6,15,163.5,33.5,2.15,25.5,55.0,75.71,45.35
2016,7,18,6,30,269.0,50.0,2.3,26.0,90.0,129.71,89.15
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.0,183.28,133.33
2016,7,18,7,0,443.0,71.0,2.7,27.0,184.0,248.42,187.04
2016,7,18,7,15,498.5,79.5,2.75,27.5,235.0,305.91,234.58
2016,7,18,7,30,554.0,88.0,2.8,28.0,286.0,368.67,285.02
2016,7,18,7,45,603.5,91.0,2.85,28.5,340.0,427.25,331.0
2016,7,18,8,0,653.0,94.0,2.9,29.0,394.0,489.67,378.52
2016,7,18,8,15,681.5,98.5,2.9,29.5,446.0,544.06,418.46
2016,7,18,8,30,710.0,103.0,2.9,30.0,498.0,599.58,458.01
2016,7,18,8,45,372.5,178.0,2.95,30.5,387.0,465.69,354.49
2016,7,18,9,0,35.0,253.0,3.0,31.0,276.0,283.86,211.72
2016,7,18,9,15,411.5,184.5,2.95,31.5,482.5,532.95,402.94
2016,7,18,9,30,788.0,116.0,2.9,32.0,689.0,789.2,581.38
2016,7,18,9,45,798.5,119.5,2.9,32.5,729.5,827.23,602.33
2016,7,18,10,0,809.0,123.0,2.9,33.0,770.0,863.26,623.28
2016,7,18,10,15,818.5,125.0,2.9,33.5,805.0,889.73,637.79
2016,7,18,10,30,828.0,127.0,2.9,34.0,840.0,918.46,653.72
2016,7,18,10,45,834.0,129.0,2.9,34.5,868.5,941.22,665.72
2016,7,18,11,0,840.0,131.0,2.9,35.0,897.0,961.1,675.9
2016,7,18,11,15,844.5,132.0,2.9,35.0,918.5,975.48,684.07
2016,7,18,11,30,849.0,133.0,2.9,35.0,940.0,986.74,690.41
2016,7,18,11,45,519.0,314.0,2.9,35.5,809.5,851.01,598.96
2016,7,18,12,0,189.0,495.0,2.9,36.0,679.0,691.02,483.17
2016,7,18,12,15,206.0,496.5,2.9,36.0,699.0,706.65,494.71
2016,7,18,12,30,223.0,498.0,2.9,36.0,719.0,721.11,504.41
2016,7,18,12,45,534.0,320.5,2.95,36.0,846.5,852.31,600.28
2016,7,18,13,0,845.0,143.0,3.0,36.0,974.0,960.29,671.76
2016,7,18,13,15,843.0,142.5,3.05,36.0,964.5,941.83,659.86
2016,7,18,13,30,841.0,142.0,3.1,36.0,955.0,920.53,647.18
2016,7,18,13,45,838.5,140.0,3.15,36.5,938.0,894.57,630.23
2016,7,18,14,0,836.0,138.0,3.2,37.0,921.0,865.96,611.62
2016,7,18,14,15,830.0,136.5,3.25,36.5,896.5,832.34,592.22
2016,7,18,14,30,824.0,135.0,3.3,36.0,872.0,796.54,571.16
2016,7,18,14,45,808.0,138.0,3.35,36.0,838.5,755.48,545.18
2016,7,18,15,0,792.0,141.0,3.4,36.0,805.0,712.72,517.78
2016,7,18,15,15,781.0,138.5,3.45,36.0,767.5,667.42,487.1
2016,7,18,15,30,770.0,136.0,3.5,36.0,730.0,621.22,454.73
2016,7,18,15,45,753.0,134.0,3.55,36.0,687.0,571.26,418.88
2016,7,18,16,0,736.0,132.0,3.6,36.0,644.0,521.45,382.21
2016,7,18,16,15,716.5,128.0,3.65,35.5,596.5,466.66,341.78
2016,7,18,16,30,697.0,124.0,3.7,35.0,549.0,414.79,302.16
2016,7,18,16,45,637.0,129.0,3.8,35.0,491.0,356.74,256.72
2016,7,18,17,0,577.0,134.0,3.9,35.0,433.0,304.63,215.3
2016,7,18,17,15,543.5,126.5,3.9,34.5,383.0,254.64,175.22
2016,7,18,17,30,510.0,119.0,3.9,34.0,333.0,208.27,138.03
2016,7,18,17,45,473.5,106.5,3.95,34.0,283.0,160.45,100.74
2016,7,18,18,0,437.0,94.0,4.0,34.0,233.0,116.81,69.35
2016,7,18,18,15,378.0,81.5,3.9,33.5,185.0,76.53,45.96
2016,7,18,18,30,319.0,69.0,3.8,33.0,137.0,50.7,36.37
2016,7,18,18,45,239.0,53.5,3.75,32.5,96.0,40.32,27.4
2016,7,18,19,0,159.0,38.0,3.7,32.0,55.0,29.35,17.46
2016,7,18,19,15,79.5,19.0,3.7,31.5,27.5,16.07,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,19.87,0.0
2016,7,19,6,15,166.0,31.5,1.35,26.0,56.0,73.83,43.44
2016,7,19,6,30,332.0,43.0,1.3,26.0,92.0,138.97,94.24
2016,7,19,6,45,421.0,51.0,1.3,26.5,140.0,194.66,140.26
2016,7,19,7,0,510.0,59.0,1.3,27.0,188.0,259.96,193.96
2016,7,19,7,15,562.0,65.5,1.3,27.5,239.5,317.27,241.1
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,379.46,290.49
2016,7,19,7,45,656.5,75.0,1.3,29.0,345.0,437.23,334.32
2016,7,19,8,0,699.0,78.0,1.3,30.0,399.0,497.27,378.06
2016,7,19,8,15,725.0,82.0,1.35,30.5,451.0,551.75,417.09
2016,7,19,8,30,751.0,86.0,1.4,31.0,503.0,607.04,455.45
2016,7,19,8,45,773.0,88.0,1.5,31.5,553.0,657.74,488.71
2016,7,19,9,0,795.0,90.0,1.6,32.0,603.0,704.84,518.43
2016,7,19,9,15,810.0,92.5,1.75,32.5,648.5,749.67,546.59
2016,7,19,9,30,825.0,95.0,1.9,33.0,694.0,793.22,573.55
2016,7,19,9,45,837.5,96.0,2.1,33.5,735.5,831.43,597.16
2016,7,19,10,0,850.0,97.0,2.3,34.0,777.0,867.71,619.37
2016,7,19,10,15,858.5,99.0,2.45,34.5,812.5,899.18,637.96
2016,7,19,10,30,867.0,101.0,2.6,35.0,848.0,928.07,654.85
2016,7,19,10,45,873.5,102.0,2.8,35.5,876.5,951.21,668.48
2016,7,19,11,0,880.0,103.0,3.0,36.0,905.0,971.37,680.25
2016,7,19,11,15,884.5,104.0,3.15,36.0,927.0,986.45,689.94
2016,7,19,11,30,889.0,105.0,3.3,36.0,949.0,998.26,697.71
2016,7,19,11,45,889.5,107.0,3.45,36.5,962.5,1003.76,700.18
2016,7,19,12,0,890.0,109.0,3.6,37.0,976.0,1005.83,700.64
2016,7,19,12,15,891.0,109.0,3.75,37.0,982.5,1003.01,699.6
2016,7,19,12,30,892.0,109.0,3.9,37.0,989.0,996.86,696.56
2016,7,19,12,45,891.0,110.0,4.05,37.5,987.0,986.45,689.48
2016,7,19,13,0,890.0,111.0,4.2,38.0,985.0,972.86,680.47
2016,7,19,13,15,888.0,110.5,4.25,38.0,975.0,953.73,668.91
2016,7,19,13,30,886.0,110.0,4.3,38.0,965.0,931.58,655.47
2016,7,19,13,45,881.0,110.0,4.4,38.0,947.5,904.25,638.94
2016,7,19,14,0,876.0,110.0,4.5,38.0,930.0,874.25,620.62
2016,7,19,14,15,870.5,109.0,4.55,37.5,905.5,840.34,600.68
2016,7,19,14,30,865.0,108.0,4.6,37.0,881.0,804.08,578.98
2016,7,19,14,45,856.5,107.5,4.65,37.0,849.0,763.84,553.17
2016,7,19,15,0,848.0,107.0,4.7,37.0,817.0,721.84,525.94
2016,7,19,15,15,683.5,187.0,4.7,36.5,742.5,644.97,472.0
2016,7,19,15,30,519.0,267.0,4.7,36.0,668.0,580.98,424.78
2016,7,19,15,45,657.5,184.0,4.75,36.0,661.5,559.23,411.52
2016,7,19,16,0,796.0,101.0,4.8,36.0,655.0,524.84,387.47
2016,7,19,16,15,633.0,154.0,4.8,35.5,574.5,449.29,330.55
2016,7,19,16,30,470.0,207.0,4.8,35.0,494.0,390.63,286.11
2016,7,19,16,45,502.0,177.0,4.8,35.0,458.5,348.29,252.52
2016,7,19,17,0,534.0,147.0,4.8,35.0,423.0,302.22,214.75
2016,7,19,17,15,451.5,145.5,4.7,34.5,360.5,246.33,171.68
2016,7,19,17,30,369.0,144.0,4.6,34.0,298.0,199.41,136.32
2016,7,19,17,45,346.0,125.0,4.6,33.5,253.0,155.99,102.72
2016,7,19,18,0,323.0,106.0,4.6,33.0,208.0,115.35,73.01
2016,7,19,18,15,369.5,82.0,4.35,32.5,177.0,76.22,46.29
2016,7,19,18,30,416.0,58.0,4.1,32.0,146.0,41.76,29.12
2016,7,19,18,45,316.5,46.5,3.95,31.5,102.0,34.77,22.96
2016,7,19,19,0,217.0,35.0,3.8,31.0,58.0,26.93,15.57
2016,7,19,19,15,108.5,17.5,3.7,30.5,29.0,13.6,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,25.5,9.0,7.86,0.0
2016,7,20,6,0,56.0,16.0,1.7,26.0,18.0,23.66,0.0
2016,7,20,6,15,166.5,32.0,1.75,26.0,53.0,74.48,43.52
2016,7,20,6,30,277.0,48.0,1.8,26.0,88.0,129.15,88.17
2016,7,20,6,45,374.0,57.0,1.85,26.5,136.5,184.46,133.47
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,252.76,189.39
2016,7,20,7,15,526.0,73.5,1.9,27.5,236.5,310.4,236.91
2016,7,20,7,30,581.0,81.0,1.9,28.0,288.0,373.26,287.11
2016,7,20,7,45,627.5,84.5,1.9,29.0,342.0,432.1,332.15
2016,7,20,8,0,674.0,88.0,1.9,30.0,396.0,494.52,378.1
2016,7,20,8,15,702.0,92.5,1.95,30.5,448.5,549.64,418.0
2016,7,20,8,30,730.0,97.0,2.0,31.0,501.0,604.61,456.61
2016,7,20,8,45,752.5,99.5,2.05,31.5,551.0,655.38,490.54
2016,7,20,9,0,775.0,102.0,2.1,32.0,601.0,706.04,522.69
2016,7,20,9,15,790.5,105.0,2.2,32.5,647.0,751.26,550.88
2016,7,20,9,30,806.0,108.0,2.3,33.0,693.0,795.25,577.89
2016,7,20,9,45,820.0,109.5,2.45,33.5,734.5,830.58,599.24
2016,7,20,10,0,834.0,111.0,2.6,34.0,776.0,868.18,621.97
2016,7,20,10,15,510.0,266.5,2.75,34.5,679.0,759.37,545.74
2016,7,20,10,30,186.0,422.0,2.9,35.0,582.0,611.98,436.43
2016,7,20,10,45,141.5,432.0,3.05,35.5,556.5,581.77,414.4
2016,7,20,11,0,97.0,442.0,3.2,36.0,531.0,542.07,385.21
2016,7,20,11,15,140.5,460.5,3.3,36.0,592.0,611.19,433.16
2016,7,20,11,30,184.0,479.0,3.4,36.0,653.0,673.07,475.19
2016,7,20,11,45,518.0,309.5,3.5,36.5,811.0,845.75,598.73
2016,7,20,12,0,852.0,140.0,3.6,37.0,969.0,998.85,697.5
2016,7,20,12,15,559.5,314.0,3.65,37.0,860.0,886.18,622.16
2016,7,20,12,30,267.0,488.0,3.7,37.0,751.0,759.38,530.72
2016,7,20,12,45,560.5,314.0,3.8,37.5,865.0,872.21,614.08
2016,7,20,13,0,854.0,140.0,3.9,38.0,979.0,966.37,675.54
2016,7,20,13,15,852.0,139.5,3.95,38.0,969.0,947.73,663.59
2016,7,20,13,30,850.0,139.0,4.0,38.0,959.0,926.21,650.61
2016,7,20,13,45,844.0,139.0,4.05,38.0,941.0,898.73,633.83
2016,7,20,14,0,838.0,139.0,4.1,38.0,923.0,868.75,615.4
2016,7,20,14,15,832.0,137.5,4.1,38.0,898.5,835.0,594.22
2016,7,20,14,30,826.0,136.0,4.1,38.0,874.0,799.06,571.5
2016,7,20,14,45,793.0,149.0,4.2,38.0,836.5,754.38,543.15
2016,7,20,15,0,760.0,162.0,4.3,38.0,799.0,709.18,513.6
2016,7,20,15,15,747.5,159.0,4.3,37.5,761.0,663.61,483.18
2016,7,20,15,30,735.0,156.0,4.3,37.0,723.0,617.35,451.5
2016,7,20,15,45,713.5,155.5,4.3,37.0,679.0,565.77,414.3
2016,7,20,16,0,692.0,155.0,4.3,37.0,635.0,516.35,377.78
2016,7,20,16,15,671.0,150.0,4.25,36.5,588.0,463.98,339.0
2016,7,20,16,30,650.0,145.0,4.2,36.0,541.0,412.8,300.01
2016,7,20,16,45,613.0,139.5,4.2,36.0,486.0,356.49,255.93
2016,7,20,17,0,576.0,134.0,4.2,36.0,431.0,303.66,213.8
2016,7,20,17,15,483.0,137.0,4.1,35.5,366.5,247.12,170.48
2016,7,20,17,30,390.0,140.0,4.0,35.0,302.0,200.13,135.41
2016,7,20,17,45,349.5,126.5,3.95,34.5,256.5,157.5,103.22
2016,7,20,18,0,309.0,113.0,3.9,34.0,211.0,123.36,79.47
2016,7,20,18,15,305.5,93.5,3.6,33.5,174.0,82.72,52.78
2016,7,20,18,30,302.0,74.0,3.3,33.0,137.0,54.81,39.73
2016,7,20,18,45,217.5,56.5,3.0,32.5,95.0,42.89,29.45
2016,7,20,19,0,133.0,39.0,2.7,32.0,53.0,32.01,19.39
2016,7,20,19,15,66.5,19.5,2.7,31.5,26.5,16.45,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.5,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,93.0,15.0,2.5,25.0,19.0,27.82,0.0
2016,7,21,6,15,215.5,29.0,2.6,25.5,55.5,80.54,45.93
2016,7,21,6,30,338.0,43.0,2.7,26.0,92.0,139.88,94.69
2016,7,21,6,45,429.5,51.0,2.8,27.0,140.5,196.59,141.66
2016,7,21,7,0,521.0,59.0,2.9,28.0,189.0,263.21,196.6
2016,7,21,7,15,574.0,65.5,2.8,28.5,241.5,321.54,245.1
2016,7,21,7,30,627.0,72.0,2.7,29.0,294.0,384.85,295.97
2016,7,21,7,45,667.5,76.0,2.6,30.0,348.5,443.39,340.93
2016,7,21,8,0,708.0,80.0,2.5,31.0,403.0,503.91,385.5
2016,7,21,8,15,734.5,84.0,2.3,31.5,455.5,559.22,424.9
2016,7,21,8,30,761.0,88.0,2.1,32.0,508.0,615.36,463.23
