Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,45,781.0,91.0,1.9,33.0,558.5,666.26,494.17
2016,7,21,9,0,801.0,94.0,1.7,34.0,609.0,716.78,522.97
2016,7,21,9,15,816.0,96.5,1.7,34.5,655.0,758.38,547.46
2016,7,21,9,30,831.0,99.0,1.7,35.0,701.0,802.2,573.01
2016,7,21,9,45,841.5,101.5,1.75,35.5,742.5,840.54,595.07
2016,7,21,10,0,852.0,104.0,1.8,36.0,784.0,876.79,615.6
2016,7,21,10,15,861.0,106.0,1.95,36.0,819.5,908.8,635.63
2016,7,21,10,30,870.0,108.0,2.1,36.0,855.0,938.23,654.07
2016,7,21,10,45,875.0,110.0,2.25,36.5,884.0,961.05,667.06
2016,7,21,11,0,880.0,112.0,2.4,37.0,913.0,980.8,678.21
2016,7,21,11,15,884.5,113.0,2.45,37.5,934.5,995.86,685.59
2016,7,21,11,30,889.0,114.0,2.5,38.0,956.0,1007.64,691.07
2016,7,21,11,45,890.0,115.5,2.65,38.5,970.0,1013.08,693.73
2016,7,21,12,0,891.0,117.0,2.8,39.0,984.0,1015.11,694.42
2016,7,21,12,15,892.0,117.5,2.9,39.0,990.5,1012.74,693.57
2016,7,21,12,30,893.0,118.0,3.0,39.0,997.0,1007.01,690.78
2016,7,21,12,45,892.5,118.0,3.1,39.0,995.0,996.03,684.87
2016,7,21,13,0,892.0,118.0,3.2,39.0,993.0,981.85,677.06
2016,7,21,13,15,890.0,117.5,3.25,39.0,983.0,962.62,665.81
2016,7,21,13,30,888.0,117.0,3.3,39.0,973.0,940.34,652.71
2016,7,21,13,45,887.0,114.0,3.4,39.0,956.5,913.61,637.11
2016,7,21,14,0,886.0,111.0,3.5,39.0,940.0,883.97,619.58
2016,7,21,14,15,881.0,110.0,3.55,39.0,915.0,850.09,598.95
2016,7,21,14,30,876.0,109.0,3.6,39.0,890.0,813.8,576.62
2016,7,21,14,45,869.5,106.5,3.65,39.0,858.0,772.69,550.93
2016,7,21,15,0,863.0,104.0,3.7,39.0,826.0,729.66,523.71
2016,7,21,15,15,853.5,102.5,3.7,38.5,788.0,683.78,495.13
2016,7,21,15,30,844.0,101.0,3.7,38.0,750.0,636.64,463.25
2016,7,21,15,45,831.5,98.5,3.7,38.0,706.5,585.76,426.78
2016,7,21,16,0,819.0,96.0,3.7,38.0,663.0,534.37,388.97
2016,7,21,16,15,802.5,93.0,3.65,37.5,615.5,477.65,347.02
2016,7,21,16,30,786.0,90.0,3.6,37.0,568.0,423.72,305.68
2016,7,21,16,45,764.0,86.5,3.6,37.0,516.5,367.95,261.26
2016,7,21,17,0,742.0,83.0,3.6,37.0,465.0,313.75,216.99
2016,7,21,17,15,712.5,79.0,3.5,36.5,412.0,258.9,172.16
2016,7,21,17,30,683.0,75.0,3.4,36.0,359.0,206.96,129.65
2016,7,21,17,45,642.0,69.5,3.35,36.0,306.0,152.27,86.81
2016,7,21,18,0,601.0,64.0,3.3,36.0,253.0,104.8,53.36
2016,7,21,18,15,540.5,57.0,2.9,35.0,201.5,60.13,29.73
2016,7,21,18,30,480.0,50.0,2.5,34.0,150.0,34.9,23.19
2016,7,21,18,45,385.5,40.0,2.15,33.0,105.0,29.12,18.17
2016,7,21,19,0,291.0,30.0,1.8,32.0,60.0,22.91,12.23
2016,7,21,19,15,145.5,15.0,1.8,31.5,30.0,11.32,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,19.0,29.52,0.0
2016,7,22,6,15,239.5,27.0,2.35,26.0,55.5,83.82,46.86
2016,7,22,6,30,366.0,40.0,2.3,27.0,92.0,143.56,96.12
2016,7,22,6,45,450.5,48.0,2.3,28.0,140.5,199.51,142.63
2016,7,22,7,0,535.0,56.0,2.3,29.0,189.0,264.64,196.27
2016,7,22,7,15,587.0,62.0,2.15,29.5,241.0,322.72,244.23
2016,7,22,7,30,639.0,68.0,2.0,30.0,293.0,385.68,294.27
2016,7,22,7,45,678.0,72.0,1.9,31.0,347.0,443.14,337.88
2016,7,22,8,0,717.0,76.0,1.8,32.0,401.0,504.35,382.24
2016,7,22,8,15,742.5,79.5,1.85,32.5,453.5,558.94,421.41
2016,7,22,8,30,768.0,83.0,1.9,33.0,506.0,614.26,459.85
2016,7,22,8,45,789.0,85.5,2.0,33.5,556.5,665.65,493.38
2016,7,22,9,0,810.0,88.0,2.1,34.0,607.0,713.33,523.38
2016,7,22,9,15,824.5,90.5,2.2,34.5,653.5,758.47,551.22
2016,7,22,9,30,839.0,93.0,2.3,35.0,700.0,802.24,577.78
2016,7,22,9,45,851.0,94.5,2.4,35.5,741.5,841.15,600.86
2016,7,22,10,0,863.0,96.0,2.5,36.0,783.0,878.02,622.43
2016,7,22,10,15,871.0,97.5,2.55,36.5,818.5,908.95,639.68
2016,7,22,10,30,879.0,99.0,2.6,37.0,854.0,937.22,655.19
2016,7,22,10,45,885.5,100.0,2.65,37.5,883.0,960.7,667.66
2016,7,22,11,0,892.0,101.0,2.7,38.0,912.0,981.14,678.27
2016,7,22,11,15,896.5,102.0,2.75,38.0,934.0,996.43,687.21
2016,7,22,11,30,901.0,103.0,2.8,38.0,956.0,1008.41,694.25
2016,7,22,11,45,897.5,107.5,2.85,38.5,969.0,1012.56,695.17
2016,7,22,12,0,894.0,112.0,2.9,39.0,982.0,1013.18,694.12
2016,7,22,12,15,895.5,112.5,2.95,39.0,988.0,1011.34,693.16
2016,7,22,12,30,897.0,113.0,3.0,39.0,994.0,1006.12,690.27
2016,7,22,12,45,896.5,113.0,3.05,39.5,992.5,995.12,682.52
2016,7,22,13,0,896.0,113.0,3.1,40.0,991.0,980.9,672.93
2016,7,22,13,15,894.0,112.5,3.15,40.0,981.5,961.6,661.72
2016,7,22,13,30,892.0,112.0,3.2,40.0,972.0,939.24,648.66
2016,7,22,13,45,888.5,111.0,3.25,40.0,954.5,912.06,632.58
2016,7,22,14,0,885.0,110.0,3.3,40.0,937.0,882.1,614.71
2016,7,22,14,15,880.0,109.0,3.3,40.0,912.0,848.22,593.99
2016,7,22,14,30,875.0,108.0,3.3,40.0,887.0,811.93,571.61
2016,7,22,14,45,860.0,111.0,3.35,40.0,853.5,769.51,545.31
2016,7,22,15,0,845.0,114.0,3.4,40.0,820.0,725.79,517.87
2016,7,22,15,15,835.0,112.0,3.4,39.5,782.5,679.79,489.19
2016,7,22,15,30,825.0,110.0,3.4,39.0,745.0,632.61,457.41
2016,7,22,15,45,811.5,107.5,3.4,39.0,701.5,581.95,421.39
2016,7,22,16,0,798.0,105.0,3.4,39.0,658.0,528.68,382.64
2016,7,22,16,15,781.0,102.0,3.4,38.5,610.0,475.06,343.24
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,421.98,302.9
2016,7,22,16,45,740.5,95.5,3.4,38.0,511.0,366.76,259.27
2016,7,22,17,0,717.0,92.0,3.4,38.0,460.0,313.32,215.99
2016,7,22,17,15,686.0,87.0,3.3,37.5,407.0,255.84,169.72
2016,7,22,17,30,655.0,82.0,3.2,37.0,354.0,203.94,127.69
2016,7,22,17,45,611.0,76.5,3.15,36.5,301.0,152.94,88.33
2016,7,22,18,0,567.0,71.0,3.1,36.0,248.0,106.96,56.4
2016,7,22,18,15,505.0,62.5,2.75,35.0,197.0,62.94,32.98
2016,7,22,18,30,443.0,54.0,2.4,34.0,146.0,38.5,26.14
2016,7,22,18,45,346.5,43.0,2.05,33.5,101.5,31.97,20.42
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,24.96,13.66
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,12.44,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.6,26.0,16.0,23.16,0.0
2016,7,23,6,15,186.0,28.5,2.6,26.5,51.0,74.05,41.04
2016,7,23,6,30,297.0,44.0,2.6,27.0,86.0,129.14,86.89
2016,7,23,6,45,383.0,54.5,2.65,27.5,133.5,185.23,133.24
2016,7,23,7,0,469.0,65.0,2.7,28.0,181.0,249.9,186.69
2016,7,23,7,15,523.5,73.0,2.55,28.5,232.5,307.74,234.48
2016,7,23,7,30,578.0,81.0,2.4,29.0,284.0,370.76,284.83
2016,7,23,7,45,623.0,85.5,2.3,30.0,338.0,429.81,329.99
2016,7,23,8,0,668.0,90.0,2.2,31.0,392.0,492.29,375.84
2016,7,23,8,15,696.0,94.5,2.2,31.5,444.5,547.23,415.5
2016,7,23,8,30,724.0,99.0,2.2,32.0,497.0,601.91,453.75
2016,7,23,8,45,749.5,100.5,2.2,33.0,548.0,653.6,487.26
2016,7,23,9,0,775.0,102.0,2.2,34.0,599.0,705.44,518.76
2016,7,23,9,15,791.0,105.0,2.25,34.5,645.0,751.17,546.78
2016,7,23,9,30,807.0,108.0,2.3,35.0,691.0,795.7,573.59
2016,7,23,9,45,822.0,108.5,2.35,35.5,733.5,830.93,593.97
2016,7,23,10,0,837.0,109.0,2.4,36.0,776.0,868.54,615.73
2016,7,23,10,15,846.5,111.0,2.45,36.5,811.5,900.65,633.76
2016,7,23,10,30,856.0,113.0,2.5,37.0,847.0,930.25,650.12
2016,7,23,10,45,865.0,113.0,2.65,37.5,877.0,954.58,663.95
2016,7,23,11,0,874.0,113.0,2.8,38.0,907.0,976.05,676.03
2016,7,23,11,15,878.5,114.0,2.9,38.0,928.5,991.06,685.21
2016,7,23,11,30,883.0,115.0,3.0,38.0,950.0,1002.82,692.53
2016,7,23,11,45,886.0,115.0,3.1,38.5,964.5,1008.73,694.92
2016,7,23,12,0,889.0,115.0,3.2,39.0,979.0,1011.27,695.37
2016,7,23,12,15,890.5,115.5,3.25,39.0,985.5,1009.43,694.35
2016,7,23,12,30,892.0,116.0,3.3,39.0,992.0,1004.22,691.41
2016,7,23,12,45,892.0,115.5,3.4,39.5,990.5,993.24,683.92
2016,7,23,13,0,892.0,115.0,3.5,40.0,989.0,979.05,674.57
2016,7,23,13,15,890.0,114.5,3.55,40.0,979.0,959.78,663.24
2016,7,23,13,30,888.0,114.0,3.6,40.0,969.0,937.47,650.06
2016,7,23,13,45,884.0,113.5,3.65,40.0,951.5,910.39,633.87
2016,7,23,14,0,880.0,113.0,3.7,40.0,934.0,880.56,615.91
2016,7,23,14,15,874.5,112.0,3.7,40.0,909.0,846.36,594.82
2016,7,23,14,30,869.0,111.0,3.7,40.0,884.0,809.81,572.12
2016,7,23,14,45,854.0,113.5,3.7,40.0,850.5,767.08,545.21
2016,7,23,15,0,839.0,116.0,3.7,40.0,817.0,723.08,517.22
2016,7,23,15,15,828.5,114.0,3.7,39.5,779.0,676.94,488.19
2016,7,23,15,30,818.0,112.0,3.7,39.0,741.0,629.68,456.21
2016,7,23,15,45,804.0,109.5,3.75,39.0,697.5,577.15,418.91
2016,7,23,16,0,790.0,107.0,3.8,39.0,654.0,525.83,381.4
2016,7,23,16,15,772.5,104.0,3.8,38.5,606.0,472.31,341.91
2016,7,23,16,30,755.0,101.0,3.8,38.0,558.0,419.42,301.58
2016,7,23,16,45,731.5,97.0,3.8,38.0,507.0,364.19,257.83
2016,7,23,17,0,708.0,93.0,3.8,38.0,456.0,310.75,214.48
2016,7,23,17,15,676.5,88.0,3.75,37.5,403.0,253.58,168.42
2016,7,23,17,30,645.0,83.0,3.7,37.0,350.0,202.09,126.71
2016,7,23,17,45,601.0,77.0,3.65,36.5,297.0,151.22,87.47
2016,7,23,18,0,557.0,71.0,3.6,36.0,244.0,105.39,55.68
2016,7,23,18,15,494.0,63.0,3.3,35.5,193.5,62.38,33.0
2016,7,23,18,30,431.0,55.0,3.0,35.0,143.0,39.51,26.83
2016,7,23,18,45,335.0,43.5,2.75,34.5,99.0,32.56,20.76
2016,7,23,19,0,239.0,32.0,2.5,34.0,55.0,24.64,13.23
2016,7,23,19,15,119.5,16.0,2.6,33.5,27.5,12.47,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,31.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,27.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,55.0,13.0,2.6,26.0,15.0,20.33,0.0
2016,7,24,6,15,165.5,29.0,2.65,26.5,49.5,70.54,38.67
2016,7,24,6,30,276.0,45.0,2.7,27.0,84.0,124.83,84.05
2016,7,24,6,45,364.5,56.0,2.75,27.5,131.0,179.38,129.0
2016,7,24,7,0,453.0,67.0,2.8,28.0,178.0,245.84,183.72
2016,7,24,7,15,509.0,75.5,2.75,28.5,229.5,304.0,231.8
2016,7,24,7,30,565.0,84.0,2.7,29.0,281.0,367.52,282.74
2016,7,24,7,45,613.0,87.5,2.65,29.5,335.5,426.43,328.74
2016,7,24,8,0,661.0,91.0,2.6,30.0,390.0,489.06,376.01
2016,7,24,8,15,689.5,96.0,2.55,30.5,442.0,544.56,416.36
2016,7,24,8,30,718.0,101.0,2.5,31.0,494.0,599.78,455.22
2016,7,24,8,45,744.5,102.0,2.45,32.0,545.0,651.43,488.97
2016,7,24,9,0,771.0,103.0,2.4,33.0,596.0,703.31,520.59
2016,7,24,9,15,787.0,106.0,2.35,33.5,642.0,748.93,548.19
2016,7,24,9,30,803.0,109.0,2.3,34.0,688.0,793.35,574.46
2016,7,24,9,45,817.5,110.0,2.3,34.5,730.0,828.55,594.56
2016,7,24,10,0,832.0,111.0,2.3,35.0,772.0,866.12,616.01
2016,7,24,10,15,840.5,113.0,2.3,35.5,807.5,897.2,633.03
2016,7,24,10,30,849.0,115.0,2.3,36.0,843.0,925.74,648.34
2016,7,24,10,45,856.5,116.0,2.35,36.5,872.0,949.54,661.07
2016,7,24,11,0,864.0,117.0,2.4,37.0,901.0,970.44,672.03
2016,7,24,11,15,868.5,118.0,2.45,37.5,923.0,985.32,679.32
2016,7,24,11,30,873.0,119.0,2.5,38.0,945.0,996.99,684.76
2016,7,24,11,45,871.5,122.5,2.6,38.5,958.0,1001.86,686.63
2016,7,24,12,0,870.0,126.0,2.7,39.0,971.0,1003.34,686.57
2016,7,24,12,15,871.0,126.5,2.7,39.0,977.0,1000.97,684.89
2016,7,24,12,30,872.0,127.0,2.7,39.0,983.0,995.32,681.34
2016,7,24,12,45,869.5,128.0,2.75,39.0,981.0,983.49,674.59
2016,7,24,13,0,867.0,129.0,2.8,39.0,979.0,968.58,666.05
2016,7,24,13,15,865.0,128.5,2.8,39.0,969.0,949.67,654.73
2016,7,24,13,30,863.0,128.0,2.8,39.0,959.0,927.81,641.64
2016,7,24,13,45,858.0,128.0,2.85,39.0,941.0,900.85,625.75
2016,7,24,14,0,853.0,128.0,2.9,39.0,923.0,871.26,608.16
2016,7,24,14,15,847.0,126.5,2.9,39.0,898.0,836.93,587.15
2016,7,24,14,30,841.0,125.0,2.9,39.0,873.0,800.36,564.6
2016,7,24,14,45,821.5,130.0,2.9,39.0,838.5,757.45,537.75
2016,7,24,15,0,802.0,135.0,2.9,39.0,804.0,713.46,509.93
2016,7,24,15,15,791.0,132.5,2.9,38.5,766.0,667.51,480.44
2016,7,24,15,30,780.0,130.0,2.9,38.0,728.0,620.62,448.94
2016,7,24,15,45,762.5,128.0,2.9,38.0,684.5,569.65,412.79
2016,7,24,16,0,745.0,126.0,2.9,38.0,641.0,518.86,375.83
2016,7,24,16,15,725.5,122.0,2.9,37.5,593.0,465.67,336.92
2016,7,24,16,30,706.0,118.0,2.9,37.0,545.0,410.94,295.7
2016,7,24,16,45,675.5,115.0,2.95,37.0,493.5,356.29,252.89
2016,7,24,17,0,645.0,112.0,3.0,37.0,442.0,304.27,211.18
2016,7,24,17,15,611.0,106.0,3.0,36.5,390.0,251.53,168.96
2016,7,24,17,30,577.0,100.0,3.0,36.0,338.0,202.34,129.57
2016,7,24,17,45,525.5,93.0,3.0,36.0,285.0,153.42,92.25
2016,7,24,18,0,474.0,86.0,3.0,36.0,232.0,110.77,63.02
2016,7,24,18,15,409.0,75.0,2.85,35.5,183.0,69.62,40.67
2016,7,24,18,30,344.0,64.0,2.7,35.0,134.0,47.14,33.06
2016,7,24,18,45,250.5,49.0,2.55,34.5,92.0,37.02,24.34
2016,7,24,19,0,157.0,34.0,2.4,34.0,50.0,26.33,14.4
2016,7,24,19,15,78.5,17.0,2.45,33.5,25.0,13.33,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,6.88,0.0
2016,7,25,6,15,48.0,30.5,2.05,27.0,37.0,43.67,23.21
2016,7,25,6,30,96.0,54.0,2.0,27.0,67.0,83.88,57.46
2016,7,25,6,45,151.5,77.5,2.0,27.0,109.5,134.34,98.32
2016,7,25,7,0,207.0,101.0,2.0,27.0,152.0,187.92,142.01
2016,7,25,7,15,303.5,104.5,2.0,27.0,200.0,242.24,185.97
2016,7,25,7,30,400.0,108.0,2.0,27.0,248.0,312.72,242.27
2016,7,25,7,45,340.5,141.0,2.0,27.5,274.0,332.43,257.68
2016,7,25,8,0,281.0,174.0,2.0,28.0,300.0,350.77,270.76
2016,7,25,8,15,372.0,183.5,1.9,28.0,373.5,430.87,331.35
2016,7,25,8,30,463.0,193.0,1.8,28.0,447.0,525.65,400.46
2016,7,25,8,45,501.0,197.5,1.75,28.5,496.5,578.06,436.33
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,632.32,472.75
2016,7,25,9,15,560.0,209.5,1.6,29.5,591.0,677.71,501.43
2016,7,25,9,30,581.0,217.0,1.5,30.0,636.0,725.59,530.86
2016,7,25,9,45,620.5,209.5,1.4,30.5,680.5,770.95,558.48
2016,7,25,10,0,660.0,202.0,1.3,31.0,725.0,816.4,584.96
2016,7,25,10,15,672.5,206.0,1.35,31.5,760.5,848.82,603.47
2016,7,25,10,30,685.0,210.0,1.4,32.0,796.0,879.34,620.77
2016,7,25,10,45,714.0,199.5,1.45,33.0,829.5,908.46,635.8
2016,7,25,11,0,743.0,189.0,1.5,34.0,863.0,932.13,647.33
2016,7,25,11,15,749.5,191.0,1.65,34.5,885.0,948.28,656.84
2016,7,25,11,30,756.0,193.0,1.8,35.0,907.0,961.59,664.68
2016,7,25,11,45,782.0,178.0,1.95,36.0,927.0,974.32,670.8
2016,7,25,12,0,808.0,163.0,2.1,37.0,947.0,984.1,675.12
2016,7,25,12,15,810.0,163.5,2.2,37.0,954.0,982.49,674.85
2016,7,25,12,30,812.0,164.0,2.3,37.0,961.0,977.74,672.84
2016,7,25,12,45,817.0,160.5,2.45,37.5,961.0,968.81,667.41
2016,7,25,13,0,822.0,157.0,2.6,38.0,961.0,956.79,660.1
2016,7,25,13,15,819.5,156.0,2.7,38.0,951.5,937.02,648.98
2016,7,25,13,30,817.0,155.0,2.8,38.0,942.0,914.47,636.13
2016,7,25,13,45,816.0,152.5,2.9,38.5,925.5,889.09,620.13
2016,7,25,14,0,815.0,150.0,3.0,39.0,909.0,861.06,602.42
2016,7,25,14,15,570.5,281.0,3.1,38.5,805.0,754.09,532.7
2016,7,25,14,30,326.0,412.0,3.2,38.0,701.0,658.64,464.96
2016,7,25,14,45,536.0,288.5,3.35,38.0,744.0,688.48,491.93
2016,7,25,15,0,746.0,165.0,3.5,38.0,787.0,700.99,505.78
2016,7,25,15,15,553.5,246.5,3.6,37.5,696.0,611.07,441.72
2016,7,25,15,30,361.0,328.0,3.7,37.0,605.0,536.73,387.85
2016,7,25,15,45,184.0,264.0,3.8,37.0,405.0,356.39,259.59
2016,7,25,16,0,7.0,200.0,3.9,37.0,205.0,195.14,141.02
2016,7,25,16,15,53.5,233.0,4.0,36.5,265.5,244.54,178.66
2016,7,25,16,30,100.0,266.0,4.1,36.0,326.0,288.99,211.68
2016,7,25,16,45,71.0,232.5,4.2,35.5,273.5,240.94,176.81
2016,7,25,17,0,42.0,199.0,4.3,35.0,221.0,196.39,144.47
2016,7,25,17,15,21.0,133.5,4.25,34.5,144.5,129.97,94.93
2016,7,25,17,30,0.0,68.0,4.2,34.0,68.0,65.73,46.17
2016,7,25,17,45,0.0,57.0,4.2,33.5,57.0,55.08,38.05
2016,7,25,18,0,0.0,46.0,4.2,33.0,46.0,44.43,29.76
2016,7,25,18,15,0.0,36.0,4.05,32.0,36.0,34.75,22.14
2016,7,25,18,30,0.0,26.0,3.9,31.0,26.0,25.09,15.32
2016,7,25,18,45,0.0,17.5,3.8,30.5,17.5,16.88,8.25
2016,7,25,19,0,0.0,9.0,3.7,30.0,9.0,8.67,1.01
2016,7,25,19,15,0.0,4.5,3.6,29.5,4.5,4.33,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,25.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,8.1,0.0
2016,7,26,6,15,60.0,29.5,2.25,25.0,37.0,44.67,23.25
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,88.22,60.82
2016,7,26,6,45,75.0,71.5,2.4,25.5,84.0,100.66,73.82
2016,7,26,7,0,39.0,91.0,2.5,26.0,101.0,108.36,81.69
2016,7,26,7,15,61.5,113.0,2.5,26.0,132.5,142.33,109.34
2016,7,26,7,30,84.0,135.0,2.5,26.0,164.0,178.64,138.54
2016,7,26,7,45,51.5,147.5,2.55,26.5,166.5,177.98,137.51
2016,7,26,8,0,19.0,160.0,2.6,27.0,169.0,169.68,130.01
2016,7,26,8,15,71.5,198.5,2.6,27.0,237.0,247.93,191.27
2016,7,26,8,30,124.0,237.0,2.6,27.0,305.0,332.8,256.04
2016,7,26,8,45,340.0,215.0,2.65,27.5,426.0,474.51,364.83
2016,7,26,9,0,556.0,193.0,2.7,28.0,547.0,635.51,482.88
2016,7,26,9,15,576.5,200.0,2.7,28.0,591.5,683.54,515.11
2016,7,26,9,30,597.0,207.0,2.7,28.0,636.0,728.6,545.51
2016,7,26,9,45,622.0,207.0,2.75,28.5,678.0,769.66,572.15
2016,7,26,10,0,647.0,207.0,2.8,29.0,720.0,810.04,597.86
2016,7,26,10,15,659.5,211.5,2.8,29.5,755.0,842.66,617.04
2016,7,26,10,30,672.0,216.0,2.8,30.0,790.0,873.42,634.85
2016,7,26,10,45,688.5,214.0,2.8,30.5,820.5,899.2,649.27
2016,7,26,11,0,705.0,212.0,2.8,31.0,851.0,922.88,662.27
2016,7,26,11,15,711.5,214.0,2.8,31.0,872.5,938.5,671.43
2016,7,26,11,30,718.0,216.0,2.8,31.0,894.0,951.4,678.98
2016,7,26,11,45,554.0,321.0,2.8,31.0,849.5,894.5,638.42
2016,7,26,12,0,390.0,426.0,2.8,31.0,805.0,829.36,590.39
2016,7,26,12,15,227.5,444.0,2.8,31.0,665.5,681.44,488.37
2016,7,26,12,30,65.0,462.0,2.8,31.0,526.0,524.21,376.7
2016,7,26,12,45,412.0,329.5,2.8,31.5,732.5,742.72,537.29
2016,7,26,13,0,759.0,197.0,2.8,32.0,939.0,935.37,666.6
2016,7,26,13,15,460.0,343.0,2.8,31.5,791.5,782.32,561.24
2016,7,26,13,30,161.0,489.0,2.8,31.0,644.0,630.09,451.47
2016,7,26,13,45,457.0,338.0,2.85,31.0,766.0,747.13,541.62
2016,7,26,14,0,753.0,187.0,2.9,31.0,888.0,842.6,610.95
2016,7,26,14,15,525.5,303.0,2.9,31.0,786.0,737.79,536.3
2016,7,26,14,30,298.0,419.0,2.9,31.0,684.0,642.7,465.94
2016,7,26,14,45,218.0,412.0,2.9,31.0,602.0,560.84,408.73
2016,7,26,15,0,138.0,405.0,2.9,31.0,520.0,484.58,354.32
2016,7,26,15,15,310.0,341.0,2.85,30.5,583.0,533.01,393.7
2016,7,26,15,30,482.0,277.0,2.8,30.0,646.0,565.63,420.04
2016,7,26,15,45,582.5,214.0,2.8,30.0,633.5,541.2,403.6
2016,7,26,16,0,683.0,151.0,2.8,30.0,621.0,505.73,378.22
2016,7,26,16,15,662.5,146.0,2.75,29.5,574.5,453.86,338.98
2016,7,26,16,30,642.0,141.0,2.7,29.0,528.0,403.14,299.54
2016,7,26,16,45,607.0,137.0,2.7,29.0,476.0,349.28,256.36
2016,7,26,17,0,572.0,133.0,2.7,29.0,424.0,298.69,215.0
2016,7,26,17,15,490.5,133.0,2.6,28.5,362.0,242.96,171.07
2016,7,26,17,30,409.0,133.0,2.5,28.0,300.0,195.67,134.59
2016,7,26,17,45,425.5,111.5,2.4,28.0,262.5,153.64,99.6
2016,7,26,18,0,442.0,90.0,2.3,28.0,225.0,109.93,65.93
2016,7,26,18,15,376.5,78.0,2.1,27.5,176.5,69.81,43.5
2016,7,26,18,30,311.0,66.0,1.9,27.0,128.0,48.87,35.72
2016,7,26,18,45,226.5,49.5,1.7,27.0,87.0,37.56,25.63
2016,7,26,19,0,142.0,33.0,1.5,27.0,46.0,25.61,14.1
2016,7,26,19,15,71.0,16.5,1.5,26.5,23.0,16.22,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,6.03,0.0
2016,7,27,6,15,44.0,30.0,0.8,24.5,35.5,42.21,21.63
2016,7,27,6,30,87.0,54.0,1.0,25.0,65.0,81.87,56.43
2016,7,27,6,45,151.0,76.5,1.2,25.5,108.0,133.09,97.66
2016,7,27,7,0,215.0,99.0,1.4,26.0,151.0,188.5,142.56
2016,7,27,7,15,221.0,114.0,1.45,26.0,179.5,218.28,167.91
2016,7,27,7,30,227.0,129.0,1.5,26.0,208.0,248.58,192.9
2016,7,27,7,45,164.0,156.5,1.55,26.5,218.5,251.7,195.18
2016,7,27,8,0,101.0,184.0,1.6,27.0,229.0,247.3,190.67
2016,7,27,8,15,182.5,205.0,1.6,27.5,299.5,330.01,253.92
2016,7,27,8,30,264.0,226.0,1.6,28.0,370.0,421.12,321.23
2016,7,27,8,45,184.0,255.0,1.65,28.5,360.0,399.5,302.16
2016,7,27,9,0,104.0,284.0,1.7,29.0,350.0,369.92,277.47
2016,7,27,9,15,116.5,309.5,1.75,29.5,388.5,416.99,310.6
2016,7,27,9,30,129.0,335.0,1.8,30.0,427.0,457.67,338.26
2016,7,27,9,45,173.5,356.0,1.85,30.5,488.0,521.55,382.67
2016,7,27,10,0,218.0,377.0,1.9,31.0,549.0,587.54,427.42
2016,7,27,10,15,274.0,383.0,2.0,31.0,610.0,657.61,475.58
2016,7,27,10,30,330.0,389.0,2.1,31.0,671.0,721.72,519.12
2016,7,27,10,45,181.5,378.5,2.25,31.0,534.5,565.36,409.79
2016,7,27,11,0,33.0,368.0,2.4,31.0,398.0,403.48,292.84
2016,7,27,11,15,47.0,402.5,2.5,31.0,446.5,452.35,328.16
2016,7,27,11,30,61.0,437.0,2.6,31.0,495.0,501.09,362.09
2016,7,27,11,45,347.0,362.0,2.75,31.5,697.5,722.72,522.29
2016,7,27,12,0,633.0,287.0,2.9,32.0,900.0,938.19,668.5
2016,7,27,12,15,505.0,362.5,2.95,32.0,854.0,881.59,626.15
2016,7,27,12,30,377.0,438.0,3.0,32.0,808.0,819.6,582.05
2016,7,27,12,45,510.5,360.0,3.15,32.0,859.5,869.82,620.64
2016,7,27,13,0,644.0,282.0,3.3,32.0,911.0,911.15,652.44
2016,7,27,13,15,536.5,347.5,3.35,32.0,868.0,859.38,615.13
2016,7,27,13,30,429.0,413.0,3.4,32.0,825.0,808.19,578.51
2016,7,27,13,45,531.5,341.5,3.45,32.0,842.5,817.69,589.16
2016,7,27,14,0,634.0,270.0,3.5,32.0,860.0,819.74,594.33
2016,7,27,14,15,526.5,318.5,3.5,31.5,799.5,753.35,548.14
2016,7,27,14,30,419.0,367.0,3.5,31.0,739.0,691.1,504.43
2016,7,27,14,45,534.5,294.0,3.5,31.0,750.0,692.26,509.06
2016,7,27,15,0,650.0,221.0,3.5,31.0,761.0,682.92,505.58
2016,7,27,15,15,437.0,290.0,3.45,31.0,646.0,571.53,423.27
2016,7,27,15,30,224.0,359.0,3.4,31.0,531.0,479.23,353.89
2016,7,27,15,45,304.0,317.5,3.35,31.0,535.5,473.23,351.21
2016,7,27,16,0,384.0,276.0,3.3,31.0,540.0,460.79,342.62
2016,7,27,16,15,214.0,259.0,3.15,30.5,404.5,343.23,256.0
2016,7,27,16,30,44.0,242.0,3.0,30.0,269.0,243.67,182.31
2016,7,27,16,45,146.0,225.0,2.85,30.0,301.5,259.63,193.76
2016,7,27,17,0,248.0,208.0,2.7,30.0,334.0,263.47,193.97
2016,7,27,17,15,223.0,189.5,2.3,29.5,293.0,227.3,165.82
2016,7,27,17,30,198.0,171.0,1.9,29.0,252.0,190.7,137.63
2016,7,27,17,45,257.0,143.0,1.55,29.0,231.5,158.2,109.44
2016,7,27,18,0,316.0,115.0,1.2,29.0,211.0,122.5,80.28
2016,7,27,18,15,250.0,98.0,1.1,28.5,164.0,85.16,58.12
2016,7,27,18,30,184.0,81.0,1.0,28.0,117.0,63.6,47.81
2016,7,27,18,45,116.0,58.0,0.9,27.5,78.0,48.62,34.66
2016,7,27,19,0,48.0,35.0,0.8,27.0,39.0,30.2,17.4
2016,7,27,19,15,24.0,17.5,0.8,26.5,19.5,17.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.85,0.0
2016,7,28,6,15,90.0,28.5,2.4,25.0,40.5,51.36,25.5
2016,7,28,6,30,180.0,48.0,2.5,25.0,72.0,100.58,68.17
2016,7,28,6,45,269.5,62.5,2.7,25.5,117.0,156.9,114.02
2016,7,28,7,0,359.0,77.0,2.9,26.0,162.0,219.98,165.92
2016,7,28,7,15,419.0,88.0,2.95,26.0,212.5,276.69,213.38
2016,7,28,7,30,479.0,99.0,3.0,26.0,263.0,339.5,264.8
2016,7,28,7,45,352.5,139.0,3.15,26.5,271.5,341.91,267.23
2016,7,28,8,0,226.0,179.0,3.3,27.0,280.0,324.61,252.77
2016,7,28,8,15,266.5,198.0,3.25,27.5,332.0,380.77,295.39
2016,7,28,8,30,307.0,217.0,3.2,28.0,384.0,440.19,339.21
2016,7,28,8,45,512.0,170.0,3.2,28.5,480.5,556.27,427.26
2016,7,28,9,0,717.0,123.0,3.2,29.0,577.0,685.33,520.81
2016,7,28,9,15,734.5,126.5,3.1,29.5,623.5,728.76,547.41
2016,7,28,9,30,752.0,130.0,3.0,30.0,670.0,773.22,574.66
2016,7,28,9,45,770.0,130.5,2.9,30.5,712.0,813.67,598.63
2016,7,28,10,0,788.0,131.0,2.8,31.0,754.0,852.64,621.16
2016,7,28,10,15,798.0,133.5,2.75,31.0,790.0,884.66,640.37
2016,7,28,10,30,808.0,136.0,2.7,31.0,826.0,914.29,657.93
2016,7,28,10,45,817.0,136.5,2.7,31.5,855.5,932.82,667.32
2016,7,28,11,0,826.0,137.0,2.7,32.0,885.0,953.98,678.49
2016,7,28,11,15,831.5,138.5,2.75,32.0,907.0,969.82,688.05
2016,7,28,11,30,837.0,140.0,2.8,32.0,929.0,982.56,695.79
2016,7,28,11,45,842.5,139.0,2.85,32.5,944.0,989.62,698.65
2016,7,28,12,0,848.0,138.0,2.9,33.0,959.0,993.46,699.63
2016,7,28,12,15,570.0,308.0,2.95,33.0,862.0,891.7,632.4
2016,7,28,12,30,292.0,478.0,3.0,33.0,765.0,775.59,548.02
2016,7,28,12,45,316.5,467.0,3.1,33.0,777.0,782.31,554.5
2016,7,28,13,0,341.0,456.0,3.2,33.0,789.0,787.24,559.0
2016,7,28,13,15,375.5,435.0,3.25,33.0,798.0,789.84,562.22
2016,7,28,13,30,410.0,414.0,3.3,33.0,807.0,791.62,564.87
2016,7,28,13,45,295.5,441.0,3.4,33.0,721.5,699.55,501.12
2016,7,28,14,0,181.0,468.0,3.5,33.0,636.0,612.91,440.15
2016,7,28,14,15,202.0,451.5,3.55,32.5,634.5,606.13,437.98
2016,7,28,14,30,223.0,435.0,3.6,32.0,633.0,597.5,434.05
2016,7,28,14,45,516.5,281.5,3.7,32.0,717.0,666.56,490.6
2016,7,28,15,0,810.0,128.0,3.8,32.0,801.0,711.29,527.56
2016,7,28,15,15,539.0,239.0,3.8,31.5,678.0,593.51,440.9
2016,7,28,15,30,268.0,350.0,3.8,31.0,555.0,497.28,368.15
2016,7,28,15,45,512.0,234.5,3.85,31.0,596.0,517.97,387.21
2016,7,28,16,0,756.0,119.0,3.9,31.0,637.0,516.15,387.2
2016,7,28,16,15,670.0,141.5,3.85,30.5,575.5,452.28,338.24
2016,7,28,16,30,584.0,164.0,3.8,30.0,514.0,398.17,296.12
2016,7,28,16,45,414.5,186.0,3.8,30.0,423.0,320.07,236.48
2016,7,28,17,0,245.0,208.0,3.8,30.0,332.0,262.23,193.5
2016,7,28,17,15,238.0,183.5,3.65,29.5,292.0,222.62,162.37
2016,7,28,17,30,231.0,159.0,3.5,29.0,252.0,183.91,131.66
2016,7,28,17,45,213.0,136.5,3.35,29.0,212.5,146.23,102.29
2016,7,28,18,0,195.0,114.0,3.2,29.0,173.0,110.84,75.97
2016,7,28,18,15,166.5,92.5,3.0,28.5,135.5,78.33,54.49
2016,7,28,18,30,138.0,71.0,2.8,28.0,98.0,56.31,41.74
2016,7,28,18,45,92.5,50.5,2.6,27.5,66.0,43.18,30.13
2016,7,28,19,0,47.0,30.0,2.4,27.0,34.0,26.37,14.23
2016,7,28,19,15,23.5,15.0,2.4,26.5,17.0,14.74,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,8.85,0.0
2016,7,29,6,15,98.5,27.5,1.95,24.0,40.5,51.57,24.66
2016,7,29,6,30,197.0,46.0,2.1,24.0,72.0,105.87,71.91
2016,7,29,6,45,281.0,60.5,2.25,24.5,117.0,158.04,114.93
2016,7,29,7,0,365.0,75.0,2.4,25.0,162.0,219.75,166.05
2016,7,29,7,15,425.5,85.5,2.45,25.0,212.0,276.43,213.6
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,339.26,265.15
2016,7,29,7,45,530.0,104.0,2.6,25.5,314.5,399.36,312.89
2016,7,29,8,0,574.0,112.0,2.7,26.0,367.0,460.63,360.18
2016,7,29,8,15,606.5,118.5,2.7,26.5,418.5,516.27,401.67
2016,7,29,8,30,639.0,125.0,2.7,27.0,470.0,573.57,443.12
2016,7,29,8,45,499.0,189.5,2.75,27.5,475.5,567.86,434.68
2016,7,29,9,0,359.0,254.0,2.8,28.0,481.0,544.4,413.13
2016,7,29,9,15,313.5,288.0,2.75,28.0,497.5,557.97,420.66
2016,7,29,9,30,268.0,322.0,2.7,28.0,514.0,566.97,424.48
2016,7,29,9,45,150.0,317.5,2.7,28.5,426.0,460.54,344.18
2016,7,29,10,0,32.0,313.0,2.7,29.0,338.0,346.29,256.85
2016,7,29,10,15,111.0,365.5,2.65,29.0,459.0,481.74,356.61
2016,7,29,10,30,190.0,418.0,2.6,29.0,580.0,612.81,448.71
2016,7,29,10,45,181.0,434.5,2.55,29.5,593.5,623.71,453.21
2016,7,29,11,0,172.0,451.0,2.5,30.0,607.0,633.45,457.66
2016,7,29,11,15,128.0,453.0,2.35,30.0,570.5,592.41,427.22
2016,7,29,11,30,84.0,455.0,2.2,30.0,534.0,542.84,391.2
2016,7,29,11,45,191.0,462.0,2.1,30.5,645.5,662.92,474.73
2016,7,29,12,0,298.0,469.0,2.0,31.0,757.0,781.37,552.61
2016,7,29,12,15,373.0,449.0,1.85,31.0,812.5,832.4,585.25
2016,7,29,12,30,448.0,429.0,1.7,31.0,868.0,884.85,618.39
2016,7,29,12,45,386.0,448.0,1.6,31.5,825.5,831.68,580.41
2016,7,29,13,0,324.0,467.0,1.5,32.0,783.0,781.82,545.39
2016,7,29,13,15,303.5,467.5,1.45,32.0,761.5,753.6,526.97
2016,7,29,13,30,283.0,468.0,1.4,32.0,740.0,725.07,508.08
2016,7,29,13,45,567.5,297.5,1.4,32.5,829.0,806.86,569.22
2016,7,29,14,0,852.0,127.0,1.4,33.0,918.0,868.56,609.65
2016,7,29,14,15,846.5,125.5,1.5,33.0,893.0,834.46,589.24
2016,7,29,14,30,841.0,124.0,1.6,33.0,868.0,798.07,568.03
2016,7,29,14,45,434.0,221.5,1.7,33.0,605.0,546.42,397.83
2016,7,29,15,0,27.0,319.0,1.8,33.0,342.0,324.58,234.57
2016,7,29,15,15,172.0,328.5,1.9,33.0,460.5,428.51,312.88
2016,7,29,15,30,317.0,338.0,2.0,33.0,579.0,517.3,376.65
2016,7,29,15,45,524.0,235.5,2.1,33.0,606.0,525.57,385.18
2016,7,29,16,0,731.0,133.0,2.2,33.0,633.0,513.25,377.77
2016,7,29,16,15,711.5,128.5,2.25,33.0,585.5,459.78,337.38
2016,7,29,16,30,692.0,124.0,2.3,33.0,538.0,407.28,296.72
2016,7,29,16,45,672.0,117.0,2.35,33.0,488.0,353.53,254.02
2016,7,29,17,0,652.0,110.0,2.4,33.0,438.0,301.3,211.45
2016,7,29,17,15,618.0,103.5,2.15,32.5,385.5,247.63,167.73
2016,7,29,17,30,584.0,97.0,1.9,32.0,333.0,197.53,127.08
2016,7,29,17,45,541.5,88.0,1.7,31.5,281.0,147.78,88.69
2016,7,29,18,0,499.0,79.0,1.5,31.0,229.0,103.01,57.8
2016,7,29,18,15,432.5,69.0,1.4,30.0,179.0,61.89,36.7
2016,7,29,18,30,366.0,59.0,1.3,29.0,129.0,43.58,30.93
2016,7,29,18,45,272.0,44.5,1.25,28.5,87.0,33.72,22.19
2016,7,29,19,0,178.0,30.0,1.2,28.0,45.0,23.3,11.62
2016,7,29,19,15,89.0,15.0,1.2,27.5,22.5,14.74,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,10.1,0.0
2016,7,30,6,15,110.0,27.0,2.25,24.5,40.5,52.96,24.15
2016,7,30,6,30,203.0,46.0,2.4,25.0,72.0,107.29,72.4
2016,7,30,6,45,300.5,58.5,2.6,25.5,118.0,161.57,116.77
2016,7,30,7,0,398.0,71.0,2.8,26.0,164.0,226.97,170.68
2016,7,30,7,15,458.0,81.0,2.8,26.5,215.5,284.71,218.76
2016,7,30,7,30,518.0,91.0,2.8,27.0,267.0,351.11,272.41
2016,7,30,7,45,570.5,95.5,2.85,27.5,321.5,411.2,319.97
2016,7,30,8,0,623.0,100.0,2.9,28.0,376.0,475.54,369.36
2016,7,30,8,15,653.5,105.5,2.85,28.5,428.5,531.2,410.46
2016,7,30,8,30,684.0,111.0,2.8,29.0,481.0,588.24,451.26
2016,7,30,8,45,712.5,113.0,2.75,29.5,532.0,641.05,487.85
2016,7,30,9,0,741.0,115.0,2.7,30.0,583.0,692.66,521.35
2016,7,30,9,15,758.0,118.5,2.65,30.5,629.5,738.66,549.92
2016,7,30,9,30,775.0,122.0,2.6,31.0,676.0,783.59,577.21
2016,7,30,9,45,792.5,122.5,2.55,31.5,719.0,824.4,601.21
2016,7,30,10,0,810.0,123.0,2.5,32.0,762.0,863.64,623.79
2016,7,30,10,15,819.5,125.5,2.5,32.0,798.0,890.83,639.93
2016,7,30,10,30,829.0,128.0,2.5,32.0,834.0,920.4,657.64
2016,7,30,10,45,840.5,127.0,2.5,32.5,864.0,945.61,671.14
2016,7,30,11,0,852.0,126.0,2.5,33.0,894.0,968.11,682.89
2016,7,30,11,15,573.0,290.0,2.55,33.5,812.5,879.53,622.51
2016,7,30,11,30,294.0,454.0,2.6,34.0,731.0,765.4,538.51
2016,7,30,11,45,592.0,284.0,2.65,34.5,852.0,896.2,632.72
2016,7,30,12,0,890.0,114.0,2.7,35.0,973.0,1011.46,704.26
2016,7,30,12,15,891.0,114.0,2.8,35.0,979.5,1008.57,702.08
2016,7,30,12,30,892.0,114.0,2.9,35.0,986.0,1002.28,698.93
2016,7,30,12,45,582.5,298.0,3.0,35.5,866.5,878.76,618.31
2016,7,30,13,0,273.0,482.0,3.1,36.0,747.0,747.5,523.11
2016,7,30,13,15,581.0,297.0,3.15,36.0,855.0,851.58,602.4
2016,7,30,13,30,889.0,112.0,3.2,36.0,963.0,935.7,658.45
2016,7,30,13,45,885.5,111.0,3.3,36.0,945.0,908.29,641.41
2016,7,30,14,0,882.0,110.0,3.4,36.0,927.0,878.07,623.31
2016,7,30,14,15,528.0,274.5,3.45,36.0,760.0,712.27,511.54
2016,7,30,14,30,174.0,439.0,3.5,36.0,593.0,561.87,400.84
2016,7,30,14,45,228.5,413.0,3.55,36.0,607.0,569.72,408.83
2016,7,30,15,0,283.0,387.0,3.6,36.0,621.0,572.04,412.08
2016,7,30,15,15,558.5,244.5,3.65,35.5,678.5,611.31,446.47
2016,7,30,15,30,834.0,102.0,3.7,35.0,736.0,627.08,462.71
2016,7,30,15,45,819.0,100.0,3.75,35.0,692.0,575.2,424.71
2016,7,30,16,0,804.0,98.0,3.8,35.0,648.0,523.07,385.81
2016,7,30,16,15,786.5,95.0,3.75,34.5,599.5,466.29,343.06
2016,7,30,16,30,769.0,92.0,3.7,34.0,551.0,412.34,300.97
2016,7,30,16,45,743.0,89.5,3.7,34.0,499.0,356.54,255.83
2016,7,30,17,0,717.0,87.0,3.7,34.0,447.0,302.8,211.32
2016,7,30,17,15,685.0,82.5,3.45,33.5,393.5,245.47,164.11
2016,7,30,17,30,653.0,78.0,3.2,33.0,340.0,193.7,121.5
2016,7,30,17,45,606.0,72.5,3.0,32.5,286.5,142.41,81.76
2016,7,30,18,0,559.0,67.0,2.8,32.0,233.0,96.54,50.52
2016,7,30,18,15,492.0,59.0,2.55,31.0,182.5,53.63,29.47
2016,7,30,18,30,425.0,51.0,2.3,30.0,132.0,36.86,25.18
2016,7,30,18,45,322.0,39.0,2.1,29.5,89.0,29.29,18.41
2016,7,30,19,0,219.0,27.0,1.9,29.0,46.0,21.14,9.68
2016,7,30,19,15,109.5,13.5,1.9,28.5,23.0,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
