Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,12.63,0.0
2016,7,31,6,15,145.0,25.0,3.4,25.0,41.5,59.6,25.91
2016,7,31,6,30,261.0,41.0,3.5,25.0,74.0,115.67,77.02
2016,7,31,6,45,373.5,49.0,3.65,25.5,122.5,174.34,125.24
2016,7,31,7,0,486.0,57.0,3.8,26.0,171.0,244.88,183.77
2016,7,31,7,15,543.5,64.5,3.8,26.5,223.0,304.22,233.97
2016,7,31,7,30,601.0,72.0,3.8,27.0,275.0,369.14,287.28
2016,7,31,7,45,652.0,74.0,3.85,27.5,330.5,429.73,335.9
2016,7,31,8,0,703.0,76.0,3.9,28.0,386.0,493.38,385.4
2016,7,31,8,15,730.5,80.0,3.9,28.5,439.0,549.39,427.43
2016,7,31,8,30,758.0,84.0,3.9,29.0,492.0,606.35,468.83
2016,7,31,8,45,777.0,87.5,3.95,29.5,542.5,657.31,503.69
2016,7,31,9,0,796.0,91.0,4.0,30.0,593.0,707.83,536.9
2016,7,31,9,15,811.5,93.5,4.0,30.5,639.5,749.92,563.46
2016,7,31,9,30,827.0,96.0,4.0,31.0,686.0,794.34,591.24
2016,7,31,9,45,840.0,97.5,4.05,31.5,728.0,833.97,615.53
2016,7,31,10,0,853.0,99.0,4.1,32.0,770.0,871.65,638.26
2016,7,31,10,15,861.5,100.5,4.1,32.0,806.0,902.99,657.66
2016,7,31,10,30,870.0,102.0,4.1,32.0,842.0,931.69,675.29
2016,7,31,10,45,877.5,102.5,4.15,32.5,871.5,955.57,688.61
2016,7,31,11,0,885.0,103.0,4.2,33.0,901.0,976.44,699.99
2016,7,31,11,15,889.0,104.0,4.2,33.5,923.0,991.24,707.21
2016,7,31,11,30,893.0,105.0,4.2,34.0,945.0,1002.69,712.38
2016,7,31,11,45,898.0,104.0,4.25,34.5,959.5,1009.7,715.09
2016,7,31,12,0,903.0,103.0,4.3,35.0,974.0,1013.28,715.76
2016,7,31,12,15,904.0,103.0,4.35,35.0,980.5,1010.4,713.94
2016,7,31,12,30,905.0,103.0,4.4,35.0,987.0,1004.09,710.08
2016,7,31,12,45,903.5,104.0,4.45,35.5,985.0,992.91,701.79
2016,7,31,13,0,902.0,105.0,4.5,36.0,983.0,978.43,691.53
2016,7,31,13,15,900.0,104.5,4.55,36.0,973.0,958.76,679.48
2016,7,31,13,30,898.0,104.0,4.6,36.0,963.0,935.98,665.47
2016,7,31,13,45,892.5,104.5,4.65,36.0,944.5,907.98,648.08
2016,7,31,14,0,887.0,105.0,4.7,36.0,926.0,877.25,628.87
2016,7,31,14,15,881.5,104.0,4.7,36.0,901.0,842.48,606.72
2016,7,31,14,30,876.0,103.0,4.7,36.0,876.0,805.32,582.87
2016,7,31,14,45,854.0,110.5,4.7,36.0,840.5,761.41,554.32
2016,7,31,15,0,832.0,118.0,4.7,36.0,805.0,716.7,524.97
2016,7,31,15,15,821.0,115.5,4.7,35.5,767.0,669.62,494.06
2016,7,31,15,30,810.0,113.0,4.7,35.0,729.0,621.48,460.48
2016,7,31,15,45,792.5,112.5,4.75,35.0,684.5,568.85,421.96
2016,7,31,16,0,775.0,112.0,4.8,35.0,640.0,517.68,383.43
2016,7,31,16,15,756.5,108.5,4.8,34.5,591.5,463.6,342.4
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,410.28,300.66
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.5,352.49,253.98
2016,7,31,17,0,682.0,99.0,4.8,34.0,440.0,299.19,209.81
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.5,244.7,164.89
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,193.75,123.13
2016,7,31,17,45,563.0,81.5,4.35,32.5,280.0,143.31,84.35
2016,7,31,18,0,512.0,75.0,4.2,32.0,227.0,98.84,54.27
2016,7,31,18,15,443.0,65.5,4.05,31.5,177.0,57.45,33.66
2016,7,31,18,30,374.0,56.0,3.9,31.0,127.0,41.38,28.78
2016,7,31,18,45,267.5,42.5,3.75,30.5,84.5,32.24,20.67
2016,7,31,19,0,161.0,29.0,3.6,30.0,42.0,22.59,10.3
2016,7,31,19,15,80.5,14.5,3.7,29.5,21.0,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,6,15,61.0,25.5,3.45,24.0,33.0,41.72,16.67
2016,8,1,6,30,122.0,51.0,3.6,24.0,66.0,90.28,61.67
2016,8,1,6,45,250.0,63.0,3.75,24.5,114.5,151.15,110.11
2016,8,1,7,0,378.0,75.0,3.9,25.0,163.0,223.87,169.38
2016,8,1,7,15,442.0,85.5,3.95,25.5,215.0,282.65,218.63
2016,8,1,7,30,506.0,96.0,4.0,26.0,267.0,347.98,272.07
2016,8,1,7,45,576.5,96.5,4.1,27.0,324.5,414.92,324.99
2016,8,1,8,0,647.0,97.0,4.2,28.0,382.0,485.53,379.2
2016,8,1,8,15,678.5,102.5,4.25,28.5,435.5,543.02,422.39
2016,8,1,8,30,710.0,108.0,4.3,29.0,489.0,601.96,465.41
2016,8,1,8,45,740.5,108.5,4.35,30.0,542.0,654.06,501.47
2016,8,1,9,0,771.0,109.0,4.4,31.0,595.0,708.55,536.52
2016,8,1,9,15,788.5,112.5,4.4,31.5,642.5,756.17,566.93
2016,8,1,9,30,806.0,116.0,4.4,32.0,690.0,802.68,596.08
2016,8,1,9,45,821.5,117.0,4.4,32.5,733.0,843.37,620.82
2016,8,1,10,0,837.0,118.0,4.4,33.0,776.0,877.53,640.89
2016,8,1,10,15,847.0,120.0,4.4,33.5,813.0,910.26,659.86
2016,8,1,10,30,857.0,122.0,4.4,34.0,850.0,940.47,677.01
2016,8,1,10,45,865.5,122.5,4.4,34.5,880.5,964.94,690.33
2016,8,1,11,0,874.0,123.0,4.4,35.0,911.0,986.49,701.76
2016,8,1,11,15,879.0,124.0,4.4,35.0,933.5,1002.0,710.8
2016,8,1,11,30,884.0,125.0,4.4,35.0,956.0,1014.22,717.87
2016,8,1,11,45,888.5,125.0,4.45,35.5,971.0,1021.56,720.74
2016,8,1,12,0,893.0,125.0,4.5,36.0,986.0,1025.48,721.58
2016,8,1,12,15,894.5,125.0,4.5,36.0,992.5,1022.96,719.71
2016,8,1,12,30,896.0,125.0,4.5,36.0,999.0,1017.02,715.84
2016,8,1,12,45,897.0,124.0,4.5,36.5,997.5,1006.23,707.55
2016,8,1,13,0,898.0,123.0,4.5,37.0,996.0,992.13,697.32
2016,8,1,13,15,895.5,122.5,4.5,37.0,986.0,971.93,684.78
2016,8,1,13,30,893.0,122.0,4.5,37.0,976.0,948.64,670.35
2016,8,1,13,45,890.5,120.0,4.5,37.5,958.0,920.91,651.72
2016,8,1,14,0,888.0,118.0,4.5,38.0,940.0,890.31,631.3
2016,8,1,14,15,882.5,117.0,4.5,38.0,914.0,855.4,609.39
2016,8,1,14,30,877.0,116.0,4.5,38.0,888.0,818.07,585.78
2016,8,1,14,45,870.0,113.5,4.5,38.0,855.5,775.95,558.82
2016,8,1,15,0,863.0,111.0,4.5,38.0,823.0,731.9,530.35
2016,8,1,15,15,852.5,109.0,4.45,37.5,783.5,684.24,499.69
2016,8,1,15,30,842.0,107.0,4.4,37.0,744.0,635.4,465.9
2016,8,1,15,45,829.0,104.0,4.4,37.0,699.5,583.22,428.02
2016,8,1,16,0,816.0,101.0,4.4,37.0,655.0,528.41,387.3
2016,8,1,16,15,798.0,98.0,4.35,36.5,606.0,472.87,345.54
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,417.97,302.9
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.5,360.83,256.91
2016,8,1,17,0,732.0,87.0,4.3,36.0,452.0,305.53,211.35
2016,8,1,17,15,699.0,82.5,4.0,35.0,397.5,249.58,165.72
2016,8,1,17,30,666.0,78.0,3.7,34.0,343.0,194.22,120.83
2016,8,1,17,45,619.0,72.0,3.4,33.5,288.5,141.77,80.43
2016,8,1,18,0,572.0,66.0,3.1,33.0,234.0,94.75,48.81
2016,8,1,18,15,502.0,58.0,2.9,32.0,182.5,51.15,28.27
2016,8,1,18,30,432.0,50.0,2.7,31.0,131.0,36.28,24.54
2016,8,1,18,45,319.0,38.5,2.5,30.0,87.0,29.15,18.16
2016,8,1,19,0,206.0,27.0,2.3,29.0,43.0,21.0,8.84
2016,8,1,19,15,103.0,13.5,2.5,29.0,21.5,13.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,109.5,22.0,2.55,23.5,35.0,48.93,18.13
2016,8,2,6,30,219.0,44.0,2.8,24.0,70.0,108.78,72.89
2016,8,2,6,45,337.5,53.5,3.1,25.0,118.5,166.61,119.89
2016,8,2,7,0,456.0,63.0,3.4,26.0,167.0,239.99,180.02
2016,8,2,7,15,516.0,71.5,3.45,26.5,219.5,299.9,230.42
2016,8,2,7,30,576.0,80.0,3.5,27.0,272.0,365.68,284.21
2016,8,2,7,45,634.0,81.5,3.55,28.0,328.5,428.21,333.5
2016,8,2,8,0,692.0,83.0,3.6,29.0,385.0,495.47,384.69
2016,8,2,8,15,720.0,87.0,3.55,29.5,438.5,550.06,425.25
2016,8,2,8,30,748.0,91.0,3.5,30.0,492.0,606.95,466.13
2016,8,2,8,45,774.5,92.5,3.5,30.5,544.0,660.69,502.85
2016,8,2,9,0,801.0,94.0,3.5,31.0,596.0,714.61,537.89
2016,8,2,9,15,816.0,96.5,3.45,31.5,643.5,756.46,563.66
2016,8,2,9,30,831.0,99.0,3.4,32.0,691.0,800.67,590.64
2016,8,2,9,45,845.0,100.0,3.35,33.0,733.5,840.79,613.13
2016,8,2,10,0,859.0,101.0,3.3,34.0,776.0,878.99,633.9
2016,8,2,10,15,867.5,103.0,3.25,34.0,812.0,911.05,652.96
2016,8,2,10,30,876.0,105.0,3.2,34.0,848.0,940.43,670.22
2016,8,2,10,45,884.0,105.0,3.2,34.5,877.5,964.37,682.89
2016,8,2,11,0,892.0,105.0,3.2,35.0,907.0,985.3,693.66
2016,8,2,11,15,896.0,106.0,3.2,35.5,929.5,1000.15,700.63
2016,8,2,11,30,900.0,107.0,3.2,36.0,952.0,1011.64,705.6
2016,8,2,11,45,902.0,108.0,3.25,36.5,965.5,1017.68,707.68
2016,8,2,12,0,904.0,109.0,3.3,37.0,979.0,1020.23,707.74
2016,8,2,12,15,904.5,109.5,3.35,37.0,985.5,1017.27,706.01
2016,8,2,12,30,905.0,110.0,3.4,37.0,992.0,1010.86,702.29
2016,8,2,12,45,905.0,109.5,3.45,37.5,990.0,999.54,694.19
2016,8,2,13,0,905.0,109.0,3.5,38.0,988.0,984.89,684.16
2016,8,2,13,15,902.5,108.5,3.55,38.0,977.5,964.59,672.11
2016,8,2,13,30,900.0,108.0,3.6,38.0,967.0,941.16,658.15
2016,8,2,13,45,896.5,107.5,3.7,38.0,949.0,913.82,641.97
2016,8,2,14,0,893.0,107.0,3.8,38.0,931.0,883.61,623.87
2016,8,2,14,15,887.0,105.5,3.85,38.0,905.5,847.63,601.67
2016,8,2,14,30,881.0,104.0,3.9,38.0,880.0,809.26,577.75
2016,8,2,14,45,873.5,102.5,3.95,38.0,847.5,767.54,551.4
2016,8,2,15,0,866.0,101.0,4.0,38.0,815.0,723.92,523.51
2016,8,2,15,15,856.0,99.0,4.0,37.5,776.0,676.46,493.5
2016,8,2,15,30,846.0,97.0,4.0,37.0,737.0,627.76,459.99
2016,8,2,15,45,833.0,95.0,4.05,37.0,693.0,576.32,422.73
2016,8,2,16,0,820.0,93.0,4.1,37.0,649.0,524.41,384.09
2016,8,2,16,15,803.0,90.0,4.05,36.5,600.0,466.88,340.94
2016,8,2,16,30,786.0,87.0,4.0,36.0,551.0,412.12,298.35
2016,8,2,16,45,762.5,83.5,4.0,36.0,499.0,355.29,252.51
2016,8,2,17,0,739.0,80.0,4.0,36.0,447.0,300.23,207.04
2016,8,2,17,15,707.5,76.0,3.8,35.5,393.5,244.71,161.29
2016,8,2,17,30,676.0,72.0,3.6,35.0,340.0,192.4,118.46
2016,8,2,17,45,630.5,66.5,3.45,34.5,285.5,137.51,76.34
2016,8,2,18,0,585.0,61.0,3.3,34.0,231.0,90.4,44.96
2016,8,2,18,15,517.0,53.5,3.0,33.0,180.0,46.59,24.94
2016,8,2,18,30,449.0,46.0,2.7,32.0,129.0,32.86,21.57
2016,8,2,18,45,336.0,35.5,2.4,31.0,85.5,26.49,15.87
2016,8,2,19,0,223.0,25.0,2.1,30.0,42.0,19.65,7.4
2016,8,2,19,15,111.5,12.5,2.2,29.5,21.0,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.0,18.5,2.35,25.5,36.0,51.17,16.56
2016,8,3,6,30,292.0,37.0,2.5,26.0,72.0,119.1,77.75
2016,8,3,6,45,395.5,46.0,2.65,26.5,120.5,177.01,125.76
2016,8,3,7,0,499.0,55.0,2.8,27.0,169.0,246.46,183.37
2016,8,3,7,15,557.0,62.0,2.75,27.5,221.5,306.13,233.53
2016,8,3,7,30,615.0,69.0,2.7,28.0,274.0,371.46,286.65
2016,8,3,7,45,661.5,72.5,2.7,29.0,329.5,432.14,334.04
2016,8,3,8,0,708.0,76.0,2.7,30.0,385.0,495.4,381.55
2016,8,3,8,15,735.5,80.0,2.7,30.5,438.5,551.75,422.94
2016,8,3,8,30,763.0,84.0,2.7,31.0,492.0,609.03,463.62
2016,8,3,8,45,784.5,87.0,2.7,32.0,543.5,661.54,497.54
2016,8,3,9,0,806.0,90.0,2.7,33.0,595.0,713.79,529.67
2016,8,3,9,15,821.5,92.5,2.65,33.5,642.0,756.33,555.26
2016,8,3,9,30,837.0,95.0,2.6,34.0,689.0,801.19,581.96
2016,8,3,9,45,849.0,97.0,2.6,34.5,731.5,840.9,605.07
2016,8,3,10,0,861.0,99.0,2.6,35.0,774.0,878.55,626.56
2016,8,3,10,15,869.5,101.0,2.6,35.0,810.5,910.68,645.6
2016,8,3,10,30,878.0,103.0,2.6,35.0,847.0,940.13,662.89
2016,8,3,10,45,885.0,104.0,2.65,35.5,876.5,964.22,675.82
2016,8,3,11,0,892.0,105.0,2.7,36.0,906.0,985.24,686.86
2016,8,3,11,15,896.5,106.0,2.75,36.0,928.5,1000.58,695.88
2016,8,3,11,30,901.0,107.0,2.8,36.0,951.0,1012.56,702.96
2016,8,3,11,45,902.0,108.5,2.85,36.5,965.0,1018.11,704.75
2016,8,3,12,0,903.0,110.0,2.9,37.0,979.0,1020.14,704.54
2016,8,3,12,15,904.0,110.5,2.95,37.0,985.0,1017.65,703.17
2016,8,3,12,30,905.0,111.0,3.0,37.0,991.0,1011.69,699.81
2016,8,3,12,45,905.0,110.5,3.1,37.5,989.5,1000.34,692.18
2016,8,3,13,0,905.0,110.0,3.2,38.0,988.0,985.64,682.59
2016,8,3,13,15,903.0,109.5,3.25,38.0,977.5,965.75,670.91
2016,8,3,13,30,901.0,109.0,3.3,38.0,967.0,942.72,657.31
2016,8,3,13,45,897.5,107.5,3.4,38.0,949.0,914.31,640.61
2016,8,3,14,0,894.0,106.0,3.5,38.0,931.0,883.05,621.99
2016,8,3,14,15,889.0,105.0,3.55,38.0,905.5,848.3,600.72
2016,8,3,14,30,884.0,104.0,3.6,38.0,880.0,811.08,577.69
2016,8,3,14,45,873.5,104.0,3.65,38.0,847.0,768.32,550.8
2016,8,3,15,0,863.0,104.0,3.7,38.0,814.0,723.9,522.52
2016,8,3,15,15,853.0,102.0,3.75,38.0,775.0,676.49,491.65
2016,8,3,15,30,843.0,100.0,3.8,38.0,736.0,627.85,457.52
2016,8,3,15,45,830.0,97.5,3.9,38.0,692.0,576.01,420.35
2016,8,3,16,0,817.0,95.0,4.0,38.0,648.0,523.71,381.75
2016,8,3,16,15,799.5,92.0,4.0,37.5,599.0,466.06,338.78
2016,8,3,16,30,782.0,89.0,4.0,37.0,550.0,411.22,296.38
2016,8,3,16,45,759.5,85.5,4.0,36.5,498.0,354.93,251.63
2016,8,3,17,0,737.0,82.0,4.0,36.0,446.0,300.3,206.99
2016,8,3,17,15,705.0,77.5,3.9,35.5,392.0,244.3,160.95
2016,8,3,17,30,673.0,73.0,3.8,35.0,338.0,188.97,115.9
2016,8,3,17,45,627.5,67.5,3.7,34.5,284.0,136.81,75.95
2016,8,3,18,0,582.0,62.0,3.6,34.0,230.0,89.9,44.92
2016,8,3,18,15,513.5,54.0,3.3,33.0,178.5,45.9,25.15
2016,8,3,18,30,445.0,46.0,3.0,32.0,127.0,33.01,21.68
2016,8,3,18,45,334.0,35.0,2.7,31.5,84.0,26.18,15.53
2016,8,3,19,0,223.0,24.0,2.4,31.0,41.0,18.82,6.25
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.0,53.58,15.54
2016,8,4,6,30,321.0,35.0,2.8,25.0,72.0,123.84,80.61
2016,8,4,6,45,421.5,43.5,3.0,26.0,120.5,181.82,129.1
2016,8,4,7,0,522.0,52.0,3.2,27.0,169.0,251.03,186.67
2016,8,4,7,15,579.0,58.5,3.2,27.5,222.0,310.97,237.39
2016,8,4,7,30,636.0,65.0,3.2,28.0,275.0,376.45,291.01
2016,8,4,7,45,677.5,69.0,3.25,29.0,330.0,435.17,337.3
2016,8,4,8,0,719.0,73.0,3.3,30.0,385.0,498.09,384.94
2016,8,4,8,15,746.0,76.5,3.3,30.5,438.5,554.13,426.44
2016,8,4,8,30,773.0,80.0,3.3,31.0,492.0,611.04,467.21
2016,8,4,8,45,792.0,83.5,3.3,32.0,543.0,662.8,500.73
2016,8,4,9,0,811.0,87.0,3.3,33.0,594.0,710.47,530.01
2016,8,4,9,15,826.0,89.5,3.3,33.5,641.0,756.48,558.6
2016,8,4,9,30,841.0,92.0,3.3,34.0,688.0,801.13,585.77
2016,8,4,9,45,850.5,95.5,3.3,34.5,730.0,840.47,609.0
2016,8,4,10,0,860.0,99.0,3.3,35.0,772.0,877.57,630.46
2016,8,4,10,15,868.5,100.5,3.3,35.0,808.0,909.15,649.46
2016,8,4,10,30,877.0,102.0,3.3,35.0,844.0,938.05,666.7
2016,8,4,10,45,879.5,106.0,3.35,35.5,872.5,960.97,679.04
2016,8,4,11,0,882.0,110.0,3.4,36.0,901.0,980.63,689.35
2016,8,4,11,15,886.5,111.0,3.45,36.0,923.0,995.81,698.35
2016,8,4,11,30,891.0,112.0,3.5,36.0,945.0,1007.66,705.39
2016,8,4,11,45,891.5,114.0,3.6,36.5,959.0,1013.11,707.44
2016,8,4,12,0,892.0,116.0,3.7,37.0,973.0,1015.08,707.45
2016,8,4,12,15,893.5,116.0,3.75,37.0,979.5,1012.55,705.94
2016,8,4,12,30,895.0,116.0,3.8,37.0,986.0,1006.6,702.43
2016,8,4,12,45,889.0,119.5,3.9,37.5,982.5,993.37,693.33
2016,8,4,13,0,883.0,123.0,4.0,38.0,979.0,976.96,682.36
2016,8,4,13,15,881.0,122.5,4.05,38.0,968.5,957.37,670.59
2016,8,4,13,30,879.0,122.0,4.1,38.0,958.0,934.71,656.91
2016,8,4,13,45,870.0,124.5,4.15,38.0,938.5,905.69,639.16
2016,8,4,14,0,861.0,127.0,4.2,38.0,919.0,874.16,619.76
2016,8,4,14,15,855.0,125.5,4.2,38.0,893.5,839.01,597.69
2016,8,4,14,30,849.0,124.0,4.2,38.0,868.0,801.57,573.99
2016,8,4,14,45,839.5,122.5,4.25,38.0,835.5,759.34,547.12
2016,8,4,15,0,830.0,121.0,4.3,38.0,803.0,715.47,518.86
2016,8,4,15,15,819.0,119.0,4.3,37.5,764.0,668.69,488.27
2016,8,4,15,30,808.0,117.0,4.3,37.0,725.0,619.59,454.39
2016,8,4,15,45,796.5,112.5,4.3,37.0,681.5,567.9,416.85
2016,8,4,16,0,785.0,108.0,4.3,37.0,638.0,515.75,377.97
2016,8,4,16,15,766.0,104.5,4.2,36.5,589.0,460.72,336.49
2016,8,4,16,30,747.0,101.0,4.1,36.0,540.0,406.51,294.34
2016,8,4,16,45,727.5,95.5,4.1,36.0,489.0,351.33,249.84
2016,8,4,17,0,708.0,90.0,4.1,36.0,438.0,297.55,205.45
2016,8,4,17,15,675.0,84.5,3.95,35.5,384.5,239.37,158.0
2016,8,4,17,30,642.0,79.0,3.8,35.0,331.0,187.05,115.48
2016,8,4,17,45,601.5,71.5,3.7,34.5,278.0,135.63,76.11
2016,8,4,18,0,561.0,64.0,3.6,34.0,225.0,88.92,45.14
2016,8,4,18,15,492.0,55.5,3.25,33.0,174.0,45.81,26.02
2016,8,4,18,30,423.0,47.0,2.9,32.0,123.0,34.07,22.53
2016,8,4,18,45,317.5,35.0,2.6,31.5,80.5,26.34,15.61
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,18.0,5.08
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.5,18.0,2.35,25.5,35.5,52.17,12.76
2016,8,5,6,30,303.0,36.0,2.5,26.0,71.0,120.33,77.88
2016,8,5,6,45,399.0,46.0,2.65,26.5,118.5,177.57,125.84
2016,8,5,7,0,495.0,56.0,2.8,27.0,166.0,245.57,182.52
2016,8,5,7,15,554.5,63.0,2.8,27.5,219.5,305.66,233.08
2016,8,5,7,30,614.0,70.0,2.8,28.0,273.0,371.57,286.77
2016,8,5,7,45,657.0,75.5,2.8,28.5,328.5,432.68,335.19
2016,8,5,8,0,700.0,81.0,2.8,29.0,384.0,497.06,384.36
2016,8,5,8,15,728.5,85.0,2.75,29.5,438.0,552.45,425.14
2016,8,5,8,30,757.0,89.0,2.7,30.0,492.0,610.15,466.13
2016,8,5,8,45,778.5,92.5,2.65,30.5,543.5,663.02,501.48
2016,8,5,9,0,800.0,96.0,2.6,31.0,595.0,715.62,534.84
2016,8,5,9,15,816.0,99.0,2.55,31.5,642.5,762.74,563.67
2016,8,5,9,30,832.0,102.0,2.5,32.0,690.0,804.38,588.26
2016,8,5,9,45,844.0,104.0,2.45,32.5,732.5,843.93,611.04
2016,8,5,10,0,856.0,106.0,2.4,33.0,775.0,881.41,632.11
2016,8,5,10,15,864.5,108.0,2.4,33.5,811.0,913.39,649.76
2016,8,5,10,30,873.0,110.0,2.4,34.0,847.0,942.68,665.59
2016,8,5,10,45,879.0,111.5,2.4,34.5,876.5,966.19,677.71
2016,8,5,11,0,885.0,113.0,2.4,35.0,906.0,986.61,687.91
2016,8,5,11,15,889.0,114.0,2.45,35.0,928.0,1001.3,696.53
2016,8,5,11,30,893.0,115.0,2.5,35.0,950.0,1012.63,703.24
2016,8,5,11,45,890.0,119.5,2.55,35.0,962.5,1017.1,705.87
2016,8,5,12,0,887.0,124.0,2.6,35.0,975.0,1018.02,706.5
2016,8,5,12,15,887.5,124.0,2.65,35.0,981.0,1014.43,704.5
2016,8,5,12,30,888.0,124.0,2.7,35.0,987.0,1007.43,700.55
2016,8,5,12,45,886.0,125.0,2.8,35.5,984.0,995.63,692.73
2016,8,5,13,0,884.0,126.0,2.9,36.0,981.0,980.58,682.99
2016,8,5,13,15,881.0,125.5,2.95,36.0,970.5,959.96,670.85
2016,8,5,13,30,878.0,125.0,3.0,36.0,960.0,936.3,656.84
2016,8,5,13,45,872.0,124.5,3.1,36.0,940.5,907.02,639.58
2016,8,5,14,0,866.0,124.0,3.2,36.0,921.0,875.1,620.5
2016,8,5,14,15,860.0,123.0,3.25,36.0,895.0,840.22,599.06
2016,8,5,14,30,854.0,122.0,3.3,36.0,869.0,803.02,575.94
2016,8,5,14,45,832.0,127.5,3.35,36.0,833.0,757.66,547.17
2016,8,5,15,0,810.0,133.0,3.4,36.0,797.0,711.45,517.51
2016,8,5,15,15,798.0,130.5,3.45,35.5,758.0,663.83,486.1
2016,8,5,15,30,786.0,128.0,3.5,35.0,719.0,615.33,452.81
2016,8,5,15,45,769.5,125.0,3.55,35.0,674.0,563.13,415.0
2016,8,5,16,0,753.0,122.0,3.6,35.0,629.0,511.01,376.21
2016,8,5,16,15,732.5,118.0,3.65,34.5,580.0,456.4,335.24
2016,8,5,16,30,712.0,114.0,3.7,34.0,531.0,400.46,292.0
2016,8,5,16,45,685.5,109.0,3.75,34.0,479.0,344.82,247.24
2016,8,5,17,0,659.0,104.0,3.8,34.0,427.0,291.42,203.31
2016,8,5,17,15,622.5,98.0,3.7,33.5,373.5,237.14,158.97
2016,8,5,17,30,586.0,92.0,3.6,33.0,320.0,186.75,118.18
2016,8,5,17,45,540.0,83.5,3.5,33.0,267.5,137.01,80.19
2016,8,5,18,0,494.0,75.0,3.4,33.0,215.0,92.73,50.89
2016,8,5,18,15,420.0,64.5,3.15,32.5,165.0,51.94,32.22
2016,8,5,18,30,346.0,54.0,2.9,32.0,115.0,40.22,27.57
2016,8,5,18,45,244.5,39.0,2.65,31.5,74.5,29.77,18.31
2016,8,5,19,0,143.0,24.0,2.4,31.0,34.0,18.74,4.67
2016,8,5,19,15,71.5,12.0,2.35,30.5,17.0,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,19.0,2.45,25.5,32.0,45.54,8.44
2016,8,6,6,30,231.0,38.0,2.6,26.0,64.0,104.6,67.87
2016,8,6,6,45,326.0,50.0,2.8,26.5,109.5,158.64,112.7
2016,8,6,7,0,421.0,62.0,3.0,27.0,155.0,225.53,168.03
2016,8,6,7,15,483.5,71.0,3.05,27.5,207.0,285.03,217.79
2016,8,6,7,30,546.0,80.0,3.1,28.0,259.0,350.73,271.26
2016,8,6,7,45,593.5,85.0,3.15,28.5,313.0,410.14,318.54
2016,8,6,8,0,641.0,90.0,3.2,29.0,367.0,473.34,367.23
2016,8,6,8,15,672.0,95.0,3.15,29.5,420.0,529.75,409.09
2016,8,6,8,30,703.0,100.0,3.1,30.0,473.0,587.58,450.61
2016,8,6,8,45,729.5,102.5,3.1,30.5,524.5,638.97,486.35
2016,8,6,9,0,756.0,105.0,3.1,31.0,576.0,692.23,521.02
2016,8,6,9,15,773.0,108.5,3.05,31.5,623.0,738.98,550.22
2016,8,6,9,30,790.0,112.0,3.0,32.0,670.0,784.62,578.11
2016,8,6,9,45,804.0,114.0,3.0,33.0,712.0,824.66,600.79
2016,8,6,10,0,818.0,116.0,3.0,34.0,754.0,858.08,618.73
2016,8,6,10,15,828.0,118.0,3.0,34.5,790.5,890.38,636.99
2016,8,6,10,30,838.0,120.0,3.0,35.0,827.0,920.18,653.5
2016,8,6,10,45,844.5,122.0,3.0,35.5,856.5,943.95,666.06
2016,8,6,11,0,851.0,124.0,3.0,36.0,886.0,964.75,676.74
2016,8,6,11,15,856.0,125.0,3.0,36.0,908.0,979.94,685.36
2016,8,6,11,30,861.0,126.0,3.0,36.0,930.0,991.9,692.1
2016,8,6,11,45,863.5,127.5,3.05,36.5,944.5,998.57,694.61
2016,8,6,12,0,866.0,129.0,3.1,37.0,959.0,1001.87,695.17
2016,8,6,12,15,867.5,129.0,3.1,37.0,965.5,999.28,693.3
2016,8,6,12,30,869.0,129.0,3.1,37.0,972.0,993.36,689.53
2016,8,6,12,45,866.5,130.5,3.15,37.5,969.5,981.7,681.27
2016,8,6,13,0,864.0,132.0,3.2,38.0,967.0,966.87,671.19
2016,8,6,13,15,862.0,131.5,3.2,38.0,957.0,947.47,659.42
2016,8,6,13,30,860.0,131.0,3.2,38.0,947.0,925.08,645.83
2016,8,6,13,45,854.0,131.0,3.25,38.0,928.5,896.66,628.77
2016,8,6,14,0,848.0,131.0,3.3,38.0,910.0,865.66,610.0
2016,8,6,14,15,842.0,129.5,3.25,38.0,884.5,830.79,588.12
2016,8,6,14,30,836.0,128.0,3.2,38.0,859.0,793.66,564.68
2016,8,6,14,45,825.0,127.5,3.2,38.0,826.0,751.6,538.09
2016,8,6,15,0,814.0,127.0,3.2,38.0,793.0,707.8,510.09
2016,8,6,15,15,802.5,124.5,3.15,37.5,754.0,660.3,478.9
2016,8,6,15,30,791.0,122.0,3.1,37.0,715.0,611.88,445.72
2016,8,6,15,45,775.5,119.0,3.1,37.0,670.5,559.98,408.44
2016,8,6,16,0,760.0,116.0,3.1,37.0,626.0,508.05,370.13
2016,8,6,16,15,740.0,112.5,3.05,36.5,577.5,453.75,329.65
2016,8,6,16,30,720.0,109.0,3.0,36.0,529.0,398.16,287.0
2016,8,6,16,45,693.5,104.0,3.0,36.0,477.0,342.09,242.36
2016,8,6,17,0,667.0,99.0,3.0,36.0,425.0,288.24,198.52
2016,8,6,17,15,631.0,93.5,2.9,35.5,371.5,234.08,154.67
2016,8,6,17,30,595.0,88.0,2.8,35.0,318.0,183.74,114.3
2016,8,6,17,45,545.5,80.5,2.7,35.0,265.0,133.96,76.87
2016,8,6,18,0,496.0,73.0,2.6,35.0,212.0,90.04,48.49
2016,8,6,18,15,421.0,63.0,2.3,34.0,162.5,49.67,30.83
2016,8,6,18,30,346.0,53.0,2.0,33.0,113.0,39.52,26.84
2016,8,6,18,45,236.0,38.5,1.75,32.5,72.5,29.45,17.88
2016,8,6,19,0,126.0,24.0,1.5,32.0,32.0,18.8,3.59
2016,8,6,19,15,63.0,12.0,1.55,31.5,16.0,11.8,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.5,20.0,2.7,25.5,30.5,42.91,5.25
2016,8,7,6,30,191.0,40.0,2.9,26.0,61.0,97.41,63.41
2016,8,7,6,45,298.5,52.0,3.1,26.5,107.5,152.71,108.62
2016,8,7,7,0,406.0,64.0,3.3,27.0,154.0,220.5,164.34
2016,8,7,7,15,469.5,73.5,3.3,27.5,205.5,281.74,215.43
2016,8,7,7,30,533.0,83.0,3.3,28.0,257.0,347.72,269.1
2016,8,7,7,45,588.0,87.0,3.35,29.0,312.5,409.28,317.48
2016,8,7,8,0,643.0,91.0,3.4,30.0,368.0,475.39,367.64
2016,8,7,8,15,674.0,96.0,3.3,30.5,421.0,531.93,409.38
2016,8,7,8,30,705.0,101.0,3.2,31.0,474.0,589.88,450.74
2016,8,7,8,45,733.0,103.0,3.15,32.0,526.0,641.85,485.67
2016,8,7,9,0,761.0,105.0,3.1,33.0,578.0,695.86,519.38
2016,8,7,9,15,778.0,108.5,2.95,33.5,625.0,742.83,547.96
2016,8,7,9,30,795.0,112.0,2.8,34.0,672.0,788.67,575.08
2016,8,7,9,45,810.0,113.5,2.7,34.5,714.5,829.2,598.34
2016,8,7,10,0,825.0,115.0,2.6,35.0,757.0,863.17,616.91
2016,8,7,10,15,834.5,117.0,2.55,35.5,793.5,895.2,634.33
2016,8,7,10,30,844.0,119.0,2.5,36.0,830.0,924.69,649.93
2016,8,7,10,45,852.0,119.5,2.45,36.5,859.5,948.45,661.79
2016,8,7,11,0,860.0,120.0,2.4,37.0,889.0,969.28,671.8
2016,8,7,11,15,865.0,121.0,2.45,37.0,911.5,984.59,680.77
2016,8,7,11,30,870.0,122.0,2.5,37.0,934.0,996.64,687.88
2016,8,7,11,45,874.5,121.5,2.55,37.5,948.5,1003.31,690.4
2016,8,7,12,0,879.0,121.0,2.6,38.0,963.0,1006.61,691.0
2016,8,7,12,15,880.0,121.5,2.65,38.0,969.0,1004.0,689.6
2016,8,7,12,30,881.0,122.0,2.7,38.0,975.0,998.0,686.27
2016,8,7,12,45,881.0,121.5,2.8,38.5,973.5,986.68,678.8
2016,8,7,13,0,881.0,121.0,2.9,39.0,972.0,972.08,669.41
2016,8,7,13,15,879.0,120.5,2.95,39.0,961.5,952.37,657.95
2016,8,7,13,30,877.0,120.0,3.0,39.0,951.0,929.59,644.62
2016,8,7,13,45,873.0,118.5,3.1,39.0,932.5,901.07,628.0
2016,8,7,14,0,869.0,117.0,3.2,39.0,914.0,869.79,609.53
2016,8,7,14,15,863.0,116.0,3.2,39.0,888.5,834.71,587.93
2016,8,7,14,30,857.0,115.0,3.2,39.0,863.0,797.3,564.71
2016,8,7,14,45,840.5,118.0,3.25,39.0,828.5,753.58,537.39
2016,8,7,15,0,824.0,121.0,3.3,39.0,794.0,708.72,509.01
2016,8,7,15,15,813.0,118.5,3.3,39.0,755.0,660.74,476.94
2016,8,7,15,30,802.0,116.0,3.3,39.0,716.0,612.1,442.96
2016,8,7,15,45,786.5,113.5,3.3,39.0,671.0,560.11,405.76
2016,8,7,16,0,771.0,111.0,3.3,39.0,626.0,508.06,367.51
2016,8,7,16,15,751.5,107.5,3.3,38.5,577.5,453.39,327.03
2016,8,7,16,30,732.0,104.0,3.3,38.0,529.0,399.62,285.88
2016,8,7,16,45,705.0,100.0,3.3,37.5,477.0,341.44,240.39
2016,8,7,17,0,678.0,96.0,3.3,37.0,425.0,287.68,197.09
2016,8,7,17,15,642.5,90.0,3.2,36.5,371.0,232.58,152.54
2016,8,7,17,30,607.0,84.0,3.1,36.0,317.0,181.24,111.45
2016,8,7,17,45,555.0,77.0,3.05,36.0,264.0,130.91,73.89
2016,8,7,18,0,503.0,70.0,3.0,36.0,211.0,86.74,45.79
2016,8,7,18,15,429.0,60.5,2.7,35.0,161.0,46.51,32.67
2016,8,7,18,30,355.0,51.0,2.4,34.0,111.0,38.38,25.75
2016,8,7,18,45,242.5,36.5,2.1,33.5,70.5,27.89,16.47
2016,8,7,19,0,130.0,22.0,1.8,33.0,30.0,17.19,1.5
2016,8,7,19,15,65.0,11.0,1.85,32.5,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,37.2,1.26
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,84.26,54.73
2016,8,8,6,45,241.5,57.0,2.95,26.5,102.0,141.51,101.07
2016,8,8,7,0,343.0,72.0,3.1,27.0,147.0,207.17,154.69
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,265.35,202.96
2016,8,8,7,30,473.0,95.0,3.1,28.0,249.0,330.29,255.55
2016,8,8,7,45,532.5,100.0,3.1,29.0,304.0,394.43,305.63
2016,8,8,8,0,592.0,105.0,3.1,30.0,359.0,461.54,356.32
2016,8,8,8,15,625.0,111.0,3.05,30.5,412.0,518.01,397.99
2016,8,8,8,30,658.0,117.0,3.0,31.0,465.0,576.17,439.55
2016,8,8,8,45,688.0,120.0,2.95,32.0,516.5,630.22,476.01
2016,8,8,9,0,718.0,123.0,2.9,33.0,568.0,684.96,511.12
2016,8,8,9,15,736.5,126.5,2.85,33.5,615.0,729.3,538.39
2016,8,8,9,30,755.0,130.0,2.8,34.0,662.0,774.89,566.01
2016,8,8,9,45,770.0,132.5,2.8,34.5,704.0,815.19,589.87
2016,8,8,10,0,785.0,135.0,2.8,35.0,746.0,853.79,612.31
2016,8,8,10,15,795.5,137.5,2.8,35.5,782.0,886.31,630.55
2016,8,8,10,30,806.0,140.0,2.8,36.0,818.0,916.42,647.12
2016,8,8,10,45,813.5,142.0,2.8,36.5,847.5,940.52,659.78
2016,8,8,11,0,821.0,144.0,2.8,37.0,877.0,961.76,670.65
2016,8,8,11,15,826.5,145.5,2.85,37.0,899.5,971.56,676.25
2016,8,8,11,30,832.0,147.0,2.9,37.0,922.0,984.11,683.75
2016,8,8,11,45,840.0,144.0,2.95,37.5,937.5,991.43,686.66
2016,8,8,12,0,848.0,141.0,3.0,38.0,953.0,995.53,687.73
2016,8,8,12,15,849.5,141.5,3.0,38.0,959.0,993.35,686.12
2016,8,8,12,30,851.0,142.0,3.0,38.0,965.0,987.89,682.65
2016,8,8,12,45,848.0,143.5,3.05,38.5,962.0,975.77,674.15
2016,8,8,13,0,845.0,145.0,3.1,39.0,959.0,960.55,663.89
2016,8,8,13,15,842.0,144.5,3.1,39.0,949.0,940.39,651.7
2016,8,8,13,30,839.0,144.0,3.1,39.0,939.0,917.34,637.76
2016,8,8,13,45,831.0,145.0,3.1,39.0,919.5,888.45,620.17
2016,8,8,14,0,823.0,146.0,3.1,39.0,900.0,857.14,601.03
2016,8,8,14,15,816.5,144.5,3.1,39.0,874.5,824.12,580.72
2016,8,8,14,30,810.0,143.0,3.1,39.0,849.0,786.76,557.48
2016,8,8,14,45,797.0,143.0,3.1,39.0,815.0,743.97,530.52
2016,8,8,15,0,784.0,143.0,3.1,39.0,781.0,699.95,502.23
2016,8,8,15,15,604.0,218.0,3.1,38.5,695.0,612.7,440.78
2016,8,8,15,30,424.0,293.0,3.1,38.0,609.0,539.17,388.0
2016,8,8,15,45,572.5,213.0,3.15,38.0,611.5,527.39,381.88
2016,8,8,16,0,721.0,133.0,3.2,38.0,614.0,499.48,362.53
2016,8,8,16,15,699.5,128.5,3.15,37.5,565.0,445.17,322.17
2016,8,8,16,30,678.0,124.0,3.1,37.0,516.0,392.09,281.58
2016,8,8,16,45,648.5,118.5,3.1,36.5,464.0,336.71,238.34
2016,8,8,17,0,619.0,113.0,3.1,36.0,412.0,283.99,196.17
2016,8,8,17,15,580.0,106.5,3.0,35.5,359.0,230.98,153.65
2016,8,8,17,30,541.0,100.0,2.9,35.0,306.0,182.25,115.05
2016,8,8,17,45,489.5,90.5,2.8,35.0,254.0,133.76,79.06
2016,8,8,18,0,438.0,81.0,2.7,35.0,202.0,91.19,51.83
2016,8,8,18,15,361.0,68.5,2.5,34.5,153.0,51.91,37.15
2016,8,8,18,30,284.0,56.0,2.3,34.0,104.0,42.12,28.75
2016,8,8,18,45,181.5,39.0,2.15,33.5,65.5,30.02,18.06
2016,8,8,19,0,79.0,22.0,2.0,33.0,27.0,18.48,0.28
2016,8,8,19,15,39.5,11.0,2.1,33.0,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.85,26.5,29.5,41.7,0.0
2016,8,9,6,30,195.0,38.0,3.0,27.0,59.0,96.07,61.51
2016,8,9,6,45,300.5,50.5,3.2,27.5,104.5,151.41,106.91
2016,8,9,7,0,406.0,63.0,3.4,28.0,150.0,219.07,162.41
2016,8,9,7,15,470.0,72.0,3.4,28.5,202.0,279.94,213.13
2016,8,9,7,30,534.0,81.0,3.4,29.0,254.0,345.62,266.49
2016,8,9,7,45,588.0,85.5,3.4,29.5,309.0,407.25,315.4
2016,8,9,8,0,642.0,90.0,3.4,30.0,364.0,473.35,366.17
2016,8,9,8,15,673.5,95.0,3.35,30.5,417.5,530.18,408.29
2016,8,9,8,30,705.0,100.0,3.3,31.0,471.0,588.47,450.11
2016,8,9,8,45,734.5,101.5,3.25,32.0,523.5,641.0,485.51
2016,8,9,9,0,764.0,103.0,3.2,33.0,576.0,695.68,519.74
2016,8,9,9,15,781.0,106.5,3.15,33.5,623.0,742.8,548.95
2016,8,9,9,30,798.0,110.0,3.1,34.0,670.0,788.78,576.83
2016,8,9,9,45,814.0,110.5,3.05,34.5,713.0,829.19,600.5
2016,8,9,10,0,830.0,111.0,3.0,35.0,756.0,863.16,619.6
2016,8,9,10,15,840.0,113.0,2.95,35.5,792.5,895.8,637.64
2016,8,9,10,30,850.0,115.0,2.9,36.0,829.0,925.91,653.83
2016,8,9,10,45,859.0,115.5,2.9,36.5,859.5,950.74,666.93
2016,8,9,11,0,868.0,116.0,2.9,37.0,890.0,972.65,678.18
2016,8,9,11,15,873.0,117.0,2.95,37.0,912.5,988.04,687.23
2016,8,9,11,30,878.0,118.0,3.0,37.0,935.0,1000.14,694.38
2016,8,9,11,45,887.0,114.5,3.1,37.5,951.0,1008.24,698.13
2016,8,9,12,0,896.0,111.0,3.2,38.0,967.0,1012.96,699.91
2016,8,9,12,15,897.0,111.0,3.3,38.0,973.0,1009.79,698.42
2016,8,9,12,30,898.0,111.0,3.4,38.0,979.0,1003.15,694.93
2016,8,9,12,45,899.0,110.5,3.5,38.5,977.5,992.58,687.65
2016,8,9,13,0,900.0,110.0,3.6,39.0,976.0,978.63,678.37
2016,8,9,13,15,608.0,281.0,3.65,39.0,863.5,860.46,602.7
2016,8,9,13,30,316.0,452.0,3.7,39.0,751.0,740.17,516.43
2016,8,9,13,45,602.0,279.0,3.8,39.0,835.0,818.15,577.74
2016,8,9,14,0,888.0,106.0,3.9,39.0,919.0,874.19,616.62
2016,8,9,14,15,606.5,254.0,3.95,39.0,802.0,755.15,537.17
2016,8,9,14,30,325.0,402.0,4.0,39.0,685.0,647.01,458.14
2016,8,9,14,45,593.5,251.5,4.05,39.0,743.0,692.49,496.69
2016,8,9,15,0,862.0,101.0,4.1,39.0,801.0,715.04,516.43
2016,8,9,15,15,851.5,99.0,4.1,38.5,761.5,666.95,485.27
2016,8,9,15,30,841.0,97.0,4.1,38.0,722.0,617.69,451.29
2016,8,9,15,45,827.0,95.0,4.15,38.0,677.5,565.48,413.42
2016,8,9,16,0,813.0,93.0,4.2,38.0,633.0,512.92,374.23
2016,8,9,16,15,795.0,90.0,4.15,37.5,583.5,455.0,330.67
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,399.91,287.72
2016,8,9,16,45,751.0,83.5,4.1,37.0,481.5,342.44,241.37
2016,8,9,17,0,725.0,80.0,4.1,37.0,429.0,287.07,195.73
2016,8,9,17,15,691.5,75.5,4.0,36.5,374.5,231.34,150.09
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,176.55,105.91
2016,8,9,17,45,607.0,65.5,3.8,35.5,266.0,124.78,67.38
2016,8,9,18,0,556.0,60.0,3.7,35.0,212.0,78.98,38.91
2016,8,9,18,15,481.0,52.0,3.35,34.5,161.5,37.11,24.99
2016,8,9,18,30,406.0,44.0,3.0,34.0,111.0,32.26,20.7
2016,8,9,18,45,284.0,32.0,2.65,33.5,70.0,24.4,13.53
2016,8,9,19,0,162.0,20.0,2.3,33.0,29.0,15.65,0.0
2016,8,9,19,15,81.0,10.0,2.25,32.5,14.5,9.83,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.0,41.42,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,58.0,95.88,61.35
