Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,45,293.5,51.5,2.9,26.5,103.5,150.44,106.59
2016,8,10,7,0,393.0,65.0,3.1,27.0,149.0,216.64,161.17
2016,8,10,7,15,457.5,74.5,3.15,27.5,200.5,277.29,211.81
2016,8,10,7,30,522.0,84.0,3.2,28.0,252.0,343.1,265.4
2016,8,10,7,45,576.0,89.0,3.3,29.0,307.0,404.71,313.9
2016,8,10,8,0,630.0,94.0,3.4,30.0,362.0,470.79,364.14
2016,8,10,8,15,661.5,99.5,3.4,30.5,415.0,527.63,406.36
2016,8,10,8,30,693.0,105.0,3.4,31.0,468.0,585.94,448.34
2016,8,10,8,45,720.0,107.5,3.45,31.5,519.5,638.85,485.42
2016,8,10,9,0,747.0,110.0,3.5,32.0,571.0,690.39,519.32
2016,8,10,9,15,764.5,113.5,3.45,32.5,618.0,737.26,548.73
2016,8,10,9,30,782.0,117.0,3.4,33.0,665.0,783.06,576.84
2016,8,10,9,45,797.0,118.5,3.35,33.5,707.5,823.18,600.64
2016,8,10,10,0,812.0,120.0,3.3,34.0,750.0,861.52,622.92
2016,8,10,10,15,821.5,122.5,3.25,34.5,786.0,888.77,637.65
2016,8,10,10,30,831.0,125.0,3.2,35.0,822.0,918.43,653.89
2016,8,10,10,45,839.5,125.5,3.2,35.5,852.0,942.35,666.61
2016,8,10,11,0,848.0,126.0,3.2,36.0,882.0,963.39,677.51
2016,8,10,11,15,853.0,127.5,3.2,36.5,904.0,978.97,684.99
2016,8,10,11,30,858.0,129.0,3.2,37.0,926.0,991.32,690.54
2016,8,10,11,45,862.5,128.5,3.2,37.5,940.5,997.81,692.54
2016,8,10,12,0,867.0,128.0,3.2,38.0,955.0,1000.95,692.63
2016,8,10,12,15,868.0,128.0,3.25,38.0,961.0,997.72,690.73
2016,8,10,12,30,869.0,128.0,3.3,38.0,967.0,991.14,686.92
2016,8,10,12,45,868.5,128.0,3.4,38.5,965.0,979.77,679.16
2016,8,10,13,0,868.0,128.0,3.5,39.0,963.0,965.17,669.5
2016,8,10,13,15,866.0,127.5,3.55,39.0,952.5,945.5,657.82
2016,8,10,13,30,864.0,127.0,3.6,39.0,942.0,922.78,644.29
2016,8,10,13,45,860.5,125.5,3.65,39.0,924.0,894.81,627.41
2016,8,10,14,0,857.0,124.0,3.7,39.0,906.0,864.1,608.73
2016,8,10,14,15,850.5,122.5,3.7,39.0,880.0,828.28,586.43
2016,8,10,14,30,844.0,121.0,3.7,39.0,854.0,790.21,562.53
2016,8,10,14,45,836.0,119.0,3.75,39.0,821.5,748.45,536.21
2016,8,10,15,0,828.0,117.0,3.8,39.0,789.0,704.95,508.44
2016,8,10,15,15,817.0,114.5,3.8,39.0,749.5,657.42,476.37
2016,8,10,15,30,806.0,112.0,3.8,39.0,710.0,607.57,441.27
2016,8,10,15,45,791.5,109.0,3.85,39.0,665.5,555.34,403.7
2016,8,10,16,0,777.0,106.0,3.9,39.0,621.0,502.94,364.95
2016,8,10,16,15,757.0,102.5,3.9,38.5,572.0,447.6,323.6
2016,8,10,16,30,737.0,99.0,3.9,38.0,523.0,393.22,281.62
2016,8,10,16,45,579.5,130.5,3.9,38.0,443.5,320.83,226.62
2016,8,10,17,0,422.0,162.0,3.9,38.0,364.0,266.94,186.47
2016,8,10,17,15,409.0,141.5,3.8,37.5,317.0,218.88,148.64
2016,8,10,17,30,396.0,121.0,3.7,37.0,270.0,172.29,112.05
2016,8,10,17,45,365.0,104.0,3.65,36.5,223.5,128.12,79.38
2016,8,10,18,0,334.0,87.0,3.6,36.0,177.0,87.72,52.72
2016,8,10,18,15,282.0,70.5,3.35,35.5,134.0,51.76,36.83
2016,8,10,18,30,230.0,54.0,3.1,35.0,91.0,40.7,27.39
2016,8,10,18,45,144.0,36.5,2.9,34.5,56.5,30.11,17.77
2016,8,10,19,0,58.0,19.0,2.7,34.0,22.0,16.05,0.0
2016,8,10,19,15,29.0,9.5,2.75,33.5,11.0,9.34,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,15.5,2.9,26.5,15.5,14.98,0.0
2016,8,11,6,30,0.0,31.0,3.0,27.0,31.0,30.72,17.7
2016,8,11,6,45,15.5,53.0,3.2,27.5,56.5,59.79,41.57
2016,8,11,7,0,31.0,75.0,3.4,28.0,82.0,88.91,65.36
2016,8,11,7,15,43.5,98.0,3.45,28.5,110.5,119.48,90.18
2016,8,11,7,30,56.0,121.0,3.5,29.0,139.0,151.26,115.54
2016,8,11,7,45,105.5,147.5,3.55,30.0,189.5,212.32,163.2
2016,8,11,8,0,155.0,174.0,3.6,31.0,240.0,273.67,210.1
2016,8,11,8,15,260.5,185.0,3.55,31.5,314.0,363.34,278.57
2016,8,11,8,30,366.0,196.0,3.5,32.0,388.0,456.93,348.24
2016,8,11,8,45,564.5,148.0,3.45,33.0,479.0,572.64,433.38
2016,8,11,9,0,763.0,100.0,3.4,34.0,570.0,691.37,515.89
2016,8,11,9,15,780.0,103.0,3.3,34.5,617.0,737.92,544.16
2016,8,11,9,30,797.0,106.0,3.2,35.0,664.0,783.34,571.45
2016,8,11,9,45,810.0,108.5,3.1,35.5,706.0,818.78,591.58
2016,8,11,10,0,823.0,111.0,3.0,36.0,748.0,856.67,613.01
2016,8,11,10,15,560.0,251.0,2.95,36.5,694.0,790.39,564.61
2016,8,11,10,30,297.0,391.0,2.9,37.0,640.0,694.86,491.61
2016,8,11,10,45,575.0,255.5,2.85,37.5,759.5,833.84,589.78
2016,8,11,11,0,853.0,120.0,2.8,38.0,879.0,961.85,668.93
2016,8,11,11,15,858.0,121.0,2.85,38.0,901.0,976.99,676.91
2016,8,11,11,30,863.0,122.0,2.9,38.0,923.0,988.88,683.93
2016,8,11,11,45,858.0,128.0,2.95,38.5,935.0,992.54,684.56
2016,8,11,12,0,853.0,134.0,3.0,39.0,947.0,992.72,683.24
2016,8,11,12,15,646.5,276.0,3.1,39.0,895.0,936.17,648.12
2016,8,11,12,30,440.0,418.0,3.2,39.0,843.0,866.62,597.98
2016,8,11,12,45,430.5,416.5,3.3,39.5,831.0,847.53,585.49
2016,8,11,13,0,421.0,415.0,3.4,40.0,819.0,826.91,571.68
2016,8,11,13,15,629.0,278.5,3.5,40.0,875.0,877.23,611.5
2016,8,11,13,30,837.0,142.0,3.6,40.0,931.0,911.89,635.23
2016,8,11,13,45,827.0,144.5,3.7,40.0,911.0,882.54,617.35
2016,8,11,14,0,817.0,147.0,3.8,40.0,891.0,853.14,599.75
2016,8,11,14,15,810.0,145.5,3.85,39.5,865.5,817.48,578.96
2016,8,11,14,30,803.0,144.0,3.9,39.0,840.0,779.74,556.57
2016,8,11,14,45,791.0,143.5,3.95,39.0,806.0,737.32,529.62
2016,8,11,15,0,779.0,143.0,4.0,39.0,772.0,693.6,501.11
2016,8,11,15,15,477.5,247.0,4.0,38.5,626.5,553.28,400.55
2016,8,11,15,30,176.0,351.0,4.0,38.0,481.0,439.3,316.62
2016,8,11,15,45,450.0,239.5,4.0,38.0,543.5,479.52,349.16
2016,8,11,16,0,724.0,128.0,4.0,38.0,606.0,492.98,359.45
2016,8,11,16,15,560.0,171.0,3.95,37.5,523.0,416.2,302.23
2016,8,11,16,30,396.0,214.0,3.9,37.0,440.0,354.72,256.65
2016,8,11,16,45,328.5,202.5,3.85,37.0,377.5,298.03,214.14
2016,8,11,17,0,261.0,191.0,3.8,37.0,315.0,246.51,175.64
2016,8,11,17,15,410.0,141.5,3.65,36.5,307.5,218.22,148.64
2016,8,11,17,30,559.0,92.0,3.5,36.0,300.0,174.67,108.01
2016,8,11,17,45,509.0,82.5,3.4,36.0,248.0,125.46,71.78
2016,8,11,18,0,459.0,73.0,3.3,36.0,196.0,82.27,44.98
2016,8,11,18,15,380.5,62.0,2.95,35.5,147.5,45.26,31.5
2016,8,11,18,30,302.0,51.0,2.6,35.0,99.0,38.42,25.51
2016,8,11,18,45,192.5,34.5,2.3,34.5,61.0,26.59,14.89
2016,8,11,19,0,83.0,18.0,2.0,34.0,23.0,14.09,0.0
2016,8,11,19,15,41.5,9.0,2.05,33.5,11.5,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,34.01,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,78.2,49.3
2016,8,12,6,45,230.0,54.5,3.35,27.5,96.0,135.24,95.66
2016,8,12,7,0,332.0,70.0,3.5,28.0,140.0,200.74,148.99
2016,8,12,7,15,399.0,81.5,3.55,28.5,191.0,259.0,197.33
2016,8,12,7,30,466.0,93.0,3.6,29.0,242.0,324.32,250.29
2016,8,12,7,45,387.5,125.0,3.65,30.0,265.0,343.89,265.88
2016,8,12,8,0,309.0,157.0,3.7,31.0,288.0,347.96,268.09
2016,8,12,8,15,479.5,137.0,3.65,31.5,372.0,452.73,348.37
2016,8,12,8,30,650.0,117.0,3.6,32.0,456.0,570.39,435.55
2016,8,12,8,45,679.5,120.0,3.6,33.0,507.5,623.78,471.64
2016,8,12,9,0,709.0,123.0,3.6,34.0,559.0,677.82,506.87
2016,8,12,9,15,603.5,181.5,3.4,34.5,573.5,685.27,506.94
2016,8,12,9,30,498.0,240.0,3.2,35.0,588.0,678.92,497.03
2016,8,12,9,45,636.0,188.5,3.05,36.0,662.0,762.41,553.4
2016,8,12,10,0,774.0,137.0,2.9,37.0,736.0,845.79,603.28
2016,8,12,10,15,613.5,232.5,2.7,37.5,722.0,822.78,583.23
2016,8,12,10,30,453.0,328.0,2.5,38.0,708.0,782.57,549.09
2016,8,12,10,45,461.0,343.0,2.35,38.5,741.5,813.42,566.14
2016,8,12,11,0,469.0,358.0,2.2,39.0,775.0,842.53,581.15
2016,8,12,11,15,642.5,255.5,2.15,39.0,841.5,913.64,629.91
2016,8,12,11,30,816.0,153.0,2.1,39.0,908.0,979.67,668.82
2016,8,12,11,45,793.0,172.0,2.05,39.5,915.5,978.35,665.0
2016,8,12,12,0,770.0,191.0,2.0,40.0,923.0,973.34,659.72
2016,8,12,12,15,771.0,191.5,2.05,40.0,929.0,970.29,658.24
2016,8,12,12,30,772.0,192.0,2.1,40.0,935.0,964.15,654.98
2016,8,12,12,45,766.5,195.5,2.15,40.5,931.5,951.61,646.58
2016,8,12,13,0,761.0,199.0,2.2,41.0,928.0,936.24,636.61
2016,8,12,13,15,758.0,198.5,2.2,41.0,918.0,916.61,625.02
2016,8,12,13,30,755.0,198.0,2.2,41.0,908.0,894.35,611.9
2016,8,12,13,45,746.5,198.5,2.25,41.0,888.5,865.64,595.21
2016,8,12,14,0,738.0,199.0,2.3,41.0,869.0,836.1,577.95
2016,8,12,14,15,730.0,196.5,2.25,40.5,843.5,800.47,557.21
2016,8,12,14,30,722.0,194.0,2.2,40.0,818.0,763.11,535.13
2016,8,12,14,45,695.0,200.5,2.2,40.0,782.0,718.52,506.01
2016,8,12,15,0,668.0,207.0,2.2,40.0,746.0,674.05,476.51
2016,8,12,15,15,653.0,202.5,2.15,40.0,707.5,627.7,445.35
2016,8,12,15,30,638.0,198.0,2.1,40.0,669.0,581.19,413.45
2016,8,12,15,45,621.5,191.0,2.1,40.0,625.5,531.55,378.94
2016,8,12,16,0,605.0,184.0,2.1,40.0,582.0,482.4,343.88
2016,8,12,16,15,580.5,177.0,2.05,39.5,534.0,430.27,306.37
2016,8,12,16,30,556.0,170.0,2.0,39.0,486.0,379.58,268.86
2016,8,12,16,45,523.0,161.0,1.95,39.0,435.0,326.31,228.22
2016,8,12,17,0,490.0,152.0,1.9,39.0,384.0,276.24,189.39
2016,8,12,17,15,448.0,141.0,1.8,38.5,332.0,225.73,150.76
2016,8,12,17,30,406.0,130.0,1.7,38.0,280.0,179.9,116.24
2016,8,12,17,45,352.5,115.0,1.6,37.5,229.5,134.17,83.93
2016,8,12,18,0,299.0,100.0,1.5,37.0,179.0,98.02,61.79
2016,8,12,18,15,229.0,81.0,1.35,36.0,133.0,63.64,46.28
2016,8,12,18,30,159.0,62.0,1.2,35.0,87.0,49.58,34.43
2016,8,12,18,45,79.5,39.0,1.05,34.5,51.5,33.43,19.94
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.3,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,22.38,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,49.24,30.29
2016,8,13,6,45,119.5,59.5,1.35,26.5,82.5,105.03,74.8
2016,8,13,7,0,200.0,84.0,1.3,27.0,126.0,166.34,123.96
2016,8,13,7,15,100.0,70.5,1.3,27.0,91.5,115.57,86.96
2016,8,13,7,30,0.0,57.0,1.3,27.0,57.0,55.08,39.17
2016,8,13,7,45,0.0,91.0,1.3,27.0,91.0,88.91,66.34
2016,8,13,8,0,0.0,125.0,1.3,27.0,125.0,123.27,93.31
2016,8,13,8,15,59.0,174.5,1.25,27.0,205.5,215.54,165.8
2016,8,13,8,30,118.0,224.0,1.2,27.0,286.0,316.52,242.38
2016,8,13,8,45,101.5,246.5,1.15,27.5,303.5,326.49,247.63
2016,8,13,9,0,85.0,269.0,1.1,28.0,321.0,341.21,256.56
2016,8,13,9,15,85.0,292.0,1.05,28.0,348.0,367.91,274.92
2016,8,13,9,30,85.0,315.0,1.0,28.0,375.0,394.3,292.72
2016,8,13,9,45,80.0,333.5,0.95,28.5,393.0,411.24,302.85
2016,8,13,10,0,75.0,352.0,0.9,29.0,411.0,427.57,312.45
2016,8,13,10,15,67.5,364.5,0.9,29.0,419.0,434.64,316.34
2016,8,13,10,30,60.0,377.0,0.9,29.0,427.0,441.09,319.9
2016,8,13,10,45,130.0,409.0,0.95,29.0,523.0,550.08,396.32
2016,8,13,11,0,200.0,441.0,1.0,29.0,619.0,652.47,465.23
2016,8,13,11,15,163.5,452.5,1.05,29.0,600.5,629.13,447.57
2016,8,13,11,30,127.0,464.0,1.1,29.0,582.0,604.27,430.02
2016,8,13,11,45,166.0,473.0,1.15,29.5,629.5,651.05,461.52
2016,8,13,12,0,205.0,482.0,1.2,30.0,677.0,697.11,491.44
2016,8,13,12,15,150.5,479.0,1.2,30.0,623.0,636.73,449.82
2016,8,13,12,30,96.0,476.0,1.2,30.0,569.0,570.64,404.78
2016,8,13,12,45,66.5,441.0,1.25,30.0,505.5,503.53,359.7
2016,8,13,13,0,37.0,406.0,1.3,30.0,442.0,437.44,314.3
2016,8,13,13,15,30.5,380.0,1.3,30.0,409.5,403.23,290.96
2016,8,13,13,30,24.0,354.0,1.3,30.0,377.0,366.49,265.42
2016,8,13,13,45,213.0,371.0,1.3,30.0,565.5,557.34,403.92
2016,8,13,14,0,402.0,388.0,1.3,30.0,754.0,728.75,520.45
2016,8,13,14,15,214.5,361.0,1.3,29.5,556.0,530.09,383.78
2016,8,13,14,30,27.0,334.0,1.3,29.0,358.0,344.05,250.96
2016,8,13,14,45,55.0,354.5,1.3,29.0,400.5,382.05,280.07
2016,8,13,15,0,83.0,375.0,1.3,29.0,443.0,417.05,305.53
2016,8,13,15,15,54.0,325.5,1.3,29.0,368.5,345.9,254.65
2016,8,13,15,30,25.0,276.0,1.3,29.0,294.0,279.33,206.67
2016,8,13,15,45,12.5,188.0,1.3,29.0,197.0,187.59,139.17
2016,8,13,16,0,0.0,100.0,1.3,29.0,100.0,96.73,70.24
2016,8,13,16,15,0.0,79.5,1.3,28.5,79.5,76.92,55.29
2016,8,13,16,30,0.0,59.0,1.3,28.0,59.0,57.04,39.93
2016,8,13,16,45,0.0,63.0,1.3,28.0,63.0,60.9,43.18
2016,8,13,17,0,0.0,67.0,1.3,28.0,67.0,64.77,46.43
2016,8,13,17,15,0.0,58.0,1.25,27.5,58.0,56.05,39.71
2016,8,13,17,30,0.0,49.0,1.2,27.0,49.0,47.33,32.9
2016,8,13,17,45,0.0,40.0,1.15,27.0,40.0,38.62,25.9
2016,8,13,18,0,0.0,31.0,1.1,27.0,31.0,29.92,18.79
2016,8,13,18,15,0.0,23.0,1.05,26.5,23.0,22.19,13.28
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,14.46,6.51
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,8.67,1.16
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.89,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,5.3,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,10.6,2.37
2016,8,14,6,45,0.0,21.0,4.85,24.5,21.0,20.26,10.67
2016,8,14,7,0,0.0,31.0,5.0,25.0,31.0,29.92,18.79
2016,8,14,7,15,0.0,43.0,5.15,25.0,43.0,41.53,28.46
2016,8,14,7,30,0.0,55.0,5.3,25.0,55.0,53.14,38.0
2016,8,14,7,45,17.0,106.5,5.45,25.5,114.0,113.68,87.09
2016,8,14,8,0,34.0,158.0,5.6,26.0,173.0,182.13,141.54
2016,8,14,8,15,81.0,191.0,5.75,26.0,232.0,247.3,193.37
2016,8,14,8,30,128.0,224.0,5.9,26.0,291.0,323.27,252.89
2016,8,14,8,45,110.0,247.0,6.05,26.5,308.5,333.18,258.92
2016,8,14,9,0,92.0,270.0,6.2,27.0,326.0,347.68,268.31
2016,8,14,9,15,128.0,297.5,6.15,27.0,382.5,415.54,319.78
2016,8,14,9,30,164.0,325.0,6.1,27.0,439.0,478.37,366.69
2016,8,14,9,45,139.5,345.5,6.1,27.0,447.0,483.49,368.64
2016,8,14,10,0,115.0,366.0,6.1,27.0,455.0,486.48,369.13
2016,8,14,10,15,201.0,379.0,5.95,27.0,543.0,580.84,440.01
2016,8,14,10,30,287.0,392.0,5.8,27.0,631.0,686.88,517.2
2016,8,14,10,45,150.5,327.5,5.7,27.0,453.0,484.01,366.47
2016,8,14,11,0,14.0,263.0,5.6,27.0,275.0,272.07,204.17
2016,8,14,11,15,108.0,364.0,5.45,27.0,463.5,482.1,363.11
2016,8,14,11,30,202.0,465.0,5.3,27.0,652.0,679.97,505.49
2016,8,14,11,45,181.0,474.0,5.15,27.0,643.5,667.14,494.0
2016,8,14,12,0,160.0,483.0,5.0,27.0,635.0,653.3,482.76
2016,8,14,12,15,204.0,482.0,4.8,27.0,676.5,693.04,511.2
2016,8,14,12,30,248.0,481.0,4.6,27.0,718.0,736.66,541.54
2016,8,14,12,45,174.0,478.0,4.45,27.0,644.0,650.71,478.99
2016,8,14,13,0,100.0,475.0,4.3,27.0,570.0,566.97,417.86
2016,8,14,13,15,69.0,437.0,4.1,27.0,502.5,496.05,366.83
2016,8,14,13,30,38.0,399.0,3.9,27.0,435.0,426.72,316.25
2016,8,14,13,45,81.5,425.0,3.7,27.0,499.5,488.22,362.06
2016,8,14,14,0,125.0,451.0,3.5,27.0,564.0,548.3,405.5
2016,8,14,14,15,129.0,437.5,3.35,27.0,551.5,531.64,393.63
2016,8,14,14,30,133.0,424.0,3.2,27.0,539.0,514.43,381.69
2016,8,14,14,45,122.5,404.0,3.1,27.0,506.5,479.64,356.92
2016,8,14,15,0,112.0,384.0,3.0,27.0,474.0,445.91,332.83
2016,8,14,15,15,147.5,365.0,3.0,27.0,477.5,443.69,332.56
2016,8,14,15,30,183.0,346.0,3.0,27.0,481.0,438.3,329.54
2016,8,14,15,45,91.5,218.5,3.0,27.0,286.0,258.48,195.81
2016,8,14,16,0,0.0,91.0,3.0,27.0,91.0,88.08,64.17
2016,8,14,16,15,36.5,165.0,3.0,26.5,185.5,173.29,131.49
2016,8,14,16,30,73.0,239.0,3.0,26.0,280.0,251.04,191.5
2016,8,14,16,45,58.5,211.0,3.0,26.0,242.0,215.01,163.81
2016,8,14,17,0,44.0,183.0,3.0,26.0,204.0,180.87,137.7
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.5,154.64,117.59
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,129.17,97.85
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,104.94,78.89
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,84.55,62.91
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,62.96,48.09
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,43.03,30.59
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,25.73,14.44
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,7.86,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,0.5,2.45,22.0,0.5,0.49,0.0
2016,8,15,6,30,0.0,1.0,2.5,22.0,1.0,0.96,0.0
2016,8,15,6,45,0.0,2.0,2.6,22.0,2.0,1.93,0.0
2016,8,15,7,0,0.0,3.0,2.7,22.0,3.0,2.89,0.0
2016,8,15,7,15,0.0,4.0,2.75,22.0,4.0,3.85,0.0
2016,8,15,7,30,0.0,5.0,2.8,22.0,5.0,4.82,0.0
2016,8,15,7,45,0.0,54.0,2.85,22.5,54.0,52.17,37.58
2016,8,15,8,0,0.0,103.0,2.9,23.0,103.0,100.7,76.89
2016,8,15,8,15,0.0,88.0,2.9,23.0,88.0,85.27,64.08
2016,8,15,8,30,0.0,73.0,2.9,23.0,73.0,70.59,51.97
2016,8,15,8,45,0.0,59.5,2.95,23.5,59.5,57.53,41.13
2016,8,15,9,0,0.0,46.0,3.0,24.0,46.0,44.47,30.38
2016,8,15,9,15,1.5,108.5,2.9,24.0,109.5,106.48,79.85
2016,8,15,9,30,3.0,171.0,2.8,24.0,173.0,169.98,129.36
2016,8,15,9,45,13.5,229.5,2.75,24.0,240.5,237.9,181.58
2016,8,15,10,0,24.0,288.0,2.7,24.0,308.0,306.78,233.37
2016,8,15,10,15,17.5,263.0,2.6,24.0,277.5,275.47,208.91
2016,8,15,10,30,11.0,238.0,2.5,24.0,247.0,244.22,184.77
2016,8,15,10,45,5.5,180.5,2.45,24.5,185.0,181.64,136.48
2016,8,15,11,0,0.0,123.0,2.4,25.0,123.0,119.62,88.25
2016,8,15,11,15,4.5,158.5,2.3,25.0,163.0,158.97,118.74
2016,8,15,11,30,9.0,194.0,2.2,25.0,203.0,198.45,148.79
2016,8,15,11,45,4.5,153.5,2.15,25.0,158.0,154.05,114.6
2016,8,15,12,0,0.0,113.0,2.1,25.0,113.0,109.86,80.42
2016,8,15,12,15,5.0,163.0,2.05,25.0,168.0,163.75,122.08
2016,8,15,12,30,10.0,213.0,2.0,25.0,223.0,217.6,162.9
2016,8,15,12,45,7.0,183.0,2.0,25.0,190.0,184.99,138.02
2016,8,15,13,0,4.0,153.0,2.0,25.0,157.0,152.58,113.33
2016,8,15,13,15,10.5,230.5,1.95,25.0,241.0,234.11,175.36
2016,8,15,13,30,17.0,308.0,1.9,25.0,325.0,315.16,235.35
2016,8,15,13,45,16.5,298.5,1.9,25.0,314.5,304.5,227.34
2016,8,15,14,0,16.0,289.0,1.9,25.0,304.0,293.87,219.72
2016,8,15,14,15,12.0,242.0,1.9,25.0,253.0,244.15,182.96
2016,8,15,14,30,8.0,195.0,1.9,25.0,202.0,194.93,146.13
2016,8,15,14,45,11.5,228.0,1.9,25.0,238.0,228.69,172.12
2016,8,15,15,0,15.0,261.0,1.9,25.0,274.0,261.77,197.21
2016,8,15,15,15,17.5,261.5,1.9,25.0,275.5,262.6,198.13
2016,8,15,15,30,20.0,262.0,1.9,25.0,277.0,263.04,198.88
2016,8,15,15,45,13.0,227.0,1.95,25.0,237.0,224.5,170.09
2016,8,15,16,0,6.0,192.0,2.0,25.0,197.0,186.83,141.73
2016,8,15,16,15,4.5,179.0,1.95,24.5,182.5,173.09,131.84
2016,8,15,16,30,3.0,166.0,1.9,24.0,168.0,159.52,121.93
2016,8,15,16,45,1.5,143.5,1.9,24.0,144.5,137.4,104.96
2016,8,15,17,0,0.0,121.0,1.9,24.0,121.0,115.55,88.03
2016,8,15,17,15,0.0,104.5,1.85,24.0,104.5,99.81,75.74
2016,8,15,17,30,0.0,88.0,1.8,24.0,88.0,84.14,63.31
2016,8,15,17,45,0.0,72.0,1.75,24.0,72.0,68.99,51.09
2016,8,15,18,0,0.0,56.0,1.7,24.0,56.0,53.94,38.73
2016,8,15,18,15,0.0,41.0,1.65,23.5,41.0,39.6,28.37
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,25.09,15.59
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,14.47,5.49
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.93,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,3.5,2.55,22.0,3.5,3.44,0.0
2016,8,16,6,30,0.0,7.0,2.6,22.0,7.0,6.74,0.0
2016,8,16,6,45,0.0,13.5,2.65,22.0,13.5,13.01,4.93
2016,8,16,7,0,0.0,20.0,2.7,22.0,20.0,19.29,10.3
2016,8,16,7,15,0.0,27.5,2.75,22.0,27.5,26.54,16.44
2016,8,16,7,30,0.0,35.0,2.8,22.0,35.0,33.79,22.49
2016,8,16,7,45,52.5,102.5,2.85,22.5,124.5,130.82,102.37
2016,8,16,8,0,105.0,170.0,2.9,23.0,214.0,241.45,190.79
2016,8,16,8,15,52.5,121.0,2.85,23.0,143.0,154.28,120.54
2016,8,16,8,30,0.0,72.0,2.8,23.0,72.0,69.62,51.14
2016,8,16,8,45,0.0,108.5,2.8,23.5,108.5,105.45,79.64
2016,8,16,9,0,0.0,145.0,2.8,24.0,145.0,141.84,107.95
2016,8,16,9,15,15.0,206.5,2.7,24.5,217.0,215.72,165.25
2016,8,16,9,30,30.0,268.0,2.6,25.0,289.0,298.72,227.72
2016,8,16,9,45,34.0,291.5,2.55,25.5,317.0,327.1,247.68
2016,8,16,10,0,38.0,315.0,2.5,26.0,345.0,355.56,267.58
2016,8,16,10,15,80.0,359.5,2.35,26.0,425.0,441.13,330.36
2016,8,16,10,30,122.0,404.0,2.2,26.0,505.0,536.69,398.02
2016,8,16,10,45,150.0,422.0,2.1,26.0,551.0,583.4,429.9
2016,8,16,11,0,178.0,440.0,2.0,26.0,597.0,630.33,461.66
2016,8,16,11,15,125.5,438.5,1.9,26.0,550.5,577.38,422.3
2016,8,16,11,30,73.0,437.0,1.8,26.0,504.0,515.22,376.98
2016,8,16,11,45,54.0,416.0,1.7,26.5,466.0,473.39,346.28
2016,8,16,12,0,35.0,395.0,1.6,27.0,428.0,431.57,315.38
2016,8,16,12,15,60.5,431.0,1.55,27.0,489.0,492.17,358.51
2016,8,16,12,30,86.0,467.0,1.5,27.0,550.0,551.81,399.51
2016,8,16,12,45,45.5,313.0,1.5,27.0,357.0,354.62,260.86
2016,8,16,13,0,5.0,159.0,1.5,27.0,164.0,159.39,117.04
2016,8,16,13,15,23.0,281.0,1.55,27.0,303.0,298.21,221.27
2016,8,16,13,30,41.0,403.0,1.6,27.0,442.0,433.49,318.04
2016,8,16,13,45,72.0,422.5,1.7,27.0,489.0,477.34,349.54
2016,8,16,14,0,103.0,442.0,1.8,27.0,536.0,518.81,379.62
2016,8,16,14,15,56.5,329.5,1.85,27.0,381.0,366.38,271.23
2016,8,16,14,30,10.0,217.0,1.9,27.0,226.0,217.7,161.77
2016,8,16,14,45,44.0,293.0,2.0,27.0,328.5,315.22,235.82
2016,8,16,15,0,78.0,369.0,2.1,27.0,431.0,407.64,303.66
2016,8,16,15,15,47.0,309.0,2.2,26.5,346.0,325.71,244.12
2016,8,16,15,30,16.0,249.0,2.3,26.0,261.0,248.33,187.14
2016,8,16,15,45,20.0,244.5,2.4,26.0,258.5,244.76,185.21
2016,8,16,16,0,24.0,240.0,2.5,26.0,256.0,240.62,182.59
2016,8,16,16,15,36.5,233.0,2.5,26.0,255.0,234.94,178.71
2016,8,16,16,30,49.0,226.0,2.5,26.0,254.0,229.65,174.9
2016,8,16,16,45,28.5,190.0,2.55,26.0,206.0,186.13,141.81
2016,8,16,17,0,8.0,154.0,2.6,26.0,158.0,147.7,112.56
2016,8,16,17,15,4.0,134.5,2.45,25.5,136.5,127.6,97.35
2016,8,16,17,30,0.0,115.0,2.3,25.0,115.0,108.07,82.32
2016,8,16,17,45,0.0,94.0,2.2,25.0,94.0,88.24,66.46
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,68.61,50.45
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,50.59,37.54
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,32.76,21.88
2016,8,16,18,45,0.0,20.0,1.7,24.0,20.0,19.31,8.82
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,5.9,0.0
2016,8,16,19,15,0.0,3.0,1.55,24.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,94.0,15.5,2.3,23.0,24.0,31.41,0.0
2016,8,17,6,30,188.0,31.0,2.4,23.0,48.0,86.54,52.45
2016,8,17,6,45,293.5,43.5,2.5,23.5,92.0,140.82,99.41
2016,8,17,7,0,399.0,56.0,2.6,24.0,136.0,209.52,156.61
2016,8,17,7,15,231.5,87.0,2.7,24.0,137.0,192.0,148.42
2016,8,17,7,30,64.0,118.0,2.8,24.0,138.0,152.2,118.44
2016,8,17,7,45,74.5,143.0,2.95,24.5,170.5,186.85,146.25
2016,8,17,8,0,85.0,168.0,3.1,25.0,203.0,222.39,174.04
2016,8,17,8,15,55.5,179.5,3.15,25.0,204.0,219.26,170.72
2016,8,17,8,30,26.0,191.0,3.2,25.0,205.0,207.59,160.47
2016,8,17,8,45,48.5,226.0,3.25,25.5,254.5,267.03,206.15
2016,8,17,9,0,71.0,261.0,3.3,26.0,304.0,322.48,247.71
2016,8,17,9,15,161.0,287.0,3.3,26.0,395.5,430.57,330.14
2016,8,17,9,30,251.0,313.0,3.3,26.0,487.0,545.6,415.09
2016,8,17,9,45,248.5,336.0,3.3,26.5,517.5,575.46,433.97
2016,8,17,10,0,246.0,359.0,3.3,27.0,548.0,604.14,452.16
2016,8,17,10,15,167.5,376.0,3.3,27.0,507.5,547.31,408.61
2016,8,17,10,30,89.0,393.0,3.3,27.0,467.0,485.79,361.58
2016,8,17,10,45,115.5,415.5,3.3,27.5,515.5,543.6,402.39
2016,8,17,11,0,142.0,438.0,3.3,28.0,564.0,593.3,436.35
2016,8,17,11,15,140.5,450.0,3.3,28.0,577.0,604.32,443.13
2016,8,17,11,30,139.0,462.0,3.3,28.0,590.0,614.57,449.63
2016,8,17,11,45,131.5,468.5,3.3,28.5,591.5,612.37,446.53
2016,8,17,12,0,124.0,475.0,3.3,29.0,593.0,609.43,443.07
2016,8,17,12,15,137.0,480.5,3.3,29.0,611.0,625.14,454.12
2016,8,17,12,30,150.0,486.0,3.3,29.0,629.0,639.93,464.46
2016,8,17,12,45,162.0,485.0,3.3,29.0,639.5,646.14,469.01
2016,8,17,13,0,174.0,484.0,3.3,29.0,650.0,651.29,472.93
2016,8,17,13,15,118.0,459.0,3.25,29.0,571.0,567.81,413.8
2016,8,17,13,30,62.0,434.0,3.2,29.0,492.0,483.32,353.4
2016,8,17,13,45,35.0,313.0,3.2,29.0,345.5,337.24,249.08
2016,8,17,14,0,8.0,192.0,3.2,29.0,199.0,192.98,142.37
2016,8,17,14,15,8.0,196.5,3.15,29.0,203.5,196.87,145.69
2016,8,17,14,30,8.0,201.0,3.1,29.0,208.0,200.7,148.71
2016,8,17,14,45,62.0,291.0,3.1,29.0,340.5,326.69,244.03
2016,8,17,15,0,116.0,381.0,3.1,29.0,473.0,445.25,330.76
2016,8,17,15,15,59.0,271.0,3.05,28.5,318.0,297.93,222.98
2016,8,17,15,30,2.0,161.0,3.0,28.0,163.0,156.4,116.28
2016,8,17,15,45,1.0,127.0,2.95,28.0,128.0,123.15,91.13
2016,8,17,16,0,0.0,93.0,2.9,28.0,93.0,90.02,65.58
2016,8,17,16,15,0.0,73.0,2.8,27.5,73.0,70.61,50.66
2016,8,17,16,30,0.0,53.0,2.7,27.0,53.0,51.23,35.52
2016,8,17,16,45,0.0,50.0,2.65,27.0,50.0,48.32,33.34
2016,8,17,17,0,0.0,47.0,2.6,27.0,47.0,45.41,31.14
2016,8,17,17,15,0.0,40.5,2.45,26.5,40.5,39.11,26.23
2016,8,17,17,30,0.0,34.0,2.3,26.0,34.0,32.82,21.25
2016,8,17,17,45,0.0,28.0,2.15,26.0,28.0,27.02,16.53
2016,8,17,18,0,0.0,22.0,2.0,26.0,22.0,21.22,11.74
2016,8,17,18,15,0.0,16.0,1.9,25.5,16.0,15.43,7.52
2016,8,17,18,30,0.0,10.0,1.8,25.0,10.0,9.64,2.42
2016,8,17,18,45,0.0,5.5,1.75,24.5,5.5,5.3,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.98,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.0,1.3,23.0,6.0,5.9,0.0
2016,8,18,6,30,0.0,12.0,1.4,23.0,12.0,11.57,2.87
2016,8,18,6,45,0.0,23.5,1.55,23.0,23.5,22.68,12.68
2016,8,18,7,0,0.0,35.0,1.7,23.0,35.0,33.79,22.15
2016,8,18,7,15,0.0,48.0,1.75,23.5,48.0,46.37,32.64
2016,8,18,7,30,0.0,61.0,1.8,24.0,61.0,58.95,42.94
2016,8,18,7,45,0.0,76.5,1.9,24.5,76.5,74.24,55.2
2016,8,18,8,0,0.0,92.0,2.0,25.0,92.0,89.58,67.27
2016,8,18,8,15,25.5,149.0,2.05,25.0,162.0,167.67,129.62
2016,8,18,8,30,51.0,206.0,2.1,25.0,232.0,246.4,190.82
2016,8,18,8,45,73.0,236.5,2.2,25.5,278.5,295.95,228.02
2016,8,18,9,0,95.0,267.0,2.3,26.0,325.0,347.15,265.84
2016,8,18,9,15,194.5,285.5,2.3,26.0,416.0,455.48,347.55
2016,8,18,9,30,294.0,304.0,2.3,26.0,507.0,571.47,431.94
2016,8,18,9,45,188.5,328.0,2.3,26.0,461.5,507.24,381.69
2016,8,18,10,0,83.0,352.0,2.3,26.0,416.0,435.32,326.07
2016,8,18,10,15,57.0,341.0,2.25,26.0,385.5,400.63,299.79
2016,8,18,10,30,31.0,330.0,2.2,26.0,355.0,364.82,272.37
2016,8,18,10,45,125.5,382.5,2.15,26.5,491.5,518.38,384.64
2016,8,18,11,0,220.0,435.0,2.1,27.0,628.0,666.11,486.68
2016,8,18,11,15,174.5,447.5,2.05,27.0,603.0,635.26,462.28
2016,8,18,11,30,129.0,460.0,2.0,27.0,578.0,602.67,437.96
2016,8,18,11,45,97.5,452.0,1.95,27.0,542.0,554.14,403.43
2016,8,18,12,0,66.0,444.0,1.9,27.0,506.0,512.92,373.71
2016,8,18,12,15,141.0,463.0,1.85,27.0,597.5,611.26,443.74
2016,8,18,12,30,216.0,482.0,1.8,27.0,689.0,700.76,504.97
2016,8,18,12,45,211.5,481.5,1.8,27.0,683.5,690.67,497.32
2016,8,18,13,0,207.0,481.0,1.8,27.0,678.0,679.78,490.02
2016,8,18,13,15,247.5,466.5,1.75,27.0,699.0,699.96,504.66
2016,8,18,13,30,288.0,452.0,1.7,27.0,720.0,713.42,514.53
2016,8,18,13,45,286.5,442.0,1.7,27.0,704.0,691.23,499.91
2016,8,18,14,0,285.0,432.0,1.7,27.0,688.0,668.25,484.98
2016,8,18,14,15,147.0,324.0,1.7,27.0,456.0,436.97,323.48
2016,8,18,14,30,9.0,216.0,1.7,27.0,224.0,215.93,160.08
2016,8,18,14,45,177.5,283.5,1.75,27.0,424.5,406.17,305.59
2016,8,18,15,0,346.0,351.0,1.8,27.0,625.0,577.98,428.87
2016,8,18,15,15,300.5,341.0,1.85,27.0,570.5,520.25,386.68
2016,8,18,15,30,255.0,331.0,1.9,27.0,516.0,466.07,347.99
2016,8,18,15,45,127.5,173.0,1.95,27.0,265.5,235.62,178.42
2016,8,18,16,0,0.0,15.0,2.0,27.0,15.0,14.49,5.93
2016,8,18,16,15,47.0,127.0,2.0,26.5,153.0,142.45,107.57
2016,8,18,16,30,94.0,239.0,2.0,26.0,291.0,258.44,196.57
2016,8,18,16,45,47.0,153.0,2.05,26.0,179.0,159.41,120.52
2016,8,18,17,0,0.0,67.0,2.1,26.0,67.0,64.77,46.82
2016,8,18,17,15,0.0,57.5,2.0,25.5,57.5,55.56,39.72
2016,8,18,17,30,0.0,48.0,1.9,25.0,48.0,46.36,32.43
2016,8,18,17,45,0.0,39.0,1.85,25.0,39.0,37.65,25.34
2016,8,18,18,0,0.0,30.0,1.8,25.0,30.0,28.95,18.14
2016,8,18,18,15,0.0,22.0,1.85,24.5,22.0,21.22,12.51
2016,8,18,18,30,0.0,14.0,1.9,24.0,14.0,13.5,5.66
2016,8,18,18,45,0.0,8.0,1.95,24.0,8.0,7.71,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,48.0,16.5,2.0,23.5,21.0,24.41,0.0
2016,8,19,6,30,96.0,33.0,2.2,24.0,42.0,64.31,37.84
2016,8,19,6,45,200.0,50.5,2.4,24.5,85.0,122.15,86.42
2016,8,19,7,0,304.0,68.0,2.6,25.0,128.0,188.46,140.74
2016,8,19,7,15,375.5,80.0,2.8,25.0,178.5,247.3,190.38
2016,8,19,7,30,447.0,92.0,3.0,25.0,229.0,313.8,245.52
2016,8,19,7,45,324.0,128.5,3.2,25.5,238.5,309.0,243.0
2016,8,19,8,0,201.0,165.0,3.4,26.0,248.0,290.28,227.67
2016,8,19,8,15,423.0,140.0,3.5,26.0,346.0,421.01,331.57
2016,8,19,8,30,645.0,115.0,3.6,26.0,444.0,564.08,441.82
2016,8,19,8,45,682.0,115.0,3.7,26.5,497.0,619.23,481.51
2016,8,19,9,0,719.0,115.0,3.8,27.0,550.0,675.63,520.78
2016,8,19,9,15,737.5,119.0,3.8,27.5,596.5,720.68,550.01
2016,8,19,9,30,756.0,123.0,3.8,28.0,643.0,766.86,579.58
2016,8,19,9,45,779.5,121.0,3.8,28.5,687.0,809.57,606.26
2016,8,19,10,0,803.0,119.0,3.8,29.0,731.0,851.02,631.71
2016,8,19,10,15,518.5,259.0,3.75,29.0,662.0,760.7,565.01
2016,8,19,10,30,234.0,399.0,3.7,29.0,593.0,636.79,469.43
2016,8,19,10,45,538.0,261.0,3.7,29.0,728.0,801.25,592.91
2016,8,19,11,0,842.0,123.0,3.7,29.0,863.0,952.05,694.5
2016,8,19,11,15,507.0,293.0,3.65,29.0,742.0,816.2,598.15
2016,8,19,11,30,172.0,463.0,3.6,29.0,621.0,648.52,472.13
2016,8,19,11,45,248.0,457.5,3.6,29.5,689.0,724.13,525.73
2016,8,19,12,0,324.0,452.0,3.6,30.0,757.0,791.42,571.41
2016,8,19,12,15,274.5,466.0,3.55,30.0,726.0,752.66,543.03
2016,8,19,12,30,225.0,480.0,3.5,30.0,695.0,707.53,510.99
2016,8,19,12,45,200.0,481.5,3.45,30.0,672.0,679.46,491.24
2016,8,19,13,0,175.0,483.0,3.4,30.0,649.0,651.19,471.22
2016,8,19,13,15,212.0,472.0,3.35,30.0,671.0,668.53,484.4
2016,8,19,13,30,249.0,461.0,3.3,30.0,693.0,686.58,497.68
2016,8,19,13,45,260.5,448.0,3.25,30.0,686.0,673.9,489.44
2016,8,19,14,0,272.0,435.0,3.2,30.0,679.0,659.81,480.41
2016,8,19,14,15,267.0,421.5,3.1,30.0,655.0,630.24,460.16
2016,8,19,14,30,262.0,408.0,3.0,30.0,631.0,600.34,439.63
2016,8,19,14,45,281.0,385.5,2.95,30.0,615.5,579.5,426.04
2016,8,19,15,0,300.0,363.0,2.9,30.0,600.0,556.55,410.69
2016,8,19,15,15,515.0,252.5,2.7,29.5,634.0,577.09,430.14
2016,8,19,15,30,730.0,142.0,2.5,29.0,668.0,576.45,432.75
2016,8,19,15,45,562.0,196.5,2.4,29.0,585.5,495.9,371.37
2016,8,19,16,0,394.0,251.0,2.3,29.0,503.0,430.74,321.56
2016,8,19,16,15,522.0,187.0,2.15,28.5,491.5,404.63,301.78
2016,8,19,16,30,650.0,123.0,2.0,28.0,480.0,365.05,269.26
2016,8,19,16,45,625.5,114.5,1.9,28.0,429.0,310.16,224.14
2016,8,19,17,0,601.0,106.0,1.8,28.0,378.0,257.47,180.1
2016,8,19,17,15,558.5,99.0,1.7,27.5,325.0,204.7,136.9
2016,8,19,17,30,516.0,92.0,1.6,27.0,272.0,156.73,98.71
2016,8,19,17,45,461.0,81.5,1.55,27.0,220.5,109.52,64.56
2016,8,19,18,0,406.0,71.0,1.5,27.0,169.0,68.49,40.76
2016,8,19,18,15,317.0,58.0,1.55,26.5,122.0,43.08,30.78
2016,8,19,18,30,228.0,45.0,1.6,26.0,75.0,34.45,22.87
2016,8,19,18,45,114.0,27.0,1.7,26.0,42.0,22.52,9.15
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.44,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.74,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,13.98,5.59
