Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,21.22,11.74
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,29.92,19.05
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,38.62,26.26
2016,8,20,7,45,0.0,54.5,2.3,24.5,54.5,52.65,37.65
2016,8,20,8,0,0.0,69.0,2.4,25.0,69.0,66.7,48.84
2016,8,20,8,15,0.0,59.5,2.5,25.0,59.5,57.51,41.21
2016,8,20,8,30,0.0,50.0,2.6,25.0,50.0,48.32,33.63
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,66.24,47.8
2016,8,20,9,0,0.0,87.0,2.9,26.0,87.0,84.18,61.78
2016,8,20,9,15,0.0,104.0,2.9,26.0,104.0,100.86,74.71
2016,8,20,9,30,0.0,121.0,2.9,26.0,121.0,117.65,87.63
2016,8,20,9,45,1.5,143.0,2.95,26.0,144.5,140.73,105.39
2016,8,20,10,0,3.0,165.0,3.0,26.0,168.0,163.92,123.08
2016,8,20,10,15,6.0,188.5,2.95,26.0,194.0,190.08,142.95
2016,8,20,10,30,9.0,212.0,2.9,26.0,220.0,216.37,162.73
2016,8,20,10,45,8.5,202.5,2.9,26.5,210.0,206.42,154.57
2016,8,20,11,0,8.0,193.0,2.9,27.0,200.0,196.51,146.58
2016,8,20,11,15,10.0,219.0,2.85,27.0,228.0,224.28,167.4
2016,8,20,11,30,12.0,245.0,2.8,27.0,256.0,252.03,187.96
2016,8,20,11,45,13.5,264.0,2.8,27.0,276.5,272.25,202.8
2016,8,20,12,0,15.0,283.0,2.8,27.0,297.0,292.36,217.51
2016,8,20,12,15,26.5,344.0,2.7,27.0,369.5,370.1,274.39
2016,8,20,12,30,38.0,405.0,2.6,27.0,442.0,441.86,325.57
2016,8,20,12,45,30.5,377.0,2.55,27.0,406.5,404.43,298.25
2016,8,20,13,0,23.0,349.0,2.5,27.0,371.0,362.97,268.35
2016,8,20,13,15,17.0,286.0,2.45,27.0,302.0,294.49,218.56
2016,8,20,13,30,11.0,223.0,2.4,27.0,233.0,226.73,168.53
2016,8,20,13,45,11.5,235.0,2.35,27.0,245.5,238.29,177.42
2016,8,20,14,0,12.0,247.0,2.3,27.0,258.0,249.7,186.01
2016,8,20,14,15,8.0,205.5,2.15,27.0,213.0,205.55,152.96
2016,8,20,14,30,4.0,164.0,2.0,27.0,168.0,161.85,120.04
2016,8,20,14,45,10.5,215.5,1.95,27.0,224.5,215.88,161.36
2016,8,20,15,0,17.0,267.0,1.9,27.0,281.0,268.78,201.08
2016,8,20,15,15,13.5,243.5,1.75,26.5,254.5,242.78,182.05
2016,8,20,15,30,10.0,220.0,1.6,26.0,228.0,217.21,163.43
2016,8,20,15,45,5.0,138.0,1.45,26.0,142.0,135.83,101.48
2016,8,20,16,0,0.0,56.0,1.3,26.0,56.0,54.16,37.7
2016,8,20,16,15,0.0,62.0,1.15,25.5,62.0,59.95,42.63
2016,8,20,16,30,0.0,68.0,1.0,25.0,68.0,65.75,47.53
2016,8,20,16,45,123.0,124.0,0.85,25.0,179.0,156.3,117.32
2016,8,20,17,0,246.0,180.0,0.7,25.0,290.0,227.01,167.51
2016,8,20,17,15,337.5,145.5,0.6,25.0,274.5,199.7,141.2
2016,8,20,17,30,429.0,111.0,0.5,25.0,259.0,158.43,103.8
2016,8,20,17,45,358.5,99.0,0.4,25.0,207.5,113.23,71.96
2016,8,20,18,0,288.0,87.0,0.3,25.0,156.0,76.43,50.45
2016,8,20,18,15,207.5,68.5,0.35,24.5,111.0,54.5,40.65
2016,8,20,18,30,127.0,50.0,0.4,24.0,66.0,40.48,28.0
2016,8,20,18,45,63.5,25.0,0.45,24.0,33.0,20.92,7.2
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,5.41,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,10.6,1.9
2016,8,21,6,45,0.0,21.5,2.6,21.0,21.5,20.74,11.18
2016,8,21,7,0,0.0,32.0,2.6,21.0,32.0,30.89,19.91
2016,8,21,7,15,0.0,45.0,2.55,21.0,45.0,43.46,30.57
2016,8,21,7,30,0.0,58.0,2.5,21.0,58.0,56.05,41.08
2016,8,21,7,45,0.0,66.5,2.5,21.5,66.5,64.28,47.73
2016,8,21,8,0,0.0,75.0,2.5,22.0,75.0,72.52,54.23
2016,8,21,8,15,0.0,110.0,2.55,22.5,110.0,107.52,82.28
2016,8,21,8,30,0.0,145.0,2.6,23.0,145.0,142.79,109.95
2016,8,21,8,45,0.0,145.0,2.65,23.5,145.0,142.28,108.87
2016,8,21,9,0,0.0,145.0,2.7,24.0,145.0,141.94,108.01
2016,8,21,9,15,0.0,142.5,2.6,24.0,142.5,139.19,105.49
2016,8,21,9,30,0.0,140.0,2.5,24.0,140.0,136.55,103.1
2016,8,21,9,45,8.5,200.0,2.45,24.5,206.5,203.89,155.07
2016,8,21,10,0,17.0,260.0,2.4,25.0,273.0,272.22,206.31
2016,8,21,10,15,37.5,314.5,2.1,25.0,345.0,355.01,267.53
2016,8,21,10,30,58.0,369.0,1.8,25.0,417.0,431.68,322.26
2016,8,21,10,45,44.0,359.5,1.5,25.5,397.0,408.13,302.57
2016,8,21,11,0,30.0,350.0,1.2,26.0,377.0,384.17,283.22
2016,8,21,11,15,24.0,330.5,0.95,26.0,352.5,357.41,263.02
2016,8,21,11,30,18.0,311.0,0.7,26.0,328.0,323.95,238.04
2016,8,21,11,45,22.5,339.0,0.45,26.0,360.5,356.15,260.07
2016,8,21,12,0,27.0,367.0,0.2,26.0,393.0,395.29,285.67
2016,8,21,12,15,31.5,383.0,0.5,26.0,413.0,414.78,300.65
2016,8,21,12,30,36.0,399.0,0.8,26.0,433.0,433.87,315.44
2016,8,21,12,45,54.0,424.5,1.1,26.5,475.5,475.14,345.3
2016,8,21,13,0,72.0,450.0,1.4,27.0,518.0,515.33,373.95
2016,8,21,13,15,161.0,454.0,1.55,26.5,604.0,602.91,438.19
2016,8,21,13,30,250.0,458.0,1.7,26.0,690.0,684.23,496.87
2016,8,21,13,45,214.0,452.5,1.9,26.0,647.5,634.47,463.05
2016,8,21,14,0,178.0,447.0,2.1,26.0,605.0,589.14,432.52
2016,8,21,14,15,156.5,431.0,2.2,26.0,567.5,547.31,403.92
2016,8,21,14,30,135.0,415.0,2.3,26.0,530.0,506.68,375.74
2016,8,21,14,45,86.0,369.0,2.45,26.0,441.0,418.38,312.48
2016,8,21,15,0,37.0,323.0,2.6,26.0,352.0,335.35,251.68
2016,8,21,15,15,36.0,304.5,2.6,25.5,331.5,314.03,237.07
2016,8,21,15,30,35.0,286.0,2.6,25.0,311.0,292.85,222.17
2016,8,21,15,45,21.0,238.5,2.65,25.0,253.0,239.44,182.1
2016,8,21,16,0,7.0,191.0,2.7,25.0,195.0,186.24,141.67
2016,8,21,16,15,12.5,192.5,2.65,25.0,199.5,188.97,144.31
2016,8,21,16,30,18.0,194.0,2.6,25.0,204.0,190.77,146.04
2016,8,21,16,45,10.0,168.0,2.55,25.0,174.0,162.31,124.24
2016,8,21,17,0,2.0,142.0,2.5,25.0,144.0,134.93,103.2
2016,8,21,17,15,1.0,122.5,2.35,24.5,123.5,115.95,88.62
2016,8,21,17,30,0.0,103.0,2.2,24.0,103.0,97.18,73.93
2016,8,21,17,45,0.0,83.0,2.1,24.0,83.0,78.31,58.66
2016,8,21,18,0,0.0,63.0,2.0,24.0,63.0,59.63,43.27
2016,8,21,18,15,0.0,45.0,1.9,23.5,45.0,42.97,31.04
2016,8,21,18,30,0.0,27.0,1.8,23.0,27.0,26.07,16.05
2016,8,21,18,45,0.0,13.5,1.7,23.0,13.5,13.02,1.51
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.5,0.5,0.49,0.0
2016,8,22,6,30,0.0,1.0,1.9,23.0,1.0,0.96,0.0
2016,8,22,6,45,0.0,2.5,2.1,23.5,2.5,2.41,0.0
2016,8,22,7,0,0.0,4.0,2.3,24.0,4.0,3.85,0.0
2016,8,22,7,15,0.0,5.5,2.35,24.0,5.5,5.3,0.0
2016,8,22,7,30,0.0,7.0,2.4,24.0,7.0,6.75,0.0
2016,8,22,7,45,0.0,9.0,2.45,24.5,9.0,8.68,1.51
2016,8,22,8,0,0.0,11.0,2.5,25.0,11.0,10.61,3.07
2016,8,22,8,15,0.0,67.0,2.6,25.5,67.0,64.77,47.04
2016,8,22,8,30,0.0,123.0,2.7,26.0,123.0,120.35,91.01
2016,8,22,8,45,5.0,159.0,2.85,26.5,162.5,160.13,121.75
2016,8,22,9,0,10.0,195.0,3.0,27.0,202.0,200.45,152.37
2016,8,22,9,15,57.5,254.5,3.05,27.0,294.0,306.65,234.0
2016,8,22,9,30,105.0,314.0,3.1,27.0,386.0,410.87,311.72
2016,8,22,9,45,108.5,336.5,3.2,27.5,415.0,440.08,331.44
2016,8,22,10,0,112.0,359.0,3.3,28.0,444.0,469.09,351.08
2016,8,22,10,15,202.5,371.5,3.35,28.0,534.5,575.03,428.73
2016,8,22,10,30,293.0,384.0,3.4,28.0,625.0,684.68,506.58
2016,8,22,10,45,337.5,382.5,3.45,28.0,670.0,729.61,537.65
2016,8,22,11,0,382.0,381.0,3.5,28.0,715.0,774.71,568.92
2016,8,22,11,15,351.0,406.0,3.5,28.0,719.0,773.17,565.75
2016,8,22,11,30,320.0,431.0,3.5,28.0,723.0,769.26,561.35
2016,8,22,11,45,205.5,445.0,3.55,28.5,634.0,661.8,483.51
2016,8,22,12,0,91.0,459.0,3.6,29.0,545.0,553.52,404.0
2016,8,22,12,15,134.0,470.5,3.6,29.0,597.5,612.17,446.5
2016,8,22,12,30,177.0,482.0,3.6,29.0,650.0,662.4,481.97
2016,8,22,12,45,166.5,480.5,3.6,29.0,637.5,645.91,470.03
2016,8,22,13,0,156.0,479.0,3.6,29.0,625.0,628.99,458.18
2016,8,22,13,15,233.5,459.5,3.6,29.0,676.5,675.74,493.15
2016,8,22,13,30,311.0,440.0,3.6,29.0,728.0,721.62,526.69
2016,8,22,13,45,580.5,281.5,3.6,29.0,802.5,794.47,585.17
2016,8,22,14,0,850.0,123.0,3.6,29.0,877.0,844.87,622.26
2016,8,22,14,15,608.5,248.0,3.6,29.0,779.5,742.09,550.01
2016,8,22,14,30,367.0,373.0,3.6,29.0,682.0,647.54,478.31
2016,8,22,14,45,348.0,361.5,3.6,29.0,645.0,604.92,448.89
2016,8,22,15,0,329.0,350.0,3.6,29.0,608.0,563.01,419.3
2016,8,22,15,15,279.0,340.0,3.6,29.0,550.5,503.34,376.11
2016,8,22,15,30,229.0,330.0,3.6,29.0,493.0,448.59,336.05
2016,8,22,15,45,490.0,220.0,3.6,29.0,538.5,474.34,358.05
2016,8,22,16,0,751.0,110.0,3.6,29.0,584.0,475.19,358.48
2016,8,22,16,15,729.0,106.0,3.4,29.0,534.0,419.47,313.54
2016,8,22,16,30,707.0,102.0,3.2,29.0,484.0,362.86,267.14
2016,8,22,16,45,372.5,135.5,3.05,29.0,335.0,242.1,176.87
2016,8,22,17,0,38.0,169.0,2.9,29.0,186.0,165.72,124.5
2016,8,22,17,15,294.0,126.0,2.7,28.5,227.5,172.1,120.65
2016,8,22,17,30,550.0,83.0,2.5,28.0,269.0,149.2,91.1
2016,8,22,17,45,484.5,74.5,2.35,27.5,216.0,101.05,57.45
2016,8,22,18,0,419.0,66.0,2.2,27.0,163.0,60.96,36.33
2016,8,22,18,15,324.5,53.5,2.25,26.5,116.0,39.9,27.99
2016,8,22,18,30,230.0,41.0,2.3,26.0,69.0,31.53,20.17
2016,8,22,18,45,115.0,20.5,2.35,26.0,34.5,15.92,1.59
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.0,15.0,3.7,24.0,19.5,24.33,0.0
2016,8,23,6,30,114.0,30.0,3.8,24.0,39.0,64.11,34.38
2016,8,23,6,45,220.0,46.5,3.9,24.5,82.0,123.42,86.51
2016,8,23,7,0,326.0,63.0,4.0,25.0,125.0,190.25,141.74
2016,8,23,7,15,400.0,74.5,4.2,25.0,176.5,250.65,193.16
2016,8,23,7,30,474.0,86.0,4.4,25.0,228.0,319.0,250.4
2016,8,23,7,45,532.5,92.5,4.6,25.5,283.0,384.24,303.73
2016,8,23,8,0,591.0,99.0,4.8,26.0,338.0,452.32,357.95
2016,8,23,8,15,626.5,105.0,4.9,26.0,391.5,510.38,403.64
2016,8,23,8,30,662.0,111.0,5.0,26.0,445.0,570.32,449.7
2016,8,23,8,45,408.0,190.0,5.1,26.5,403.0,503.63,393.8
2016,8,23,9,0,154.0,269.0,5.2,27.0,361.0,401.5,309.74
2016,8,23,9,15,464.0,194.0,5.2,27.5,504.5,584.85,453.44
2016,8,23,9,30,774.0,119.0,5.2,28.0,648.0,776.5,593.15
2016,8,23,9,45,797.0,117.5,5.2,28.5,692.5,819.8,619.99
2016,8,23,10,0,820.0,116.0,5.2,29.0,737.0,861.73,646.23
2016,8,23,10,15,830.5,118.0,5.2,29.0,773.5,889.24,663.64
2016,8,23,10,30,841.0,120.0,5.2,29.0,810.0,919.23,682.79
2016,8,23,10,45,853.5,119.0,5.25,29.5,841.0,945.2,698.07
2016,8,23,11,0,866.0,118.0,5.3,30.0,872.0,968.33,711.43
2016,8,23,11,15,871.0,119.0,5.25,30.0,894.5,983.15,720.07
2016,8,23,11,30,876.0,120.0,5.2,30.0,917.0,994.61,726.6
2016,8,23,11,45,879.0,121.0,5.2,30.5,931.0,1000.65,728.52
2016,8,23,12,0,882.0,122.0,5.2,31.0,945.0,1003.19,728.28
2016,8,23,12,15,883.0,122.5,5.2,31.0,951.0,999.73,725.75
2016,8,23,12,30,884.0,123.0,5.2,31.0,957.0,992.78,721.09
2016,8,23,12,45,884.0,122.5,5.2,31.0,954.5,980.42,712.99
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,964.68,702.79
2016,8,23,13,15,882.0,121.5,5.15,31.0,941.0,943.78,688.92
2016,8,23,13,30,880.0,121.0,5.1,31.0,930.0,919.74,673.04
2016,8,23,13,45,875.5,120.0,5.1,31.0,910.5,889.97,653.68
2016,8,23,14,0,871.0,119.0,5.1,31.0,891.0,857.43,632.43
2016,8,23,14,15,864.5,117.5,5.05,31.0,864.0,820.17,607.61
2016,8,23,14,30,858.0,116.0,5.0,31.0,837.0,780.6,581.11
2016,8,23,14,45,842.0,118.5,4.95,31.0,801.0,735.78,550.8
2016,8,23,15,0,826.0,121.0,4.9,31.0,765.0,689.6,518.98
2016,8,23,15,15,813.5,118.5,4.8,31.0,724.0,639.86,482.42
2016,8,23,15,30,801.0,116.0,4.7,31.0,683.0,589.28,444.51
2016,8,23,15,45,780.0,114.5,4.65,31.0,636.0,534.44,402.71
2016,8,23,16,0,759.0,113.0,4.6,31.0,589.0,480.17,360.3
2016,8,23,16,15,736.5,109.0,4.35,30.5,538.5,423.76,315.68
2016,8,23,16,30,714.0,105.0,4.1,30.0,488.0,366.44,269.24
2016,8,23,16,45,678.5,101.5,3.9,30.0,434.0,308.95,221.4
2016,8,23,17,0,643.0,98.0,3.7,30.0,380.0,254.86,175.82
2016,8,23,17,15,599.5,91.0,3.4,29.0,325.0,199.64,130.66
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,149.35,91.0
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.5,100.89,57.43
2016,8,23,18,0,422.0,67.0,2.6,27.0,163.0,60.32,36.48
2016,8,23,18,15,324.0,54.0,2.55,26.5,115.0,40.44,28.4
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,31.67,20.14
2016,8,23,18,45,113.0,20.5,2.5,26.0,33.5,16.0,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.0,13.0,2.75,23.0,21.5,31.06,0.0
2016,8,24,6,30,218.0,26.0,3.0,23.0,43.0,86.58,45.43
2016,8,24,6,45,339.5,37.5,3.3,23.5,89.0,148.18,103.04
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,222.27,165.16
2016,8,24,7,15,531.0,56.5,3.75,24.5,189.0,284.99,219.24
2016,8,24,7,30,601.0,64.0,3.9,25.0,243.0,354.83,277.81
2016,8,24,7,45,656.0,67.0,4.1,25.5,300.0,418.56,330.23
2016,8,24,8,0,711.0,70.0,4.3,26.0,357.0,485.63,383.64
2016,8,24,8,15,741.5,74.0,4.3,26.5,412.0,544.26,428.59
2016,8,24,8,30,772.0,78.0,4.3,27.0,467.0,604.07,472.92
2016,8,24,8,45,797.5,80.0,4.35,27.5,520.0,658.9,511.27
2016,8,24,9,0,823.0,82.0,4.4,28.0,573.0,709.87,545.2
2016,8,24,9,15,839.0,84.5,4.4,28.0,621.0,757.25,576.96
2016,8,24,9,30,855.0,87.0,4.4,28.0,669.0,803.2,607.34
2016,8,24,9,45,867.5,88.5,4.4,28.5,712.0,843.36,632.12
2016,8,24,10,0,880.0,90.0,4.4,29.0,755.0,881.32,655.12
2016,8,24,10,15,888.5,91.5,4.4,29.0,791.5,913.19,675.13
2016,8,24,10,30,897.0,93.0,4.4,29.0,828.0,942.22,693.19
2016,8,24,10,45,903.0,94.5,4.4,29.5,857.5,965.82,706.24
2016,8,24,11,0,909.0,96.0,4.4,30.0,887.0,986.14,717.13
2016,8,24,11,15,913.0,97.0,4.35,30.0,908.5,1000.56,725.38
2016,8,24,11,30,917.0,98.0,4.3,30.0,930.0,1011.44,731.45
2016,8,24,11,45,911.0,104.0,4.3,30.5,941.5,1014.02,731.06
2016,8,24,12,0,905.0,110.0,4.3,31.0,953.0,1012.85,728.45
2016,8,24,12,15,905.5,110.0,4.25,31.0,958.0,1008.3,724.99
2016,8,24,12,30,906.0,110.0,4.2,31.0,963.0,1000.17,719.37
2016,8,24,12,45,903.0,111.5,4.2,31.0,959.0,986.66,710.68
2016,8,24,13,0,900.0,113.0,4.2,31.0,955.0,969.77,699.93
2016,8,24,13,15,897.5,112.0,4.15,31.0,943.5,947.55,685.52
2016,8,24,13,30,895.0,111.0,4.1,31.0,932.0,922.16,669.1
2016,8,24,13,45,888.5,111.5,4.1,31.0,911.5,891.67,649.59
2016,8,24,14,0,882.0,112.0,4.1,31.0,891.0,858.47,628.25
2016,8,24,14,15,875.5,110.5,4.05,31.0,863.5,820.79,603.57
2016,8,24,14,30,869.0,109.0,4.0,31.0,836.0,780.77,577.2
2016,8,24,14,45,848.0,114.0,3.95,31.0,798.5,734.23,546.16
2016,8,24,15,0,827.0,119.0,3.9,31.0,761.0,686.91,513.94
2016,8,24,15,15,814.5,116.5,3.85,30.5,720.5,636.84,478.7
2016,8,24,15,30,802.0,114.0,3.8,30.0,680.0,586.17,442.03
2016,8,24,15,45,782.5,112.0,3.75,30.0,633.0,531.6,400.58
2016,8,24,16,0,763.0,110.0,3.7,30.0,586.0,477.44,358.35
2016,8,24,16,15,740.5,106.0,3.5,29.5,535.0,420.81,313.62
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,363.32,267.03
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,305.73,218.94
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,251.02,172.63
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.5,195.66,126.94
2016,8,24,17,30,570.0,79.0,2.3,28.0,268.0,145.15,86.96
2016,8,24,17,45,501.0,71.5,2.05,27.5,214.0,96.72,53.88
2016,8,24,18,0,432.0,64.0,1.8,27.0,160.0,56.81,34.28
2016,8,24,18,15,336.0,51.0,1.75,26.5,112.5,38.17,26.46
2016,8,24,18,30,240.0,38.0,1.7,26.0,65.0,29.3,18.08
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.5,14.83,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.0,13.0,1.4,22.5,21.0,30.33,0.0
2016,8,25,6,30,210.0,26.0,1.6,23.0,42.0,84.31,42.76
2016,8,25,6,45,317.5,39.5,1.8,23.5,87.0,143.92,99.89
2016,8,25,7,0,425.0,53.0,2.0,24.0,132.0,214.08,158.63
2016,8,25,7,15,496.0,61.5,2.1,24.0,185.0,276.4,212.08
2016,8,25,7,30,567.0,70.0,2.2,24.0,238.0,345.93,270.23
2016,8,25,7,45,614.0,77.0,2.3,24.5,293.5,408.39,320.94
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,474.63,372.78
2016,8,25,8,15,693.5,89.0,2.4,25.0,403.5,533.1,417.62
2016,8,25,8,30,726.0,94.0,2.4,25.0,458.0,591.3,460.98
2016,8,25,8,45,752.0,97.0,2.4,25.5,510.5,645.61,499.13
2016,8,25,9,0,778.0,100.0,2.4,26.0,563.0,700.02,534.79
2016,8,25,9,15,795.0,103.0,2.35,26.5,610.5,747.11,564.25
2016,8,25,9,30,812.0,106.0,2.3,27.0,658.0,792.94,592.25
2016,8,25,9,45,828.0,107.0,2.25,27.5,701.5,829.4,613.39
2016,8,25,10,0,844.0,108.0,2.2,28.0,745.0,868.61,636.07
2016,8,25,10,15,853.5,110.0,2.15,28.0,781.0,900.84,655.1
2016,8,25,10,30,863.0,112.0,2.1,28.0,817.0,930.38,672.29
2016,8,25,10,45,871.0,112.5,2.05,28.5,846.5,954.01,684.24
2016,8,25,11,0,879.0,113.0,2.0,29.0,876.0,974.54,694.2
2016,8,25,11,15,883.0,114.0,1.95,29.0,897.5,988.45,701.39
2016,8,25,11,30,887.0,115.0,1.9,29.0,919.0,998.93,706.56
2016,8,25,11,45,891.5,114.5,1.9,29.5,933.0,1004.85,708.23
2016,8,25,12,0,896.0,114.0,1.9,30.0,947.0,1007.23,707.86
2016,8,25,12,15,896.5,114.5,1.9,30.0,952.0,1003.13,705.07
2016,8,25,12,30,897.0,115.0,1.9,30.0,957.0,995.48,700.28
2016,8,25,12,45,896.0,114.5,1.9,30.0,953.5,981.88,691.93
2016,8,25,13,0,895.0,114.0,1.9,30.0,950.0,964.89,681.62
2016,8,25,13,15,892.5,113.5,1.9,30.0,938.0,943.18,668.44
2016,8,25,13,30,890.0,113.0,1.9,30.0,926.0,918.31,653.33
2016,8,25,13,45,886.0,111.5,1.9,30.0,906.5,888.09,634.81
2016,8,25,14,0,882.0,110.0,1.9,30.0,887.0,855.03,614.44
2016,8,25,14,15,875.0,108.5,1.9,30.0,859.0,816.87,590.63
2016,8,25,14,30,868.0,107.0,1.9,30.0,831.0,776.41,565.14
2016,8,25,14,45,847.0,112.0,1.95,30.0,793.5,729.89,535.69
2016,8,25,15,0,826.0,117.0,2.0,30.0,756.0,682.59,504.88
2016,8,25,15,15,485.0,223.5,2.0,30.0,593.5,524.6,389.47
2016,8,25,15,30,144.0,330.0,2.0,30.0,431.0,396.82,293.4
2016,8,25,15,45,178.5,304.0,2.0,30.0,421.0,381.71,283.68
2016,8,25,16,0,213.0,278.0,2.0,30.0,411.0,362.89,270.12
2016,8,25,16,15,186.5,254.5,1.9,29.5,363.5,316.05,235.7
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,272.05,203.07
2016,8,25,16,45,175.5,204.0,1.75,29.0,287.5,241.39,179.08
2016,8,25,17,0,191.0,177.0,1.7,29.0,259.0,209.0,153.04
2016,8,25,17,15,380.0,126.5,1.55,28.5,260.5,183.9,125.93
2016,8,25,17,30,569.0,76.0,1.4,28.0,262.0,140.58,83.21
2016,8,25,17,45,505.0,68.0,1.3,27.5,209.0,92.31,50.46
2016,8,25,18,0,441.0,60.0,1.2,27.0,156.0,51.9,31.1
2016,8,25,18,15,345.0,47.5,1.2,26.5,109.0,35.7,24.35
2016,8,25,18,30,249.0,35.0,1.2,26.0,62.0,26.94,16.02
2016,8,25,18,45,124.5,17.5,1.2,25.5,31.0,13.65,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,52.0,13.5,0.7,23.0,17.5,21.93,0.0
2016,8,26,6,30,104.0,27.0,0.8,23.0,35.0,57.57,27.48
2016,8,26,6,45,204.0,44.5,0.9,23.5,76.5,116.72,81.32
2016,8,26,7,0,304.0,62.0,1.0,24.0,118.0,181.54,134.59
2016,8,26,7,15,376.5,74.5,1.0,24.5,168.5,241.11,184.09
2016,8,26,7,30,449.0,87.0,1.0,25.0,219.0,308.5,238.64
2016,8,26,7,45,500.0,96.5,1.05,25.5,272.5,368.88,286.47
2016,8,26,8,0,551.0,106.0,1.1,26.0,326.0,436.99,338.39
2016,8,26,8,15,587.5,113.0,1.0,26.0,379.0,494.81,380.98
2016,8,26,8,30,624.0,120.0,0.9,26.0,432.0,554.68,423.45
2016,8,26,8,45,326.5,173.5,0.85,26.5,338.5,420.17,320.69
2016,8,26,9,0,29.0,227.0,0.8,27.0,245.0,255.11,191.6
2016,8,26,9,15,157.5,263.5,0.7,27.0,369.5,403.14,303.46
2016,8,26,9,30,286.0,300.0,0.6,27.0,494.0,561.14,414.1
2016,8,26,9,45,519.0,223.0,0.5,27.5,603.0,694.27,505.27
2016,8,26,10,0,752.0,146.0,0.4,28.0,712.0,832.92,591.76
2016,8,26,10,15,608.0,230.5,0.45,28.0,702.5,814.02,576.51
2016,8,26,10,30,464.0,315.0,0.5,28.0,693.0,778.88,549.99
2016,8,26,10,45,470.5,328.5,0.6,28.5,724.5,806.72,567.68
2016,8,26,11,0,477.0,342.0,0.7,29.0,756.0,832.7,583.27
2016,8,26,11,15,427.5,372.0,0.8,29.0,749.5,818.86,573.6
2016,8,26,11,30,378.0,402.0,0.9,29.0,743.0,795.78,558.62
2016,8,26,11,45,603.0,275.5,1.0,29.0,830.5,894.89,629.7
2016,8,26,12,0,828.0,149.0,1.1,29.0,918.0,974.87,680.53
2016,8,26,12,15,632.5,273.5,1.2,29.0,863.0,914.17,642.54
2016,8,26,12,30,437.0,398.0,1.3,29.0,808.0,840.51,591.37
2016,8,26,12,45,632.5,274.0,1.4,29.0,865.0,896.17,635.39
2016,8,26,13,0,828.0,150.0,1.5,29.0,922.0,936.15,662.4
2016,8,26,13,15,825.5,149.5,1.55,29.0,910.5,919.47,652.39
2016,8,26,13,30,823.0,149.0,1.6,29.0,899.0,895.4,638.33
2016,8,26,13,45,818.0,147.5,1.7,29.0,880.0,865.33,620.96
2016,8,26,14,0,813.0,146.0,1.8,29.0,861.0,832.73,601.74
2016,8,26,14,15,806.0,144.0,1.9,29.0,833.5,795.64,579.29
2016,8,26,14,30,799.0,142.0,2.0,29.0,806.0,756.49,555.13
2016,8,26,14,45,793.5,137.0,2.1,29.0,773.0,713.67,528.08
2016,8,26,15,0,788.0,132.0,2.2,29.0,740.0,669.08,498.21
2016,8,26,15,15,775.0,129.0,2.25,29.0,699.5,620.05,463.62
2016,8,26,15,30,762.0,126.0,2.3,29.0,659.0,570.36,427.59
2016,8,26,15,45,555.5,188.5,2.35,29.0,563.0,475.87,356.64
2016,8,26,16,0,349.0,251.0,2.4,29.0,467.0,402.41,300.9
2016,8,26,16,15,289.5,237.5,2.35,28.5,406.0,342.87,256.72
2016,8,26,16,30,230.0,224.0,2.3,28.0,345.0,291.55,218.21
2016,8,26,16,45,255.5,194.5,2.25,28.0,315.0,255.52,189.27
2016,8,26,17,0,281.0,165.0,2.2,28.0,285.0,218.61,158.62
2016,8,26,17,15,263.0,143.0,2.1,27.5,242.5,176.65,125.3
2016,8,26,17,30,245.0,121.0,2.0,27.0,200.0,136.9,94.29
2016,8,26,17,45,215.0,99.5,1.9,26.5,159.0,98.97,66.81
2016,8,26,18,0,185.0,78.0,1.8,26.0,118.0,64.9,45.18
2016,8,26,18,15,137.0,57.0,1.8,25.5,81.5,45.88,32.93
2016,8,26,18,30,89.0,36.0,1.8,25.0,45.0,29.68,18.07
2016,8,26,18,45,44.5,18.0,1.85,25.0,22.5,15.21,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.0,12.5,0.6,22.5,17.5,23.41,0.0
2016,8,27,6,30,134.0,25.0,0.7,23.0,35.0,65.08,29.88
2016,8,27,6,45,236.0,41.5,0.8,23.5,77.0,122.23,84.6
2016,8,27,7,0,338.0,58.0,0.9,24.0,119.0,188.47,139.26
2016,8,27,7,15,409.5,69.0,0.9,24.0,170.0,247.86,189.21
2016,8,27,7,30,481.0,80.0,0.9,24.0,221.0,317.43,246.08
2016,8,27,7,45,486.5,97.0,0.9,24.5,265.5,362.49,282.15
2016,8,27,8,0,492.0,114.0,0.9,25.0,310.0,409.61,318.16
2016,8,27,8,15,437.0,148.0,0.75,25.5,341.0,438.02,337.15
2016,8,27,8,30,382.0,182.0,0.6,26.0,372.0,452.21,344.68
2016,8,27,8,45,543.0,151.0,0.45,26.5,454.0,555.79,418.46
2016,8,27,9,0,704.0,120.0,0.3,27.0,536.0,668.53,493.45
2016,8,27,9,15,723.5,124.5,0.4,27.0,583.5,716.3,523.51
2016,8,27,9,30,743.0,129.0,0.5,27.0,631.0,760.7,551.96
2016,8,27,9,45,754.0,134.0,0.6,27.5,672.0,799.65,575.61
2016,8,27,10,0,765.0,139.0,0.7,28.0,713.0,836.59,597.83
2016,8,27,10,15,776.5,141.5,0.8,28.0,749.5,869.09,618.33
2016,8,27,10,30,788.0,144.0,0.9,28.0,786.0,899.19,637.37
2016,8,27,10,45,793.5,147.5,1.05,28.5,814.5,922.06,651.45
2016,8,27,11,0,799.0,151.0,1.2,29.0,843.0,941.94,663.73
2016,8,27,11,15,805.0,152.5,1.3,29.0,864.5,957.11,673.69
2016,8,27,11,30,811.0,154.0,1.4,29.0,886.0,969.11,681.82
2016,8,27,11,45,817.5,153.0,1.5,29.0,900.0,975.73,686.74
2016,8,27,12,0,824.0,152.0,1.6,29.0,914.0,979.03,689.76
2016,8,27,12,15,825.0,152.0,1.65,29.0,919.5,974.61,687.42
2016,8,27,12,30,826.0,152.0,1.7,29.0,925.0,966.85,683.2
2016,8,27,12,45,824.0,153.0,1.8,29.0,921.5,953.95,676.46
2016,8,27,13,0,822.0,154.0,1.9,29.0,918.0,937.88,667.76
2016,8,27,13,15,819.0,153.0,1.95,29.0,906.5,915.81,654.7
2016,8,27,13,30,816.0,152.0,2.0,29.0,895.0,890.84,639.81
2016,8,27,13,45,808.5,152.5,2.05,29.0,874.5,860.68,621.49
2016,8,27,14,0,801.0,153.0,2.1,29.0,854.0,828.13,601.51
2016,8,27,14,15,793.5,151.0,2.1,29.0,827.0,790.94,577.9
2016,8,27,14,30,786.0,149.0,2.1,29.0,800.0,751.78,552.81
2016,8,27,14,45,771.5,148.5,2.15,29.0,765.0,707.2,523.89
2016,8,27,15,0,757.0,148.0,2.2,29.0,730.0,661.64,492.44
2016,8,27,15,15,743.0,144.5,2.15,29.0,689.5,612.81,457.53
2016,8,27,15,30,729.0,141.0,2.1,29.0,649.0,562.15,420.54
2016,8,27,15,45,706.0,138.5,2.1,29.0,602.0,508.41,380.5
2016,8,27,16,0,683.0,136.0,2.1,29.0,555.0,455.63,340.08
2016,8,27,16,15,658.0,130.5,2.0,28.5,505.5,400.48,297.22
2016,8,27,16,30,633.0,125.0,1.9,28.0,456.0,347.13,254.52
2016,8,27,16,45,600.0,117.5,1.85,28.0,403.5,291.51,208.94
2016,8,27,17,0,567.0,110.0,1.8,28.0,351.0,239.19,165.49
2016,8,27,17,15,521.0,101.5,1.65,27.5,297.5,187.0,123.3
2016,8,27,17,30,475.0,93.0,1.5,27.0,244.0,139.79,86.87
2016,8,27,17,45,412.5,80.5,1.4,26.5,193.0,93.38,55.51
2016,8,27,18,0,350.0,68.0,1.3,26.0,142.0,54.47,35.98
2016,8,27,18,15,259.0,51.5,1.3,25.5,97.0,38.96,27.09
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,27.16,15.81
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,13.8,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.0,12.5,1.7,22.0,16.5,22.39,0.0
2016,8,28,6,30,122.0,25.0,1.9,22.0,33.0,62.17,26.99
2016,8,28,6,45,219.0,42.0,2.1,22.5,75.0,118.11,82.18
2016,8,28,7,0,316.0,59.0,2.3,23.0,117.0,182.14,135.75
2016,8,28,7,15,387.5,71.5,2.35,23.5,167.0,241.94,186.42
2016,8,28,7,30,459.0,84.0,2.4,24.0,217.0,309.44,242.32
2016,8,28,7,45,510.0,93.0,2.45,24.5,270.5,372.6,293.44
2016,8,28,8,0,561.0,102.0,2.5,25.0,324.0,437.97,344.69
2016,8,28,8,15,597.0,109.0,2.6,25.5,377.0,495.92,388.84
2016,8,28,8,30,633.0,116.0,2.7,26.0,430.0,555.86,433.17
2016,8,28,8,45,664.5,119.5,2.8,26.5,481.5,610.37,472.38
2016,8,28,9,0,696.0,123.0,2.9,27.0,533.0,665.68,511.07
2016,8,28,9,15,715.5,127.5,2.95,27.0,580.0,713.1,542.97
2016,8,28,9,30,735.0,132.0,3.0,27.0,627.0,759.67,573.93
2016,8,28,9,45,756.5,132.0,3.15,27.5,670.5,799.28,599.1
2016,8,28,10,0,778.0,132.0,3.3,28.0,714.0,840.16,624.94
2016,8,28,10,15,788.5,134.0,3.35,28.0,750.0,871.51,644.84
2016,8,28,10,30,799.0,136.0,3.4,28.0,786.0,900.38,663.1
2016,8,28,10,45,810.5,136.0,3.45,28.5,815.5,925.38,677.45
2016,8,28,11,0,822.0,136.0,3.5,29.0,845.0,941.73,686.11
2016,8,28,11,15,499.0,295.0,3.5,29.0,729.0,808.4,592.42
2016,8,28,11,30,176.0,454.0,3.5,29.0,613.0,643.43,468.97
2016,8,28,11,45,128.5,450.5,3.55,29.0,567.5,591.4,432.17
2016,8,28,12,0,81.0,447.0,3.6,29.0,522.0,531.51,388.87
2016,8,28,12,15,144.5,460.0,3.65,29.0,595.0,611.76,447.19
2016,8,28,12,30,208.0,473.0,3.7,29.0,668.0,683.03,497.77
2016,8,28,12,45,516.0,312.0,3.75,29.0,791.5,820.49,601.87
2016,8,28,13,0,824.0,151.0,3.8,29.0,915.0,935.57,682.34
2016,8,28,13,15,550.0,297.0,3.8,29.0,804.5,812.12,595.83
2016,8,28,13,30,276.0,443.0,3.8,29.0,694.0,691.23,505.13
2016,8,28,13,45,272.0,433.5,3.85,29.0,676.0,667.42,489.77
2016,8,28,14,0,268.0,424.0,3.9,29.0,658.0,643.0,473.33
2016,8,28,14,15,533.0,282.0,3.9,29.0,728.5,707.87,526.84
2016,8,28,14,30,798.0,140.0,3.9,29.0,799.0,750.58,561.64
2016,8,28,14,45,773.0,145.5,3.95,29.0,761.5,703.74,529.55
2016,8,28,15,0,748.0,151.0,4.0,29.0,724.0,656.72,495.71
2016,8,28,15,15,452.5,238.0,3.95,28.5,579.0,514.45,389.12
2016,8,28,15,30,157.0,325.0,3.9,28.0,434.0,398.85,300.5
2016,8,28,15,45,427.5,226.5,3.85,28.0,494.0,440.12,334.21
2016,8,28,16,0,698.0,128.0,3.8,28.0,554.0,453.54,343.4
2016,8,28,16,15,673.5,123.0,3.65,28.0,504.0,398.29,298.55
2016,8,28,16,30,649.0,118.0,3.5,28.0,454.0,344.74,254.28
2016,8,28,16,45,620.5,110.0,3.4,28.0,402.0,289.2,207.85
2016,8,28,17,0,592.0,102.0,3.3,28.0,350.0,236.38,163.2
2016,8,28,17,15,546.5,93.5,2.9,27.5,296.5,182.88,119.39
2016,8,28,17,30,501.0,85.0,2.5,27.0,243.0,134.64,81.93
2016,8,28,17,45,438.0,74.0,2.15,26.5,191.5,88.31,50.96
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,49.36,36.32
2016,8,28,18,15,280.0,48.0,1.65,25.5,95.5,36.27,24.78
2016,8,28,18,30,185.0,33.0,1.5,25.0,51.0,25.62,14.28
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.5,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.5,12.0,2.9,22.0,16.0,21.78,0.0
2016,8,29,6,30,121.0,24.0,3.1,22.0,32.0,60.48,24.26
2016,8,29,6,45,227.5,40.0,3.3,22.5,74.0,118.15,81.9
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,184.73,137.67
2016,8,29,7,15,167.0,55.5,3.65,23.5,85.5,130.01,99.35
2016,8,29,7,30,0.0,55.0,3.8,24.0,55.0,53.14,38.12
2016,8,29,7,45,26.0,104.5,3.95,24.5,115.0,120.25,92.85
2016,8,29,8,0,52.0,154.0,4.1,25.0,175.0,189.55,148.21
2016,8,29,8,15,358.5,128.0,4.2,25.0,303.0,368.01,292.84
2016,8,29,8,30,665.0,102.0,4.3,25.0,431.0,561.11,443.89
2016,8,29,8,45,700.0,103.0,4.4,25.5,483.5,616.57,484.13
2016,8,29,9,0,735.0,104.0,4.5,26.0,536.0,671.22,522.28
2016,8,29,9,15,413.5,204.5,4.55,26.5,451.5,556.18,430.35
2016,8,29,9,30,92.0,305.0,4.6,27.0,367.0,391.2,297.91
2016,8,29,9,45,107.0,330.0,4.65,27.5,407.0,432.54,328.12
2016,8,29,10,0,122.0,355.0,4.7,28.0,447.0,482.92,363.8
2016,8,29,10,15,114.5,372.5,4.7,28.0,462.0,496.61,372.5
2016,8,29,10,30,107.0,390.0,4.7,28.0,477.0,500.72,374.5
2016,8,29,10,45,139.0,409.5,4.75,28.5,527.0,560.99,417.3
2016,8,29,11,0,171.0,429.0,4.8,29.0,577.0,612.92,453.42
2016,8,29,11,15,511.0,276.0,4.8,29.0,732.5,799.81,594.93
2016,8,29,11,30,851.0,123.0,4.8,29.0,888.0,968.73,711.02
2016,8,29,11,45,463.0,282.5,4.8,29.0,699.5,760.96,564.4
2016,8,29,12,0,75.0,442.0,4.8,29.0,511.0,520.46,382.59
2016,8,29,12,15,154.0,455.0,4.8,29.0,598.0,615.89,453.34
2016,8,29,12,30,233.0,468.0,4.8,29.0,685.0,702.04,515.09
2016,8,29,12,45,261.5,459.5,4.85,29.0,702.5,720.39,528.39
2016,8,29,13,0,290.0,451.0,4.9,29.0,720.0,731.0,536.79
2016,8,29,13,15,167.5,424.0,4.9,29.0,579.5,578.15,427.1
2016,8,29,13,30,45.0,397.0,4.9,29.0,439.0,431.48,319.01
2016,8,29,13,45,451.5,255.0,4.9,29.0,649.0,650.23,489.9
2016,8,29,14,0,858.0,113.0,4.9,29.0,859.0,831.51,620.59
2016,8,29,14,15,851.0,111.5,4.9,29.0,831.5,793.85,594.26
2016,8,29,14,30,844.0,110.0,4.9,29.0,804.0,753.97,567.46
2016,8,29,14,45,831.5,109.5,4.9,29.0,769.0,709.07,536.88
2016,8,29,15,0,819.0,109.0,4.9,29.0,734.0,662.82,504.49
2016,8,29,15,15,429.5,195.5,4.8,28.5,522.0,458.8,350.46
2016,8,29,15,30,40.0,282.0,4.7,28.0,310.0,291.45,219.92
2016,8,29,15,45,399.0,190.5,4.65,28.0,435.0,390.58,298.92
2016,8,29,16,0,758.0,99.0,4.6,28.0,560.0,454.7,345.66
2016,8,29,16,15,382.0,132.5,4.4,27.5,364.5,282.66,213.89
2016,8,29,16,30,6.0,166.0,4.2,27.0,169.0,160.08,121.58
2016,8,29,16,45,3.0,132.5,4.05,27.0,134.0,127.25,96.31
2016,8,29,17,0,0.0,99.0,3.9,27.0,99.0,94.91,70.99
2016,8,29,17,15,284.5,84.0,3.55,26.5,172.5,124.45,83.87
2016,8,29,17,30,569.0,69.0,3.2,26.0,246.0,127.11,73.57
2016,8,29,17,45,506.0,60.5,2.85,25.5,194.0,79.12,41.88
2016,8,29,18,0,443.0,52.0,2.5,25.0,142.0,38.84,27.52
2016,8,29,18,15,341.0,40.5,2.35,24.5,96.0,30.24,19.77
2016,8,29,18,30,239.0,29.0,2.2,24.0,50.0,22.79,11.78
2016,8,29,18,45,119.5,14.5,2.05,24.0,25.0,14.25,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,69.5,11.5,2.15,22.5,16.0,22.74,0.0
