Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,30,139.0,23.0,2.4,23.0,32.0,63.0,22.94
2016,8,30,6,45,245.5,38.0,2.65,23.5,73.5,120.81,82.94
2016,8,30,7,0,352.0,53.0,2.9,24.0,115.0,187.27,138.59
2016,8,30,7,15,424.5,63.5,2.95,24.0,166.0,249.41,191.8
2016,8,30,7,30,497.0,74.0,3.0,24.0,217.0,317.76,249.24
2016,8,30,7,45,547.0,81.5,3.05,24.5,270.5,378.53,299.02
2016,8,30,8,0,597.0,89.0,3.1,25.0,324.0,443.46,350.41
2016,8,30,8,15,353.0,150.0,3.15,25.5,294.5,388.91,305.92
2016,8,30,8,30,109.0,211.0,3.2,26.0,265.0,298.37,231.62
2016,8,30,8,45,206.0,228.0,3.25,26.5,344.0,388.49,301.49
2016,8,30,9,0,303.0,245.0,3.3,27.0,423.0,494.37,380.53
2016,8,30,9,15,531.0,181.0,3.35,27.0,524.5,622.51,478.37
2016,8,30,9,30,759.0,117.0,3.4,27.0,626.0,759.78,576.62
2016,8,30,9,45,508.0,232.0,3.5,27.5,582.5,693.93,523.96
2016,8,30,10,0,257.0,347.0,3.6,28.0,539.0,602.03,450.08
2016,8,30,10,15,276.5,350.0,3.65,28.0,566.0,628.25,469.03
2016,8,30,10,30,296.0,353.0,3.7,28.0,593.0,654.36,487.21
2016,8,30,10,45,278.0,385.0,3.75,28.0,616.5,675.4,500.16
2016,8,30,11,0,260.0,417.0,3.8,28.0,640.0,694.36,511.66
2016,8,30,11,15,147.5,394.5,3.8,28.0,522.0,553.67,409.85
2016,8,30,11,30,35.0,372.0,3.8,28.0,404.0,411.17,304.25
2016,8,30,11,45,96.0,419.5,3.85,28.5,507.5,519.44,383.51
2016,8,30,12,0,157.0,467.0,3.9,29.0,611.0,634.29,464.03
2016,8,30,12,15,90.5,409.5,3.9,29.0,493.5,500.17,367.86
2016,8,30,12,30,24.0,352.0,3.9,29.0,376.0,368.84,271.95
2016,8,30,12,45,25.0,354.5,3.95,29.0,379.0,376.88,278.23
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,378.66,279.61
2016,8,30,13,15,13.0,244.5,3.95,29.0,257.0,250.04,185.17
2016,8,30,13,30,0.0,132.0,3.9,29.0,132.0,128.11,93.28
2016,8,30,13,45,15.5,240.5,3.9,29.0,254.0,247.01,183.76
2016,8,30,14,0,31.0,349.0,3.9,29.0,376.0,366.8,272.2
2016,8,30,14,15,188.0,359.0,3.8,29.0,514.5,501.27,373.8
2016,8,30,14,30,345.0,369.0,3.7,29.0,653.0,621.93,461.91
2016,8,30,14,45,172.5,257.5,3.65,29.0,399.5,374.37,281.75
2016,8,30,15,0,0.0,146.0,3.6,29.0,146.0,141.14,103.88
2016,8,30,15,15,195.0,212.5,3.45,28.5,346.5,326.34,248.77
2016,8,30,15,30,390.0,279.0,3.3,28.0,547.0,489.85,370.15
2016,8,30,15,45,452.0,236.5,3.2,28.0,525.5,460.09,347.43
2016,8,30,16,0,514.0,194.0,3.1,28.0,504.0,423.67,319.38
2016,8,30,16,15,483.0,183.5,2.85,27.5,454.0,370.36,277.84
2016,8,30,16,30,452.0,173.0,2.6,27.0,404.0,319.83,237.71
2016,8,30,16,45,351.0,167.5,2.4,27.0,334.5,257.65,189.34
2016,8,30,17,0,250.0,162.0,2.2,27.0,265.0,204.79,149.17
2016,8,30,17,15,226.5,140.5,1.95,26.5,223.0,164.18,117.18
2016,8,30,17,30,203.0,119.0,1.7,26.0,181.0,126.45,88.14
2016,8,30,17,45,170.0,96.5,1.45,26.0,141.5,90.3,62.1
2016,8,30,18,0,137.0,74.0,1.2,26.0,102.0,61.67,46.59
2016,8,30,18,15,90.0,52.0,1.15,25.5,67.5,44.22,31.24
2016,8,30,18,30,43.0,30.0,1.1,25.0,33.0,26.27,13.81
2016,8,30,18,45,21.5,15.0,1.05,25.0,16.5,14.74,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,11.88,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,25.91,5.88
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,76.48,52.25
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,134.54,99.98
2016,8,31,7,15,233.0,81.5,2.45,24.0,139.0,186.8,143.73
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,253.24,198.55
2016,8,31,7,45,193.0,126.5,2.35,24.5,186.0,240.65,189.28
2016,8,31,8,0,81.0,157.0,2.3,25.0,189.0,209.4,163.55
2016,8,31,8,15,106.5,184.0,2.35,25.5,232.5,263.36,205.5
2016,8,31,8,30,132.0,211.0,2.4,26.0,276.0,313.58,243.48
2016,8,31,8,45,119.5,235.0,2.5,27.0,299.0,335.76,258.25
2016,8,31,9,0,107.0,259.0,2.6,28.0,322.0,348.86,266.01
2016,8,31,9,15,410.0,199.5,2.65,28.0,469.5,547.83,419.16
2016,8,31,9,30,713.0,140.0,2.7,28.0,617.0,749.53,564.54
2016,8,31,9,45,507.5,238.0,2.75,28.5,589.0,699.75,522.77
2016,8,31,10,0,302.0,336.0,2.8,29.0,561.0,629.81,466.6
2016,8,31,10,15,309.5,353.0,2.8,29.0,593.5,661.41,488.07
2016,8,31,10,30,317.0,370.0,2.8,29.0,626.0,692.04,508.07
2016,8,31,10,45,321.5,384.0,2.85,29.5,652.0,715.52,522.27
2016,8,31,11,0,326.0,398.0,2.9,30.0,678.0,737.7,535.53
2016,8,31,11,15,317.0,412.5,2.9,30.0,690.0,745.86,539.84
2016,8,31,11,30,308.0,427.0,2.9,30.0,702.0,752.32,543.17
2016,8,31,11,45,548.0,300.5,2.9,30.0,799.0,862.41,624.12
2016,8,31,12,0,788.0,174.0,2.9,30.0,896.0,962.82,691.47
2016,8,31,12,15,440.5,315.0,2.9,30.0,719.0,764.49,554.77
2016,8,31,12,30,93.0,456.0,2.9,30.0,542.0,547.81,396.43
2016,8,31,12,45,150.0,461.0,2.95,30.0,599.5,609.75,442.2
2016,8,31,13,0,207.0,466.0,3.0,30.0,657.0,663.01,480.06
2016,8,31,13,15,495.5,318.5,3.0,30.0,767.0,781.18,569.36
2016,8,31,13,30,784.0,171.0,3.0,30.0,877.0,875.78,636.76
2016,8,31,13,45,778.0,170.0,3.0,30.5,857.0,845.91,615.54
2016,8,31,14,0,772.0,169.0,3.0,31.0,837.0,813.71,593.75
2016,8,31,14,15,763.5,167.0,2.95,31.0,809.5,776.37,569.38
2016,8,31,14,30,755.0,165.0,2.9,31.0,782.0,737.23,543.69
2016,8,31,14,45,746.0,160.5,2.85,31.0,747.5,693.72,513.71
2016,8,31,15,0,737.0,156.0,2.8,31.0,713.0,648.23,481.7
2016,8,31,15,15,721.5,152.5,2.7,30.5,672.0,598.83,446.9
2016,8,31,15,30,706.0,149.0,2.6,30.0,631.0,549.16,411.01
2016,8,31,15,45,688.5,143.0,2.55,30.0,585.5,496.09,371.07
2016,8,31,16,0,671.0,137.0,2.5,30.0,540.0,443.51,330.44
2016,8,31,16,15,644.5,131.5,2.35,30.0,490.0,388.42,286.74
2016,8,31,16,30,618.0,126.0,2.2,30.0,440.0,335.36,243.64
2016,8,31,16,45,585.5,117.5,2.05,30.0,387.5,280.02,198.31
2016,8,31,17,0,553.0,109.0,1.9,30.0,335.0,227.98,155.3
2016,8,31,17,15,504.5,99.5,1.7,29.5,282.0,175.51,113.54
2016,8,31,17,30,456.0,90.0,1.5,29.0,229.0,128.56,78.3
2016,8,31,17,45,390.0,77.0,1.3,28.5,178.0,83.35,49.23
2016,8,31,18,0,324.0,64.0,1.1,28.0,127.0,47.61,34.41
2016,8,31,18,15,229.5,47.0,1.05,27.5,84.0,35.88,24.01
2016,8,31,18,30,135.0,30.0,1.0,27.0,41.0,23.45,10.95
2016,8,31,18,45,67.5,15.0,0.95,26.5,20.5,14.74,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,52.5,11.0,1.6,22.5,14.0,19.4,0.0
2016,9,1,6,30,105.0,22.0,1.9,23.0,28.0,53.82,14.48
2016,9,1,6,45,199.5,40.5,2.25,23.5,69.0,111.17,76.21
2016,9,1,7,0,294.0,59.0,2.6,24.0,110.0,174.68,129.35
2016,9,1,7,15,365.5,72.5,2.5,24.5,160.0,234.16,179.57
2016,9,1,7,30,437.0,86.0,2.4,25.0,210.0,301.39,235.0
2016,9,1,7,45,488.0,96.0,2.35,26.0,263.0,361.53,283.02
2016,9,1,8,0,539.0,106.0,2.3,27.0,316.0,429.25,334.9
2016,9,1,8,15,576.0,114.0,2.3,27.5,369.0,487.79,378.84
2016,9,1,8,30,613.0,122.0,2.3,28.0,422.0,548.43,422.89
2016,9,1,8,45,643.0,127.0,2.35,28.5,473.0,602.6,461.15
2016,9,1,9,0,673.0,132.0,2.4,29.0,524.0,657.45,498.88
2016,9,1,9,15,694.0,136.5,2.4,29.0,571.0,705.04,530.7
2016,9,1,9,30,715.0,141.0,2.4,29.0,618.0,751.91,561.12
2016,9,1,9,45,497.5,240.5,2.4,29.5,583.0,693.72,514.59
2016,9,1,10,0,280.0,340.0,2.4,30.0,548.0,614.75,452.21
2016,9,1,10,15,231.5,367.0,2.4,30.0,544.5,597.04,438.21
2016,9,1,10,30,183.0,394.0,2.4,30.0,541.0,584.6,427.28
2016,9,1,10,45,152.5,408.0,2.45,30.5,534.0,572.38,416.57
2016,9,1,11,0,122.0,422.0,2.5,31.0,527.0,558.44,404.72
2016,9,1,11,15,86.5,411.0,2.5,31.0,486.5,503.4,365.33
2016,9,1,11,30,51.0,400.0,2.5,31.0,446.0,456.23,331.14
2016,9,1,11,45,58.0,415.0,2.55,31.0,468.0,477.48,346.27
2016,9,1,12,0,65.0,430.0,2.6,31.0,490.0,498.33,360.76
2016,9,1,12,15,436.0,297.5,2.6,31.0,700.0,741.63,539.51
2016,9,1,12,30,807.0,165.0,2.6,31.0,910.0,956.42,683.07
2016,9,1,12,45,805.0,165.5,2.65,31.0,906.0,942.79,672.9
2016,9,1,13,0,803.0,166.0,2.7,31.0,902.0,926.07,662.86
2016,9,1,13,15,644.5,265.5,2.7,31.0,851.5,864.51,622.21
2016,9,1,13,30,486.0,365.0,2.7,31.0,801.0,802.51,576.8
2016,9,1,13,45,633.0,264.5,2.7,31.0,818.5,814.17,590.11
2016,9,1,14,0,780.0,164.0,2.7,31.0,836.0,813.88,592.43
2016,9,1,14,15,771.5,162.0,2.65,31.0,808.5,776.22,567.72
2016,9,1,14,30,763.0,160.0,2.6,31.0,781.0,736.73,541.91
2016,9,1,14,45,600.5,227.0,2.6,31.0,702.5,651.91,480.7
2016,9,1,15,0,438.0,294.0,2.6,31.0,624.0,577.04,425.53
2016,9,1,15,15,317.0,305.0,2.5,30.5,537.0,488.45,362.01
2016,9,1,15,30,196.0,316.0,2.4,30.0,450.0,411.39,305.84
2016,9,1,15,45,98.0,196.5,2.35,30.0,263.5,237.89,178.12
2016,9,1,16,0,0.0,77.0,2.3,30.0,77.0,74.49,53.02
2016,9,1,16,15,0.0,92.5,2.15,29.5,92.5,89.45,65.22
2016,9,1,16,30,0.0,108.0,2.0,29.0,108.0,103.96,76.99
2016,9,1,16,45,0.0,95.0,1.9,29.0,95.0,91.5,67.43
2016,9,1,17,0,0.0,82.0,1.8,29.0,82.0,79.07,57.82
2016,9,1,17,15,0.0,68.5,1.6,28.5,68.5,66.21,47.84
2016,9,1,17,30,0.0,55.0,1.4,28.0,55.0,53.14,37.49
2016,9,1,17,45,0.0,42.5,1.25,27.5,42.5,41.04,27.7
2016,9,1,18,0,0.0,30.0,1.1,27.0,30.0,28.96,18.87
2016,9,1,18,15,0.0,19.0,1.05,26.5,19.0,18.33,9.55
2016,9,1,18,30,0.0,8.0,1.0,26.0,8.0,7.71,0.0
2016,9,1,18,45,0.0,4.0,1.0,26.0,4.0,3.93,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,5.0,1.75,22.0,5.0,4.91,0.0
2016,9,2,6,30,0.0,10.0,1.9,22.0,10.0,9.64,0.0
2016,9,2,6,45,0.0,29.5,2.1,22.5,29.5,28.68,17.0
2016,9,2,7,0,0.0,49.0,2.3,23.0,49.0,48.56,33.91
2016,9,2,7,15,4.0,73.0,2.3,23.5,74.0,74.72,55.62
2016,9,2,7,30,8.0,97.0,2.3,24.0,99.0,101.1,77.2
2016,9,2,7,45,100.0,126.0,2.3,24.5,164.0,187.58,147.1
2016,9,2,8,0,192.0,155.0,2.3,25.0,229.0,275.01,216.44
2016,9,2,8,15,251.5,173.0,2.2,25.0,286.0,345.78,271.41
2016,9,2,8,30,311.0,191.0,2.1,25.0,343.0,415.58,324.45
2016,9,2,8,45,227.0,225.5,2.05,25.5,343.5,400.57,309.93
2016,9,2,9,0,143.0,260.0,2.0,26.0,344.0,384.52,294.46
2016,9,2,9,15,88.5,262.5,1.9,26.5,316.0,340.77,259.29
2016,9,2,9,30,34.0,265.0,1.8,27.0,288.0,300.61,226.61
2016,9,2,9,45,35.5,284.0,1.7,27.5,309.5,322.19,241.53
2016,9,2,10,0,37.0,303.0,1.6,28.0,331.0,343.7,255.92
2016,9,2,10,15,109.5,348.0,1.5,28.0,435.0,466.04,344.88
2016,9,2,10,30,182.0,393.0,1.4,28.0,539.0,582.63,425.72
2016,9,2,10,45,125.0,394.5,1.35,28.5,496.5,531.97,386.66
2016,9,2,11,0,68.0,396.0,1.3,29.0,454.0,470.38,341.21
2016,9,2,11,15,156.0,418.0,1.3,29.0,556.0,586.75,423.65
2016,9,2,11,30,244.0,440.0,1.3,29.0,658.0,695.12,496.77
2016,9,2,11,45,261.0,443.5,1.3,29.5,680.0,721.6,512.0
2016,9,2,12,0,278.0,447.0,1.3,30.0,702.0,738.93,522.1
2016,9,2,12,15,263.5,453.5,1.35,30.0,696.0,727.26,514.17
2016,9,2,12,30,249.0,460.0,1.4,30.0,690.0,714.5,505.83
2016,9,2,12,45,241.5,459.5,1.45,30.0,681.5,695.01,493.51
2016,9,2,13,0,234.0,459.0,1.5,30.0,673.0,680.72,484.52
2016,9,2,13,15,219.5,454.0,1.5,30.0,653.0,654.87,467.33
2016,9,2,13,30,205.0,449.0,1.5,30.0,633.0,628.86,450.06
2016,9,2,13,45,246.0,430.0,1.55,30.5,645.5,639.73,458.41
2016,9,2,14,0,287.0,411.0,1.6,31.0,658.0,644.0,462.01
2016,9,2,14,15,469.5,318.0,1.65,30.5,705.5,687.09,497.46
2016,9,2,14,30,652.0,225.0,1.7,30.0,753.0,714.65,521.54
2016,9,2,14,45,668.0,204.0,1.8,30.0,724.0,676.48,496.64
2016,9,2,15,0,684.0,183.0,1.9,30.0,695.0,635.22,469.39
2016,9,2,15,15,489.5,240.5,1.95,30.0,596.5,534.28,395.98
2016,9,2,15,30,295.0,298.0,2.0,30.0,498.0,450.21,333.79
2016,9,2,15,45,160.0,260.5,2.05,30.0,368.0,328.74,245.22
2016,9,2,16,0,25.0,223.0,2.1,30.0,238.0,223.89,167.26
2016,9,2,16,15,294.5,182.5,2.05,29.5,331.0,289.56,216.3
2016,9,2,16,30,564.0,142.0,2.0,29.0,424.0,327.12,238.9
2016,9,2,16,45,530.5,131.5,1.95,29.0,372.0,272.77,194.35
2016,9,2,17,0,497.0,121.0,1.9,29.0,320.0,221.84,152.63
2016,9,2,17,15,447.5,109.5,1.75,28.5,268.0,170.88,112.45
2016,9,2,17,30,398.0,98.0,1.6,28.0,216.0,125.66,78.9
2016,9,2,17,45,329.0,83.0,1.5,27.5,166.0,82.36,51.29
2016,9,2,18,0,260.0,68.0,1.4,27.0,116.0,51.21,37.5
2016,9,2,18,15,175.5,47.0,1.3,26.5,74.5,38.25,25.88
2016,9,2,18,30,91.0,26.0,1.2,26.0,33.0,21.71,7.82
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.5,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,38.5,10.0,1.75,21.5,12.5,16.1,0.0
2016,9,3,6,30,77.0,20.0,1.9,22.0,25.0,41.8,5.28
2016,9,3,6,45,172.0,40.0,2.05,22.5,65.0,103.13,70.55
2016,9,3,7,0,267.0,60.0,2.2,23.0,105.0,166.77,123.78
2016,9,3,7,15,339.0,75.0,2.2,23.5,154.5,226.5,174.16
2016,9,3,7,30,411.0,90.0,2.2,24.0,204.0,294.05,229.96
2016,9,3,7,45,468.5,99.5,2.25,25.0,257.5,355.4,279.17
2016,9,3,8,0,526.0,109.0,2.3,26.0,311.0,422.02,330.73
2016,9,3,8,15,563.5,117.0,2.25,26.5,364.0,482.99,376.54
2016,9,3,8,30,601.0,125.0,2.2,27.0,417.0,543.33,420.39
2016,9,3,8,45,636.0,128.5,2.15,27.5,468.5,598.79,459.4
2016,9,3,9,0,671.0,132.0,2.1,28.0,520.0,655.34,497.97
2016,9,3,9,15,691.5,137.0,2.0,28.0,567.0,702.93,529.17
2016,9,3,9,30,712.0,142.0,1.9,28.0,614.0,749.76,558.69
2016,9,3,9,45,732.0,143.5,1.85,28.5,657.0,791.24,583.25
2016,9,3,10,0,752.0,145.0,1.8,29.0,700.0,828.3,604.47
2016,9,3,10,15,763.5,148.0,1.8,29.0,735.5,860.65,624.04
2016,9,3,10,30,775.0,151.0,1.8,29.0,771.0,890.6,641.99
2016,9,3,10,45,785.5,151.5,1.8,29.5,800.5,914.35,654.62
2016,9,3,11,0,796.0,152.0,1.8,30.0,830.0,935.3,665.49
2016,9,3,11,15,532.0,293.0,1.8,30.0,751.0,835.96,597.68
2016,9,3,11,30,268.0,434.0,1.8,30.0,672.0,720.06,513.49
2016,9,3,11,45,148.0,397.5,1.85,30.0,530.0,555.21,401.15
2016,9,3,12,0,28.0,361.0,1.9,30.0,388.0,390.89,283.89
2016,9,3,12,15,208.0,383.5,1.95,30.0,575.5,600.93,436.74
2016,9,3,12,30,388.0,406.0,2.0,30.0,763.0,792.78,567.39
2016,9,3,12,45,267.0,434.0,2.05,30.5,679.5,698.48,499.45
2016,9,3,13,0,146.0,462.0,2.1,31.0,596.0,601.5,430.76
2016,9,3,13,15,437.5,334.5,2.15,31.0,726.0,741.88,535.37
2016,9,3,13,30,729.0,207.0,2.2,31.0,856.0,860.5,619.17
2016,9,3,13,45,726.0,202.5,2.25,31.0,836.5,830.46,599.45
2016,9,3,14,0,723.0,198.0,2.3,31.0,817.0,798.11,579.41
2016,9,3,14,15,713.5,195.5,2.35,31.0,789.0,760.44,555.26
2016,9,3,14,30,704.0,193.0,2.4,31.0,761.0,721.22,529.22
2016,9,3,14,45,697.5,186.0,2.5,31.0,727.5,678.43,500.61
2016,9,3,15,0,691.0,179.0,2.6,31.0,694.0,634.31,470.34
2016,9,3,15,15,674.5,174.0,2.65,30.5,653.0,584.76,436.0
2016,9,3,15,30,658.0,169.0,2.7,30.0,612.0,535.21,400.63
2016,9,3,15,45,641.5,161.5,2.8,30.0,566.5,483.56,362.02
2016,9,3,16,0,625.0,154.0,2.9,30.0,521.0,432.44,322.64
2016,9,3,16,15,596.5,146.5,2.9,29.5,471.0,377.23,279.61
2016,9,3,16,30,568.0,139.0,2.9,29.0,421.0,324.4,237.29
2016,9,3,16,45,529.0,130.5,2.9,29.0,368.5,269.72,192.61
2016,9,3,17,0,490.0,122.0,2.9,29.0,316.0,219.45,151.33
2016,9,3,17,15,440.0,110.0,2.7,28.5,264.0,168.5,111.08
2016,9,3,17,30,390.0,98.0,2.5,28.0,212.0,123.37,77.64
2016,9,3,17,45,315.0,83.0,2.35,27.5,161.5,80.46,50.61
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,54.15,39.9
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.5,37.46,25.1
2016,9,3,18,30,76.0,24.0,2.2,26.0,30.0,20.11,5.38
2016,9,3,18,45,38.0,12.0,2.2,26.0,15.0,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,10.5,13.56,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,21.0,34.98,1.01
2016,9,4,6,45,134.0,41.5,1.3,23.5,60.5,90.13,60.97
2016,9,4,7,0,216.0,64.0,1.5,24.0,100.0,149.83,110.58
2016,9,4,7,15,284.5,81.5,1.75,24.5,148.5,212.42,162.59
2016,9,4,7,30,353.0,99.0,2.0,25.0,197.0,278.04,216.46
2016,9,4,7,45,406.5,112.0,2.25,25.5,249.5,338.11,265.03
2016,9,4,8,0,460.0,125.0,2.5,26.0,302.0,403.12,316.15
2016,9,4,8,15,499.0,135.5,2.65,26.5,354.0,461.04,360.35
2016,9,4,8,30,538.0,146.0,2.8,27.0,406.0,521.55,405.29
2016,9,4,8,45,568.5,153.5,2.95,27.5,456.5,574.97,443.89
2016,9,4,9,0,599.0,161.0,3.1,28.0,507.0,632.99,484.81
2016,9,4,9,15,621.5,167.5,3.1,28.0,553.5,681.03,518.23
2016,9,4,9,30,644.0,174.0,3.1,28.0,600.0,728.62,550.77
2016,9,4,9,45,663.0,178.0,3.1,28.5,642.0,769.8,576.92
2016,9,4,10,0,682.0,182.0,3.1,29.0,684.0,809.67,601.42
2016,9,4,10,15,695.0,186.0,3.1,29.0,720.0,842.56,622.13
2016,9,4,10,30,708.0,190.0,3.1,29.0,756.0,873.33,641.37
2016,9,4,10,45,719.5,191.5,3.1,29.5,785.0,897.67,654.99
2016,9,4,11,0,731.0,193.0,3.1,30.0,814.0,919.44,666.93
2016,9,4,11,15,430.0,318.0,3.1,30.0,685.5,762.81,555.97
2016,9,4,11,30,129.0,443.0,3.1,30.0,557.0,585.88,425.46
2016,9,4,11,45,451.5,314.0,3.1,30.5,722.5,779.72,568.35
2016,9,4,12,0,774.0,185.0,3.1,31.0,888.0,956.33,687.02
2016,9,4,12,15,539.5,313.5,3.1,31.0,805.0,856.86,616.85
2016,9,4,12,30,305.0,442.0,3.1,31.0,722.0,749.41,538.25
2016,9,4,12,45,544.5,310.0,3.1,31.0,807.0,840.47,607.61
2016,9,4,13,0,784.0,178.0,3.1,31.0,892.0,916.35,660.58
2016,9,4,13,15,781.0,177.0,3.15,31.0,879.5,894.31,646.22
2016,9,4,13,30,778.0,176.0,3.2,31.0,867.0,869.51,630.81
2016,9,4,13,45,776.0,172.0,3.25,31.0,847.5,839.97,612.23
2016,9,4,14,0,774.0,168.0,3.3,31.0,828.0,807.89,591.88
2016,9,4,14,15,765.0,165.5,3.3,31.0,799.5,769.35,566.79
2016,9,4,14,30,756.0,163.0,3.3,31.0,771.0,729.06,540.25
2016,9,4,14,45,733.5,165.5,3.35,31.0,733.5,682.27,507.64
2016,9,4,15,0,711.0,168.0,3.4,31.0,696.0,635.18,474.19
2016,9,4,15,15,694.5,164.0,3.4,30.5,654.5,585.69,439.23
2016,9,4,15,30,678.0,160.0,3.4,30.0,613.0,536.14,403.24
2016,9,4,15,45,660.5,152.5,3.4,30.0,567.0,482.97,362.85
2016,9,4,16,0,643.0,145.0,3.4,30.0,521.0,430.39,321.84
2016,9,4,16,15,614.5,138.5,3.3,29.5,470.5,375.18,278.31
2016,9,4,16,30,586.0,132.0,3.2,29.0,420.0,322.31,235.52
2016,9,4,16,45,551.0,122.5,3.1,29.0,367.5,267.42,190.24
2016,9,4,17,0,516.0,113.0,3.0,29.0,315.0,215.76,147.47
2016,9,4,17,15,464.5,102.5,2.75,28.5,262.5,164.53,106.91
2016,9,4,17,30,413.0,92.0,2.5,28.0,210.0,119.26,73.57
2016,9,4,17,45,342.0,77.0,2.25,27.5,160.0,75.45,46.31
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,46.71,33.63
2016,9,4,18,15,177.0,42.5,2.0,26.5,69.5,32.75,21.12
2016,9,4,18,30,83.0,23.0,2.0,26.0,29.0,19.29,3.01
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.5,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.0,2.05,22.0,13.5,20.44,0.0
2016,9,5,6,30,131.0,20.0,2.3,22.0,27.0,56.23,0.0
2016,9,5,6,45,258.5,33.0,2.55,22.5,68.5,119.78,80.64
2016,9,5,7,0,386.0,46.0,2.8,23.0,110.0,191.9,141.42
2016,9,5,7,15,464.5,55.0,3.0,23.5,162.0,254.99,195.73
2016,9,5,7,30,543.0,64.0,3.2,24.0,214.0,326.28,255.68
2016,9,5,7,45,271.5,78.0,3.4,24.5,153.0,231.55,183.3
2016,9,5,8,0,0.0,92.0,3.6,25.0,92.0,89.97,67.64
2016,9,5,8,15,19.5,140.0,3.65,25.5,149.5,151.0,116.6
2016,9,5,8,30,39.0,188.0,3.7,26.0,207.0,220.76,171.09
2016,9,5,8,45,86.0,222.5,3.8,26.5,270.5,291.72,226.02
2016,9,5,9,0,133.0,257.0,3.9,27.0,334.0,374.09,288.3
2016,9,5,9,15,141.5,281.5,3.9,27.5,369.5,411.34,314.63
2016,9,5,9,30,150.0,306.0,3.9,28.0,405.0,448.68,340.72
2016,9,5,9,45,158.0,328.5,3.95,28.5,439.0,483.38,364.57
2016,9,5,10,0,166.0,351.0,4.0,29.0,473.0,517.9,387.97
2016,9,5,10,15,121.0,360.5,4.0,29.0,452.0,490.2,365.75
2016,9,5,10,30,76.0,370.0,4.0,29.0,431.0,451.08,335.53
2016,9,5,10,45,113.5,395.5,4.0,29.5,490.0,522.37,386.54
2016,9,5,11,0,151.0,421.0,4.0,30.0,549.0,585.36,430.34
2016,9,5,11,15,219.0,424.0,4.0,30.0,614.5,654.0,479.53
2016,9,5,11,30,287.0,427.0,4.0,30.0,680.0,730.87,533.31
2016,9,5,11,45,581.5,271.0,4.05,30.5,794.0,863.18,631.25
2016,9,5,12,0,876.0,115.0,4.1,31.0,908.0,976.71,705.89
2016,9,5,12,15,876.5,115.0,4.1,31.0,912.5,971.33,701.36
2016,9,5,12,30,877.0,115.0,4.1,31.0,917.0,962.46,695.54
2016,9,5,12,45,615.5,267.0,4.15,31.0,828.5,864.29,629.66
2016,9,5,13,0,354.0,419.0,4.2,31.0,740.0,755.66,548.49
2016,9,5,13,15,606.0,270.0,4.2,31.0,810.0,829.49,607.61
2016,9,5,13,30,858.0,121.0,4.2,31.0,880.0,880.45,643.78
2016,9,5,13,45,847.5,122.5,4.2,31.0,858.0,847.58,621.93
2016,9,5,14,0,837.0,124.0,4.2,31.0,836.0,812.37,598.96
2016,9,5,14,15,458.0,248.5,4.15,30.5,636.5,607.65,453.55
2016,9,5,14,30,79.0,373.0,4.1,30.0,437.0,420.35,311.13
2016,9,5,14,45,59.5,340.0,4.1,30.0,387.0,369.9,275.1
2016,9,5,15,0,40.0,307.0,4.1,30.0,337.0,321.37,239.62
2016,9,5,15,15,58.0,301.5,4.05,30.0,342.0,323.65,242.16
2016,9,5,15,30,76.0,296.0,4.0,30.0,347.0,323.9,242.92
2016,9,5,15,45,51.0,257.5,3.95,30.0,290.5,269.82,202.65
2016,9,5,16,0,26.0,219.0,3.9,30.0,234.0,220.32,165.61
2016,9,5,16,15,59.0,213.0,3.75,29.5,243.0,223.26,168.41
2016,9,5,16,30,92.0,207.0,3.6,29.0,252.0,223.6,168.52
2016,9,5,16,45,88.5,181.5,3.5,29.0,221.0,192.46,144.28
2016,9,5,17,0,85.0,156.0,3.4,29.0,190.0,161.86,120.26
2016,9,5,17,15,295.5,114.0,3.15,28.5,202.5,148.04,100.85
2016,9,5,17,30,506.0,72.0,2.9,28.0,215.0,109.9,62.57
2016,9,5,17,45,429.5,62.0,2.7,27.5,164.0,65.19,36.43
2016,9,5,18,0,353.0,52.0,2.5,27.0,113.0,38.83,26.99
2016,9,5,18,15,232.5,37.5,2.5,26.5,71.0,28.77,17.74
2016,9,5,18,30,112.0,23.0,2.5,26.0,29.0,18.12,0.0
2016,9,5,18,45,56.0,11.5,2.55,26.0,14.5,11.3,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,39.5,10.0,2.35,23.0,12.0,16.21,0.0
2016,9,6,6,30,79.0,20.0,2.5,23.0,24.0,42.05,0.0
2016,9,6,6,45,192.5,36.5,2.65,23.5,63.5,104.85,70.29
2016,9,6,7,0,306.0,53.0,2.8,24.0,103.0,171.66,126.25
2016,9,6,7,15,387.5,64.5,2.95,24.5,153.5,233.21,178.46
2016,9,6,7,30,469.0,76.0,3.1,25.0,204.0,306.06,238.96
2016,9,6,7,45,446.5,98.0,3.3,25.5,242.5,342.26,269.54
2016,9,6,8,0,424.0,120.0,3.5,26.0,281.0,377.34,297.63
2016,9,6,8,15,547.0,109.5,3.65,26.5,351.0,464.21,365.63
2016,9,6,8,30,670.0,99.0,3.8,27.0,421.0,558.72,437.6
2016,9,6,8,45,340.0,145.0,3.95,27.5,309.0,405.83,317.31
2016,9,6,9,0,10.0,191.0,4.1,28.0,197.0,197.07,149.31
2016,9,6,9,15,400.0,147.0,4.1,28.0,410.0,481.31,375.32
2016,9,6,9,30,790.0,103.0,4.1,28.0,623.0,766.24,582.96
2016,9,6,9,45,511.0,223.5,4.15,28.5,568.5,685.54,518.71
2016,9,6,10,0,232.0,344.0,4.2,29.0,514.0,568.12,425.51
2016,9,6,10,15,541.0,224.5,4.2,29.0,647.5,740.07,556.3
2016,9,6,10,30,850.0,105.0,4.2,29.0,781.0,902.62,667.81
2016,9,6,10,45,473.5,256.5,4.2,29.5,636.0,730.41,543.2
2016,9,6,11,0,97.0,408.0,4.2,30.0,491.0,511.21,376.03
2016,9,6,11,15,487.0,258.0,4.2,30.0,685.5,753.9,559.77
2016,9,6,11,30,877.0,108.0,4.2,30.0,880.0,970.33,706.79
2016,9,6,11,45,879.0,109.0,4.25,30.5,892.5,974.46,706.34
2016,9,6,12,0,881.0,110.0,4.3,31.0,905.0,975.05,705.2
2016,9,6,12,15,881.5,110.0,4.3,31.0,909.5,969.58,701.42
2016,9,6,12,30,882.0,110.0,4.3,31.0,914.0,960.61,695.51
2016,9,6,12,45,879.5,111.0,4.3,31.0,909.5,946.36,686.26
2016,9,6,13,0,877.0,112.0,4.3,31.0,905.0,928.76,674.95
2016,9,6,13,15,606.0,262.0,4.3,31.0,806.5,820.45,601.16
2016,9,6,13,30,335.0,412.0,4.3,31.0,708.0,708.83,517.09
2016,9,6,13,45,273.5,415.0,4.35,31.0,653.0,646.77,473.67
2016,9,6,14,0,212.0,418.0,4.4,31.0,598.0,584.92,429.59
2016,9,6,14,15,528.0,263.0,4.4,31.0,689.0,675.47,502.62
2016,9,6,14,30,844.0,108.0,4.4,31.0,780.0,736.11,549.9
2016,9,6,14,45,783.0,132.5,4.4,31.0,734.0,681.4,511.61
2016,9,6,15,0,722.0,157.0,4.4,31.0,688.0,628.01,472.12
2016,9,6,15,15,705.5,153.0,4.35,30.5,646.5,578.03,436.19
2016,9,6,15,30,689.0,149.0,4.3,30.0,605.0,527.96,399.2
2016,9,6,15,45,670.5,142.5,4.3,30.0,559.0,474.69,358.18
2016,9,6,16,0,652.0,136.0,4.3,30.0,513.0,422.11,316.62
2016,9,6,16,15,623.0,130.0,4.15,29.5,462.5,366.77,272.46
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,313.83,229.14
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,259.13,183.78
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,208.47,141.82
2016,9,6,17,15,454.5,100.0,3.4,28.5,253.0,157.48,101.72
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,113.06,69.57
2016,9,6,17,45,310.5,76.5,2.8,27.5,150.5,71.23,44.67
2016,9,6,18,0,223.0,63.0,2.5,27.0,101.0,50.41,36.6
2016,9,6,18,15,127.5,42.0,2.5,26.5,62.0,34.33,22.04
2016,9,6,18,30,32.0,21.0,2.5,26.0,23.0,18.57,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.0,9.5,2.7,24.0,11.0,14.01,0.0
2016,9,7,6,30,58.0,19.0,2.8,24.0,22.0,36.15,0.0
2016,9,7,6,45,163.0,38.0,2.95,24.5,61.0,98.71,65.79
2016,9,7,7,0,268.0,57.0,3.1,25.0,100.0,163.69,120.08
2016,9,7,7,15,350.5,69.5,3.25,25.5,150.0,224.49,171.26
2016,9,7,7,30,433.0,82.0,3.4,26.0,200.0,294.37,229.15
2016,9,7,7,45,489.5,91.5,3.6,26.5,253.5,356.25,279.76
2016,9,7,8,0,546.0,101.0,3.8,27.0,307.0,426.44,335.31
2016,9,7,8,15,302.5,148.0,3.9,27.0,265.0,348.37,273.69
2016,9,7,8,30,59.0,195.0,4.0,27.0,223.0,241.9,187.0
2016,9,7,8,45,120.5,224.5,4.1,27.5,291.0,325.5,251.87
2016,9,7,9,0,182.0,254.0,4.2,28.0,359.0,407.11,313.4
2016,9,7,9,15,457.0,192.5,4.2,28.0,485.0,575.69,443.9
2016,9,7,9,30,732.0,131.0,4.2,28.0,611.0,751.92,572.69
2016,9,7,9,45,750.5,132.5,4.25,28.5,653.5,789.81,595.76
2016,9,7,10,0,769.0,134.0,4.3,29.0,696.0,828.92,620.22
2016,9,7,10,15,780.5,137.0,4.3,29.0,731.5,861.47,641.01
2016,9,7,10,30,792.0,140.0,4.3,29.0,767.0,891.55,660.07
2016,9,7,10,45,801.5,141.0,4.3,29.5,796.0,914.94,673.26
2016,9,7,11,0,811.0,142.0,4.3,30.0,825.0,935.41,684.52
2016,9,7,11,15,816.5,143.5,4.25,30.0,846.0,949.5,692.73
2016,9,7,11,30,822.0,145.0,4.2,30.0,867.0,960.33,698.9
2016,9,7,11,45,840.5,136.0,4.2,30.5,883.5,963.77,699.22
2016,9,7,12,0,859.0,127.0,4.2,31.0,900.0,969.9,701.46
2016,9,7,12,15,860.0,127.0,4.15,31.0,904.5,964.85,697.65
2016,9,7,12,30,861.0,127.0,4.1,31.0,909.0,956.37,691.79
2016,9,7,12,45,858.0,128.0,4.1,31.0,904.0,941.73,682.32
2016,9,7,13,0,855.0,129.0,4.1,31.0,899.0,923.85,670.84
2016,9,7,13,15,852.0,128.5,4.05,31.0,886.5,901.35,656.14
2016,9,7,13,30,849.0,128.0,4.0,31.0,874.0,875.84,639.51
2016,9,7,13,45,841.5,128.0,4.0,31.0,853.0,844.11,618.97
2016,9,7,14,0,834.0,128.0,4.0,31.0,832.0,809.91,596.72
2016,9,7,14,15,568.5,247.5,3.95,31.0,720.0,691.36,512.22
2016,9,7,14,30,303.0,367.0,3.9,31.0,608.0,582.99,430.1
2016,9,7,14,45,538.5,250.0,3.85,31.0,653.5,621.19,463.15
2016,9,7,15,0,774.0,133.0,3.8,31.0,699.0,637.45,478.56
2016,9,7,15,15,758.5,129.5,3.7,31.0,657.0,586.54,440.71
2016,9,7,15,30,743.0,126.0,3.6,31.0,615.0,535.31,402.1
2016,9,7,15,45,720.5,123.0,3.55,31.0,567.5,479.39,359.23
2016,9,7,16,0,698.0,120.0,3.5,31.0,520.0,425.72,316.88
2016,9,7,16,15,670.0,115.0,3.3,30.5,469.0,369.26,271.86
2016,9,7,16,30,642.0,110.0,3.1,30.0,418.0,314.98,227.45
2016,9,7,16,45,597.0,105.0,2.9,30.0,364.0,258.47,180.7
2016,9,7,17,0,552.0,100.0,2.7,30.0,310.0,206.75,138.01
2016,9,7,17,15,496.0,91.0,2.45,29.5,256.5,154.73,97.23
2016,9,7,17,30,440.0,82.0,2.2,29.0,203.0,108.77,64.33
2016,9,7,17,45,353.5,70.0,1.95,28.5,152.5,66.07,39.93
2016,9,7,18,0,267.0,58.0,1.7,28.0,102.0,44.0,31.05
2016,9,7,18,15,133.5,40.0,1.7,27.5,62.0,32.78,20.47
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,20.3,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.81,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,8.5,2.8,23.0,9.0,8.36,0.0
2016,9,8,6,30,14.0,17.0,3.1,23.0,18.0,20.45,0.0
2016,9,8,6,45,108.0,40.5,3.4,23.5,57.0,82.56,54.89
2016,9,8,7,0,202.0,64.0,3.7,24.0,96.0,145.69,107.47
2016,9,8,7,15,285.0,80.0,3.75,24.5,145.5,210.88,161.81
2016,9,8,7,30,368.0,96.0,3.8,25.0,195.0,281.13,219.87
2016,9,8,7,45,449.5,102.0,3.85,25.5,251.0,348.0,274.42
2016,9,8,8,0,531.0,108.0,3.9,26.0,307.0,422.68,333.72
2016,9,8,8,15,573.0,115.0,3.9,26.5,361.0,485.27,381.81
2016,9,8,8,30,615.0,122.0,3.9,27.0,415.0,547.71,428.42
2016,9,8,8,45,662.5,121.0,3.9,27.5,470.0,607.29,471.87
2016,9,8,9,0,710.0,120.0,3.9,28.0,525.0,668.84,515.53
2016,9,8,9,15,731.5,124.0,3.9,28.0,573.0,717.36,548.31
2016,9,8,9,30,753.0,128.0,3.9,28.0,621.0,762.35,578.21
2016,9,8,9,45,778.5,126.5,3.9,28.5,665.5,806.34,605.89
2016,9,8,10,0,804.0,125.0,3.9,29.0,710.0,849.03,632.28
2016,9,8,10,15,815.0,127.5,3.9,29.5,746.5,881.42,651.37
2016,9,8,10,30,826.0,130.0,3.9,30.0,783.0,911.21,668.61
2016,9,8,10,45,839.5,128.5,3.95,30.5,813.0,930.48,679.08
2016,9,8,11,0,853.0,127.0,4.0,31.0,843.0,952.62,691.54
2016,9,8,11,15,858.0,128.5,4.0,31.0,864.5,966.68,699.83
2016,9,8,11,30,863.0,130.0,4.0,31.0,886.0,977.35,706.08
2016,9,8,11,45,865.0,131.0,4.0,31.0,898.5,981.13,707.99
2016,9,8,12,0,867.0,132.0,4.0,31.0,911.0,981.41,707.81
2016,9,8,12,15,868.0,132.0,4.0,31.0,915.0,976.2,704.22
2016,9,8,12,30,869.0,132.0,4.0,31.0,919.0,967.52,698.54
2016,9,8,12,45,867.0,132.5,4.05,31.5,914.5,953.08,688.13
2016,9,8,13,0,865.0,133.0,4.1,32.0,910.0,935.36,675.71
2016,9,8,13,15,861.5,132.5,4.1,32.0,896.5,912.08,660.85
2016,9,8,13,30,858.0,132.0,4.1,32.0,883.0,885.78,644.04
2016,9,8,13,45,850.5,132.0,4.1,32.0,861.5,853.7,623.39
2016,9,8,14,0,843.0,132.0,4.1,32.0,840.0,819.11,601.0
2016,9,8,14,15,835.0,130.0,4.05,32.0,810.5,781.32,576.14
2016,9,8,14,30,827.0,128.0,4.0,32.0,781.0,739.51,548.38
2016,9,8,14,45,813.5,126.5,4.0,32.0,744.5,692.53,516.54
2016,9,8,15,0,800.0,125.0,4.0,32.0,708.0,644.41,482.05
2016,9,8,15,15,785.0,122.0,3.95,31.5,665.0,593.06,445.26
2016,9,8,15,30,770.0,119.0,3.9,31.0,622.0,541.28,407.08
2016,9,8,15,45,746.0,116.5,3.85,31.0,573.5,485.3,363.91
2016,9,8,16,0,722.0,114.0,3.8,31.0,525.0,428.58,319.12
2016,9,8,16,15,693.5,109.5,3.6,30.5,473.0,371.12,273.11
2016,9,8,16,30,665.0,105.0,3.4,30.0,421.0,315.86,227.67
2016,9,8,16,45,622.0,99.5,3.2,30.0,366.5,258.21,179.73
2016,9,8,17,0,579.0,94.0,3.0,30.0,312.0,205.07,135.65
2016,9,8,17,15,522.0,86.0,2.7,29.0,257.5,152.33,94.47
2016,9,8,17,30,465.0,78.0,2.4,28.0,203.0,106.44,62.01
2016,9,8,17,45,375.0,66.5,2.15,27.5,151.5,62.45,37.41
2016,9,8,18,0,285.0,55.0,1.9,27.0,100.0,41.73,29.24
2016,9,8,18,15,167.5,36.5,1.85,26.5,60.5,28.33,16.77
2016,9,8,18,30,50.0,18.0,1.8,26.0,21.0,15.2,0.0
2016,9,8,18,45,25.0,9.0,1.8,25.5,10.5,8.85,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,23.0,7.5,7.37,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,16.8,0.0
2016,9,9,6,45,81.5,40.5,3.3,23.5,53.0,71.67,47.0
2016,9,9,7,0,155.0,66.0,3.6,24.0,91.0,132.79,97.99
2016,9,9,7,15,234.0,85.0,3.7,24.5,139.5,192.05,147.28
2016,9,9,7,30,313.0,104.0,3.8,25.0,188.0,260.2,203.49
2016,9,9,7,45,392.5,112.5,3.95,25.5,242.5,331.14,261.1
2016,9,9,8,0,472.0,121.0,4.1,26.0,297.0,404.52,319.44
2016,9,9,8,15,515.0,130.0,4.1,26.5,350.5,463.58,365.01
2016,9,9,8,30,558.0,139.0,4.1,27.0,404.0,525.56,411.48
2016,9,9,8,45,608.0,138.5,4.1,27.5,457.5,588.1,457.31
2016,9,9,9,0,658.0,138.0,4.1,28.0,511.0,649.97,501.53
