Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,15,680.5,143.0,4.1,28.0,558.5,698.35,535.55
2016,9,9,9,30,703.0,148.0,4.1,28.0,606.0,746.1,567.68
2016,9,9,9,45,733.0,145.0,4.1,28.5,651.0,790.41,595.82
2016,9,9,10,0,763.0,142.0,4.1,29.0,696.0,830.83,620.89
2016,9,9,10,15,775.0,144.5,4.1,29.5,732.0,863.0,640.05
2016,9,9,10,30,787.0,147.0,4.1,30.0,768.0,892.73,657.46
2016,9,9,10,45,805.5,143.5,4.1,30.5,799.0,919.49,672.79
2016,9,9,11,0,824.0,140.0,4.1,31.0,830.0,943.59,686.31
2016,9,9,11,15,829.5,141.5,4.05,31.0,851.0,957.66,694.37
2016,9,9,11,30,835.0,143.0,4.0,31.0,872.0,968.41,700.42
2016,9,9,11,45,856.5,132.0,4.0,31.0,889.5,972.56,702.58
2016,9,9,12,0,878.0,121.0,4.0,31.0,907.0,979.26,706.58
2016,9,9,12,15,878.5,121.0,4.0,31.0,911.0,973.49,702.58
2016,9,9,12,30,879.0,121.0,4.0,31.0,915.0,964.21,696.51
2016,9,9,12,45,878.5,121.0,4.0,31.5,910.5,950.53,686.31
2016,9,9,13,0,878.0,121.0,4.0,32.0,906.0,933.46,674.06
2016,9,9,13,15,875.0,120.0,3.95,32.0,893.0,909.84,658.73
2016,9,9,13,30,872.0,119.0,3.9,32.0,880.0,883.13,641.45
2016,9,9,13,45,867.0,118.0,3.9,32.0,859.0,851.77,621.32
2016,9,9,14,0,862.0,117.0,3.9,32.0,838.0,817.71,599.34
2016,9,9,14,15,854.0,115.5,3.85,32.0,808.5,778.29,573.42
2016,9,9,14,30,846.0,114.0,3.8,32.0,779.0,736.75,545.9
2016,9,9,14,45,832.0,113.5,3.8,32.0,742.0,690.1,514.76
2016,9,9,15,0,818.0,113.0,3.8,32.0,705.0,642.07,480.28
2016,9,9,15,15,803.5,110.5,3.75,31.5,662.5,590.69,443.42
2016,9,9,15,30,789.0,108.0,3.7,31.0,620.0,538.78,405.07
2016,9,9,15,45,768.5,104.5,3.65,31.0,572.0,482.66,361.71
2016,9,9,16,0,748.0,101.0,3.6,31.0,524.0,427.19,317.66
2016,9,9,16,15,721.0,97.0,3.4,30.5,472.0,367.84,270.02
2016,9,9,16,30,694.0,93.0,3.2,30.0,420.0,312.08,223.92
2016,9,9,16,45,656.0,87.5,3.05,29.5,366.0,254.23,175.81
2016,9,9,17,0,618.0,82.0,2.9,29.0,312.0,200.25,130.83
2016,9,9,17,15,563.5,75.0,2.7,28.5,257.0,146.59,88.37
2016,9,9,17,30,509.0,68.0,2.5,28.0,202.0,99.36,54.94
2016,9,9,17,45,425.0,57.5,2.3,27.5,151.0,54.83,31.13
2016,9,9,18,0,341.0,47.0,2.1,27.0,100.0,35.98,24.39
2016,9,9,18,15,211.5,32.0,2.15,26.5,60.0,24.73,13.64
2016,9,9,18,30,82.0,17.0,2.2,26.0,20.0,16.71,0.0
2016,9,9,18,45,41.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.0,0.7,22.5,4.0,0.0,0.0
2016,9,10,6,30,0.0,8.0,0.7,23.0,8.0,7.71,0.0
2016,9,10,6,45,0.0,25.0,0.7,23.5,25.0,24.14,12.8
2016,9,10,7,0,0.0,42.0,0.7,24.0,42.0,41.37,27.79
2016,9,10,7,15,0.0,64.0,0.75,24.0,64.0,63.89,46.6
2016,9,10,7,30,0.0,86.0,0.8,24.0,86.0,86.17,64.97
2016,9,10,7,45,5.0,107.5,0.9,24.5,109.5,110.27,84.3
2016,9,10,8,0,10.0,129.0,1.0,25.0,133.0,134.82,103.59
2016,9,10,8,15,33.0,160.0,1.1,25.5,175.5,186.63,144.17
2016,9,10,8,30,56.0,191.0,1.2,26.0,218.0,235.82,181.8
2016,9,10,8,45,105.0,222.0,1.35,26.5,279.0,304.89,234.36
2016,9,10,9,0,154.0,253.0,1.5,27.0,340.0,385.55,294.09
2016,9,10,9,15,120.0,272.5,1.65,27.0,344.0,385.1,291.96
2016,9,10,9,30,86.0,292.0,1.8,27.0,348.0,373.33,281.9
2016,9,10,9,45,51.5,272.5,2.0,27.0,307.0,324.08,244.46
2016,9,10,10,0,17.0,253.0,2.2,27.0,266.0,265.91,199.91
2016,9,10,10,15,113.5,317.0,2.3,27.0,406.0,436.61,328.54
2016,9,10,10,30,210.0,381.0,2.4,27.0,546.0,595.39,442.41
2016,9,10,10,45,160.0,394.0,2.5,27.0,523.0,564.56,417.9
2016,9,10,11,0,110.0,407.0,2.6,27.0,500.0,522.67,386.7
2016,9,10,11,15,458.5,279.5,2.7,27.0,677.5,746.98,554.69
2016,9,10,11,30,807.0,152.0,2.8,27.0,855.0,949.64,693.14
2016,9,10,11,45,831.5,139.0,2.9,27.5,872.5,954.22,693.28
2016,9,10,12,0,856.0,126.0,3.0,28.0,890.0,961.67,697.17
2016,9,10,12,15,857.0,126.5,3.05,28.0,894.0,956.91,694.19
2016,9,10,12,30,858.0,127.0,3.1,28.0,898.0,948.71,689.19
2016,9,10,12,45,859.5,124.5,3.15,28.0,894.0,934.54,680.41
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,917.02,669.54
2016,9,10,13,15,858.0,121.5,3.25,28.0,877.0,894.18,655.2
2016,9,10,13,30,855.0,121.0,3.3,28.0,864.0,868.32,638.87
2016,9,10,13,45,850.5,119.0,3.35,28.5,843.0,836.79,617.46
2016,9,10,14,0,846.0,117.0,3.4,29.0,822.0,802.61,594.24
2016,9,10,14,15,838.5,115.5,3.4,29.0,793.5,764.09,568.91
2016,9,10,14,30,831.0,114.0,3.4,29.0,765.0,723.46,541.94
2016,9,10,14,45,820.5,112.0,3.4,29.0,729.0,678.36,511.43
2016,9,10,15,0,810.0,110.0,3.4,29.0,693.0,631.6,477.54
2016,9,10,15,15,427.5,188.5,3.35,29.0,494.5,437.27,331.7
2016,9,10,15,30,45.0,267.0,3.3,29.0,296.0,278.9,209.46
2016,9,10,15,45,97.0,258.5,3.3,29.0,315.0,292.57,220.84
2016,9,10,16,0,149.0,250.0,3.3,29.0,334.0,299.2,225.76
2016,9,10,16,15,413.5,171.5,3.15,28.5,372.0,316.28,236.23
2016,9,10,16,30,678.0,93.0,3.0,28.0,410.0,304.52,219.99
2016,9,10,16,45,633.0,89.0,2.9,27.5,355.5,247.22,172.1
2016,9,10,17,0,588.0,85.0,2.8,27.0,301.0,194.63,128.33
2016,9,10,17,15,533.0,77.0,2.7,26.5,247.5,141.97,86.66
2016,9,10,17,30,478.0,69.0,2.6,26.0,194.0,95.85,54.08
2016,9,10,17,45,389.0,58.5,2.55,26.0,143.5,53.44,31.64
2016,9,10,18,0,300.0,48.0,2.5,26.0,93.0,36.35,24.75
2016,9,10,18,15,182.5,31.0,2.55,25.5,55.0,24.01,12.78
2016,9,10,18,30,65.0,14.0,2.6,25.0,17.0,13.76,0.0
2016,9,10,18,45,32.5,7.0,2.7,25.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.0,2.1,19.0,9.5,0.0,0.0
2016,9,11,6,30,75.0,16.0,2.3,19.0,19.0,31.8,0.0
2016,9,11,6,45,192.5,33.0,2.55,19.5,58.5,101.06,66.59
2016,9,11,7,0,310.0,50.0,2.8,20.0,98.0,169.36,125.66
2016,9,11,7,15,392.0,62.0,2.65,20.5,148.5,231.57,179.3
2016,9,11,7,30,474.0,74.0,2.5,21.0,199.0,305.06,241.09
2016,9,11,7,45,528.5,82.5,2.35,22.0,252.5,367.64,292.18
2016,9,11,8,0,583.0,91.0,2.2,23.0,306.0,434.81,344.67
2016,9,11,8,15,621.5,97.5,2.05,23.5,360.0,494.3,389.81
2016,9,11,8,30,660.0,104.0,1.9,24.0,414.0,555.91,434.68
2016,9,11,8,45,686.5,109.5,1.8,25.0,465.5,609.78,471.42
2016,9,11,9,0,713.0,115.0,1.7,26.0,517.0,663.9,506.63
2016,9,11,9,15,734.0,119.0,1.65,26.5,564.5,711.96,536.65
2016,9,11,9,30,755.0,123.0,1.6,27.0,612.0,756.59,563.66
2016,9,11,9,45,770.0,127.0,1.6,27.5,654.5,797.53,588.11
2016,9,11,10,0,785.0,131.0,1.6,28.0,697.0,836.58,610.95
2016,9,11,10,15,796.5,133.5,1.6,28.0,733.0,868.71,630.25
2016,9,11,10,30,808.0,136.0,1.6,28.0,769.0,898.31,647.88
2016,9,11,10,45,816.5,138.0,1.6,28.5,798.0,921.81,660.27
2016,9,11,11,0,825.0,140.0,1.6,29.0,827.0,942.3,670.79
2016,9,11,11,15,831.0,141.0,1.6,29.0,847.5,956.16,678.53
2016,9,11,11,30,837.0,142.0,1.6,29.0,868.0,966.7,684.38
2016,9,11,11,45,864.5,127.0,1.65,29.5,887.0,972.29,686.58
2016,9,11,12,0,892.0,112.0,1.7,30.0,906.0,980.32,690.47
2016,9,11,12,15,893.0,112.5,1.7,30.0,910.0,975.35,687.1
2016,9,11,12,30,894.0,113.0,1.7,30.0,914.0,966.79,681.78
2016,9,11,12,45,895.0,111.0,1.75,30.0,910.0,952.12,673.41
2016,9,11,13,0,896.0,109.0,1.8,30.0,906.0,933.99,662.96
2016,9,11,13,15,507.0,269.0,1.8,30.0,719.0,731.74,529.02
2016,9,11,13,30,118.0,429.0,1.8,30.0,532.0,530.6,382.88
2016,9,11,13,45,199.5,412.5,1.85,30.5,581.0,576.47,417.71
2016,9,11,14,0,281.0,396.0,1.9,31.0,630.0,619.42,448.26
2016,9,11,14,15,576.0,248.5,1.9,31.0,705.0,692.43,505.46
2016,9,11,14,30,871.0,101.0,1.9,31.0,780.0,737.59,539.93
2016,9,11,14,45,851.5,104.0,1.95,31.0,741.5,689.53,508.4
2016,9,11,15,0,832.0,107.0,2.0,31.0,703.0,640.66,474.44
2016,9,11,15,15,818.0,104.5,2.0,30.5,660.5,588.61,437.99
2016,9,11,15,30,804.0,102.0,2.0,30.0,618.0,536.24,400.06
2016,9,11,15,45,787.5,97.5,2.05,30.0,570.5,480.36,357.7
2016,9,11,16,0,771.0,93.0,2.1,30.0,523.0,424.71,314.06
2016,9,11,16,15,745.0,89.0,2.0,29.5,470.5,366.41,267.4
2016,9,11,16,30,719.0,85.0,1.9,29.0,418.0,309.95,220.86
2016,9,11,16,45,685.0,79.5,1.85,29.0,364.0,249.99,170.74
2016,9,11,17,0,651.0,74.0,1.8,29.0,310.0,195.31,124.92
2016,9,11,17,15,598.0,67.5,1.65,28.0,255.0,140.67,82.17
2016,9,11,17,30,545.0,61.0,1.5,27.0,200.0,92.22,48.7
2016,9,11,17,45,464.5,51.0,1.35,26.5,148.5,46.53,25.83
2016,9,11,18,0,384.0,41.0,1.2,26.0,97.0,30.9,20.16
2016,9,11,18,15,245.5,27.0,1.2,25.5,57.0,21.0,10.06
2016,9,11,18,30,107.0,13.0,1.2,25.0,17.0,12.78,0.0
2016,9,11,18,45,53.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,109.0,15.0,0.6,21.0,20.0,38.03,0.0
2016,9,12,6,45,236.0,30.5,0.6,21.5,60.0,109.77,70.75
2016,9,12,7,0,363.0,46.0,0.6,22.0,100.0,183.12,133.43
2016,9,12,7,15,445.0,56.0,0.7,22.5,152.0,247.12,187.67
2016,9,12,7,30,527.0,66.0,0.8,23.0,204.0,319.65,247.54
2016,9,12,7,45,577.5,74.0,0.95,24.0,258.0,382.33,297.91
2016,9,12,8,0,628.0,82.0,1.1,25.0,312.0,449.14,349.48
2016,9,12,8,15,664.5,87.5,1.25,25.5,366.5,508.41,394.35
2016,9,12,8,30,701.0,93.0,1.4,26.0,421.0,569.52,439.18
2016,9,12,8,45,724.5,98.5,1.55,27.0,472.5,623.06,476.3
2016,9,12,9,0,748.0,104.0,1.7,28.0,524.0,674.37,509.93
2016,9,12,9,15,767.5,107.5,1.7,28.0,571.5,722.05,540.78
2016,9,12,9,30,787.0,111.0,1.7,28.0,619.0,768.61,570.4
2016,9,12,9,45,800.5,114.0,1.7,28.5,661.0,808.15,593.75
2016,9,12,10,0,814.0,117.0,1.7,29.0,703.0,845.62,615.45
2016,9,12,10,15,504.5,248.5,1.7,29.0,618.0,730.32,534.15
2016,9,12,10,30,195.0,380.0,1.7,29.0,533.0,580.42,423.19
2016,9,12,10,45,523.0,252.5,1.75,29.5,682.0,769.36,560.84
2016,9,12,11,0,851.0,125.0,1.8,30.0,831.0,943.93,673.29
2016,9,12,11,15,536.5,278.0,1.85,30.0,727.0,818.81,588.02
2016,9,12,11,30,222.0,431.0,1.9,30.0,623.0,662.6,475.6
2016,9,12,11,45,544.5,279.5,1.95,30.5,760.0,828.54,596.0
2016,9,12,12,0,867.0,128.0,2.0,31.0,897.0,971.25,687.25
2016,9,12,12,15,867.5,128.0,2.0,31.0,900.5,965.24,681.83
2016,9,12,12,30,868.0,128.0,2.0,31.0,904.0,955.77,675.9
2016,9,12,12,45,864.5,129.0,2.05,31.0,898.5,940.16,666.77
2016,9,12,13,0,861.0,130.0,2.1,31.0,893.0,921.3,655.69
2016,9,12,13,15,540.5,280.0,2.1,31.0,756.5,771.53,555.75
2016,9,12,13,30,220.0,430.0,2.1,31.0,620.0,619.59,445.77
2016,9,12,13,45,527.0,280.5,2.15,31.0,720.0,725.68,527.94
2016,9,12,14,0,834.0,131.0,2.2,31.0,820.0,804.29,584.65
2016,9,12,14,15,825.5,129.0,2.2,31.0,790.5,764.23,558.15
2016,9,12,14,30,817.0,127.0,2.2,31.0,761.0,722.2,531.08
2016,9,12,14,45,802.0,126.5,2.2,31.0,724.0,675.45,499.52
2016,9,12,15,0,787.0,126.0,2.2,31.0,687.0,627.73,465.83
2016,9,12,15,15,771.0,122.5,2.2,30.5,644.0,575.83,429.29
2016,9,12,15,30,755.0,119.0,2.2,30.0,601.0,523.65,391.36
2016,9,12,15,45,730.5,116.5,2.2,30.0,552.5,466.75,348.03
2016,9,12,16,0,706.0,114.0,2.2,30.0,504.0,412.27,305.21
2016,9,12,16,15,677.0,109.0,2.1,29.5,452.5,355.23,259.77
2016,9,12,16,30,648.0,104.0,2.0,29.0,401.0,300.5,214.97
2016,9,12,16,45,605.0,97.5,1.9,29.0,347.0,243.37,167.72
2016,9,12,17,0,562.0,91.0,1.8,29.0,293.0,190.83,124.51
2016,9,12,17,15,505.0,82.0,1.65,28.5,239.0,138.91,84.45
2016,9,12,17,30,448.0,73.0,1.5,28.0,185.0,93.88,53.71
2016,9,12,17,45,356.5,60.5,1.35,27.5,135.0,51.3,31.81
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,36.67,24.74
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,23.01,10.85
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,10.81,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,28.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,13,6,30,56.0,14.0,0.8,23.0,16.0,25.69,0.0
2016,9,13,6,45,174.0,32.0,0.9,23.5,55.0,95.03,60.38
2016,9,13,7,0,292.0,50.0,1.0,24.0,94.0,163.39,118.55
2016,9,13,7,15,375.0,62.5,1.2,24.5,144.0,225.36,170.69
2016,9,13,7,30,458.0,75.0,1.4,25.0,194.0,298.5,230.91
2016,9,13,7,45,447.0,94.0,1.6,25.5,233.5,336.79,263.04
2016,9,13,8,0,436.0,113.0,1.8,26.0,273.0,374.95,293.52
2016,9,13,8,15,272.0,155.5,1.75,26.5,260.5,338.26,263.65
2016,9,13,8,30,108.0,198.0,1.7,27.0,248.0,284.72,219.43
2016,9,13,8,45,110.0,223.0,1.7,27.5,279.5,309.77,237.61
2016,9,13,9,0,112.0,248.0,1.7,28.0,311.0,341.59,260.06
2016,9,13,9,15,124.0,272.5,1.6,28.0,348.0,388.45,293.58
2016,9,13,9,30,136.0,297.0,1.5,28.0,385.0,427.94,321.08
2016,9,13,9,45,106.5,311.5,1.45,28.5,383.5,413.16,307.87
2016,9,13,10,0,77.0,326.0,1.4,29.0,382.0,404.68,299.44
2016,9,13,10,15,146.5,351.5,1.3,29.0,463.5,503.65,370.19
2016,9,13,10,30,216.0,377.0,1.2,29.0,545.0,596.3,433.53
2016,9,13,10,45,160.5,389.5,1.15,29.5,517.5,560.08,404.67
2016,9,13,11,0,105.0,402.0,1.1,30.0,490.0,512.63,369.33
2016,9,13,11,15,110.0,414.5,1.1,30.0,508.5,530.08,381.23
2016,9,13,11,30,115.0,427.0,1.1,30.0,527.0,555.37,397.79
2016,9,13,11,45,99.5,427.5,1.1,30.5,514.5,531.17,379.81
2016,9,13,12,0,84.0,428.0,1.1,31.0,502.0,514.88,367.52
2016,9,13,12,15,183.0,431.5,1.15,31.0,594.0,617.67,439.73
2016,9,13,12,30,282.0,435.0,1.2,31.0,686.0,716.7,506.45
2016,9,13,12,45,205.5,439.0,1.25,31.0,621.5,637.01,451.9
2016,9,13,13,0,129.0,443.0,1.3,31.0,557.0,565.2,402.88
2016,9,13,13,15,145.0,437.5,1.4,31.0,564.0,568.4,406.84
2016,9,13,13,30,161.0,432.0,1.5,31.0,571.0,570.31,409.34
2016,9,13,13,45,168.5,420.0,1.6,31.0,562.0,557.27,401.54
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,543.29,393.12
2016,9,13,14,15,501.5,262.0,1.75,31.0,653.5,644.99,471.87
2016,9,13,14,30,827.0,116.0,1.8,31.0,754.0,715.48,525.03
2016,9,13,14,45,803.0,120.0,1.9,31.0,715.0,667.38,492.52
2016,9,13,15,0,779.0,124.0,2.0,31.0,676.0,618.32,458.38
2016,9,13,15,15,763.0,120.5,2.05,31.0,633.5,566.8,421.49
2016,9,13,15,30,747.0,117.0,2.1,31.0,591.0,515.02,383.3
2016,9,13,15,45,723.0,114.0,2.2,31.0,543.0,458.36,340.54
2016,9,13,16,0,699.0,111.0,2.3,31.0,495.0,404.08,298.13
2016,9,13,16,15,432.5,151.5,2.25,30.5,381.5,300.89,221.14
2016,9,13,16,30,166.0,192.0,2.2,30.0,268.0,228.94,169.67
2016,9,13,16,45,156.5,167.0,2.2,30.0,231.0,192.14,140.99
2016,9,13,17,0,147.0,142.0,2.2,30.0,194.0,156.56,112.98
2016,9,13,17,15,129.0,118.0,2.0,29.0,158.0,121.97,86.62
2016,9,13,17,30,111.0,94.0,1.8,28.0,122.0,89.81,62.73
2016,9,13,17,45,82.0,71.0,1.65,27.5,88.5,60.83,42.5
2016,9,13,18,0,53.0,48.0,1.5,27.0,55.0,41.06,28.25
2016,9,13,18,15,26.5,27.5,1.5,26.5,31.0,25.18,11.44
2016,9,13,18,30,0.0,7.0,1.5,26.0,7.0,6.88,0.0
2016,9,13,18,45,0.0,3.5,1.5,26.0,3.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,54.0,13.0,1.0,23.0,15.0,24.25,0.0
2016,9,14,6,45,168.5,31.0,1.2,23.5,53.0,92.39,58.0
2016,9,14,7,0,283.0,49.0,1.4,24.0,91.0,159.22,115.49
2016,9,14,7,15,365.0,61.5,1.45,24.5,140.0,220.21,166.91
2016,9,14,7,30,447.0,74.0,1.5,25.0,189.0,292.32,226.3
2016,9,14,7,45,506.5,82.0,1.55,25.5,242.5,355.27,277.28
2016,9,14,8,0,566.0,90.0,1.6,26.0,296.0,423.31,330.45
2016,9,14,8,15,604.5,97.0,1.7,26.5,349.0,482.36,375.26
2016,9,14,8,30,643.0,104.0,1.8,27.0,402.0,543.54,420.23
2016,9,14,8,45,667.5,110.5,1.95,27.5,452.0,596.23,457.9
2016,9,14,9,0,692.0,117.0,2.1,28.0,502.0,649.03,494.74
2016,9,14,9,15,713.0,121.0,2.2,28.5,549.0,696.08,525.47
2016,9,14,9,30,734.0,125.0,2.3,29.0,596.0,742.3,555.03
2016,9,14,9,45,747.5,129.5,2.45,29.5,637.0,778.93,577.98
2016,9,14,10,0,761.0,134.0,2.6,30.0,678.0,816.34,601.34
2016,9,14,10,15,482.0,255.5,2.65,30.0,606.0,716.69,528.69
2016,9,14,10,30,203.0,377.0,2.7,30.0,534.0,584.32,428.91
2016,9,14,10,45,500.0,261.5,2.8,30.5,668.5,756.26,555.81
2016,9,14,11,0,797.0,146.0,2.9,31.0,803.0,918.64,664.41
2016,9,14,11,15,553.5,277.0,2.95,31.0,739.0,832.39,603.29
2016,9,14,11,30,310.0,408.0,3.0,31.0,675.0,730.38,527.44
2016,9,14,11,45,567.5,275.5,3.1,31.0,773.0,846.33,614.28
2016,9,14,12,0,825.0,143.0,3.2,31.0,871.0,948.71,683.21
2016,9,14,12,15,826.0,143.5,3.25,31.0,874.5,943.43,679.13
2016,9,14,12,30,827.0,144.0,3.3,31.0,878.0,934.78,673.84
2016,9,14,12,45,823.5,145.0,3.35,31.5,872.5,919.15,662.79
2016,9,14,13,0,820.0,146.0,3.4,32.0,867.0,900.39,649.84
2016,9,14,13,15,430.5,256.5,3.4,32.0,635.0,647.99,476.05
2016,9,14,13,30,41.0,367.0,3.4,32.0,403.0,397.98,289.95
2016,9,14,13,45,20.5,232.5,3.4,32.0,250.5,245.28,180.15
2016,9,14,14,0,0.0,98.0,3.4,32.0,98.0,94.96,67.39
2016,9,14,14,15,24.5,215.5,3.4,31.5,234.5,228.88,169.56
2016,9,14,14,30,49.0,333.0,3.4,31.0,371.0,358.69,265.71
2016,9,14,14,45,51.5,319.0,3.45,31.0,357.0,343.25,254.57
2016,9,14,15,0,54.0,305.0,3.5,31.0,343.0,327.52,243.6
2016,9,14,15,15,71.5,293.5,3.45,31.0,341.0,322.58,240.65
2016,9,14,15,30,89.0,282.0,3.4,31.0,339.0,315.7,236.05
2016,9,14,15,45,394.5,196.0,3.35,31.0,414.5,374.8,281.31
2016,9,14,16,0,700.0,110.0,3.3,31.0,490.0,401.22,297.67
2016,9,14,16,15,671.0,104.5,3.15,30.5,439.0,344.18,251.46
2016,9,14,16,30,642.0,99.0,3.0,30.0,388.0,289.49,206.31
2016,9,14,16,45,609.5,90.5,2.9,30.0,335.5,233.78,159.65
2016,9,14,17,0,577.0,82.0,2.8,30.0,283.0,181.4,116.1
2016,9,14,17,15,520.0,73.5,2.45,29.0,230.0,129.39,76.31
2016,9,14,17,30,463.0,65.0,2.1,28.0,177.0,84.21,46.25
2016,9,14,17,45,383.0,53.0,1.8,27.5,128.5,42.64,30.25
2016,9,14,18,0,303.0,41.0,1.5,27.0,80.0,31.24,20.09
2016,9,14,18,15,151.5,25.5,1.45,26.5,45.0,19.89,6.82
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,14.14,0.0
2016,9,15,6,45,88.5,33.0,1.25,23.5,44.5,68.67,42.21
2016,9,15,7,0,152.0,57.0,1.5,24.0,79.0,121.29,88.14
2016,9,15,7,15,216.5,79.0,1.4,24.5,126.0,178.4,135.54
2016,9,15,7,30,281.0,101.0,1.3,25.0,173.0,242.45,187.81
2016,9,15,7,45,331.0,119.0,1.2,25.5,223.5,301.18,234.67
2016,9,15,8,0,381.0,137.0,1.1,26.0,274.0,371.14,288.26
2016,9,15,8,15,420.5,150.5,1.1,26.5,325.5,428.24,330.75
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,488.08,373.89
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,542.08,410.7
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,597.52,447.28
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,644.66,479.64
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,691.7,511.51
2016,9,15,9,45,590.5,207.5,1.45,29.5,607.0,730.91,536.94
2016,9,15,10,0,605.0,216.0,1.6,30.0,647.0,771.8,563.12
2016,9,15,10,15,619.0,221.0,1.7,30.0,681.5,804.05,584.18
2016,9,15,10,30,633.0,226.0,1.8,30.0,716.0,834.39,603.97
2016,9,15,10,45,430.5,314.5,1.95,30.5,653.5,747.19,539.89
2016,9,15,11,0,228.0,403.0,2.1,31.0,591.0,638.38,460.72
2016,9,15,11,15,444.5,323.0,2.15,31.0,700.0,776.15,560.04
2016,9,15,11,30,661.0,243.0,2.2,31.0,809.0,902.62,647.1
2016,9,15,11,45,658.5,248.5,2.3,31.5,820.0,905.02,646.46
2016,9,15,12,0,656.0,254.0,2.4,32.0,831.0,904.53,645.19
2016,9,15,12,15,657.0,254.5,2.45,32.0,834.0,899.46,642.15
2016,9,15,12,30,658.0,255.0,2.5,32.0,837.0,891.59,637.4
2016,9,15,12,45,454.5,344.0,2.55,32.0,745.0,780.44,559.53
2016,9,15,13,0,251.0,433.0,2.6,32.0,653.0,670.27,480.93
2016,9,15,13,15,444.5,344.0,2.6,32.0,726.0,747.03,539.2
2016,9,15,13,30,638.0,255.0,2.6,32.0,799.0,810.72,586.34
2016,9,15,13,45,618.0,259.5,2.6,32.0,775.5,777.01,563.15
2016,9,15,14,0,598.0,264.0,2.6,32.0,752.0,742.34,539.83
2016,9,15,14,15,586.5,259.5,2.6,32.0,723.5,704.17,514.24
2016,9,15,14,30,575.0,255.0,2.6,32.0,695.0,665.71,488.07
2016,9,15,14,45,601.5,226.5,2.65,32.0,666.5,629.87,464.38
2016,9,15,15,0,628.0,198.0,2.7,32.0,638.0,589.52,436.81
2016,9,15,15,15,609.0,192.0,2.7,31.5,596.5,540.34,402.03
2016,9,15,15,30,590.0,186.0,2.7,31.0,555.0,491.65,366.66
2016,9,15,15,45,569.5,176.5,2.75,31.0,509.0,438.83,326.74
2016,9,15,16,0,549.0,167.0,2.8,31.0,463.0,387.99,287.23
2016,9,15,16,15,516.5,157.0,2.65,30.5,413.0,333.69,244.62
2016,9,15,16,30,484.0,147.0,2.5,30.0,363.0,282.38,203.53
2016,9,15,16,45,451.5,132.5,2.45,30.0,312.5,230.26,161.22
2016,9,15,17,0,419.0,118.0,2.4,30.0,262.0,181.67,122.03
2016,9,15,17,15,362.0,103.0,2.1,29.5,211.0,133.21,85.64
2016,9,15,17,30,305.0,88.0,1.8,29.0,160.0,91.58,57.54
2016,9,15,17,45,238.5,67.5,1.55,28.5,114.5,54.91,40.26
2016,9,15,18,0,172.0,47.0,1.3,28.0,69.0,38.23,25.56
2016,9,15,18,15,86.0,23.5,1.25,27.5,34.5,19.72,5.22
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,56.0,12.0,0.8,23.0,14.0,23.62,0.0
2016,9,16,6,45,171.5,29.5,0.95,23.5,51.0,91.56,55.86
2016,9,16,7,0,287.0,47.0,1.1,24.0,88.0,158.08,114.1
2016,9,16,7,15,369.5,60.0,0.9,24.5,137.5,219.93,165.91
2016,9,16,7,30,452.0,73.0,0.7,25.0,187.0,292.91,225.05
2016,9,16,7,45,509.0,81.5,0.5,26.0,240.5,355.32,273.39
2016,9,16,8,0,566.0,90.0,0.3,27.0,294.0,422.54,322.47
2016,9,16,8,15,605.0,97.0,0.4,27.5,347.0,481.77,366.11
2016,9,16,8,30,644.0,104.0,0.5,28.0,400.0,543.17,409.93
2016,9,16,8,45,670.5,110.0,0.6,28.5,450.5,596.6,446.85
2016,9,16,9,0,697.0,116.0,0.7,29.0,501.0,650.28,483.01
2016,9,16,9,15,718.0,120.0,0.7,29.5,548.0,697.39,511.68
2016,9,16,9,30,739.0,124.0,0.7,30.0,595.0,743.63,539.06
2016,9,16,9,45,754.5,127.5,0.7,30.5,636.5,780.86,560.08
2016,9,16,10,0,770.0,131.0,0.7,31.0,678.0,818.96,581.43
2016,9,16,10,15,781.5,134.0,0.7,31.0,713.0,850.88,599.78
2016,9,16,10,30,793.0,137.0,0.7,31.0,748.0,880.28,616.53
2016,9,16,10,45,799.5,140.0,0.7,31.5,776.0,902.33,627.48
2016,9,16,11,0,806.0,143.0,0.7,32.0,804.0,921.34,636.65
2016,9,16,11,15,812.0,144.0,0.7,32.0,824.0,934.57,643.69
2016,9,16,11,30,818.0,145.0,0.7,32.0,844.0,944.55,648.95
2016,9,16,11,45,837.5,135.5,0.75,32.5,860.0,947.42,649.76
2016,9,16,12,0,857.0,126.0,0.8,33.0,876.0,952.89,652.33
2016,9,16,12,15,857.5,126.0,0.85,33.0,879.5,946.62,649.26
2016,9,16,12,30,858.0,126.0,0.9,33.0,883.0,936.92,644.37
2016,9,16,12,45,856.5,126.0,1.0,33.0,878.0,921.99,637.23
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,903.79,628.06
2016,9,16,13,15,852.0,125.5,1.15,33.0,859.0,880.59,615.01
2016,9,16,13,30,849.0,125.0,1.2,33.0,845.0,854.39,600.07
2016,9,16,13,45,845.0,122.5,1.25,33.5,824.0,822.5,580.26
2016,9,16,14,0,841.0,120.0,1.3,34.0,803.0,787.94,558.69
2016,9,16,14,15,832.5,118.5,1.4,33.5,773.5,748.48,536.44
2016,9,16,14,30,824.0,117.0,1.5,33.0,744.0,707.76,512.85
2016,9,16,14,45,808.0,117.0,1.6,33.0,706.5,660.51,482.11
2016,9,16,15,0,792.0,117.0,1.7,33.0,669.0,612.37,449.17
2016,9,16,15,15,776.5,114.0,1.75,33.0,626.0,561.0,412.73
2016,9,16,15,30,761.0,111.0,1.8,33.0,583.0,509.31,374.9
2016,9,16,15,45,741.0,106.5,1.85,33.0,535.5,453.98,333.25
2016,9,16,16,0,721.0,102.0,1.9,33.0,488.0,397.71,289.58
2016,9,16,16,15,692.0,97.0,1.85,32.5,436.5,340.13,244.05
2016,9,16,16,30,663.0,92.0,1.8,32.0,385.0,284.87,199.1
2016,9,16,16,45,624.0,85.5,1.75,32.0,331.5,228.37,152.61
2016,9,16,17,0,585.0,79.0,1.7,32.0,278.0,175.95,109.94
2016,9,16,17,15,525.5,71.0,1.55,31.0,224.5,123.99,71.15
2016,9,16,17,30,466.0,63.0,1.4,30.0,171.0,79.18,42.61
2016,9,16,17,45,379.0,50.5,1.25,29.5,122.5,37.58,25.68
2016,9,16,18,0,292.0,38.0,1.1,29.0,74.0,29.65,18.38
2016,9,16,18,15,146.0,19.0,1.1,28.5,37.0,14.69,0.9
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,40.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,81.0,12.0,1.4,23.0,14.0,28.85,0.0
2016,9,17,6,45,207.0,27.5,1.7,24.0,52.0,98.16,58.63
2016,9,17,7,0,333.0,43.0,2.0,25.0,90.0,169.26,121.54
2016,9,17,7,15,417.0,53.5,1.85,25.5,140.0,232.46,175.13
2016,9,17,7,30,501.0,64.0,1.7,26.0,190.0,304.46,234.59
2016,9,17,7,45,553.0,72.5,1.55,27.0,243.5,366.74,284.29
2016,9,17,8,0,605.0,81.0,1.4,28.0,297.0,433.34,334.86
2016,9,17,8,15,642.5,86.5,1.15,28.5,350.5,491.76,377.21
2016,9,17,8,30,680.0,92.0,0.9,29.0,404.0,552.13,418.52
2016,9,17,8,45,703.5,98.0,0.65,29.5,454.0,605.0,451.95
2016,9,17,9,0,727.0,104.0,0.4,30.0,504.0,657.81,482.62
2016,9,17,9,15,747.0,107.5,0.45,30.5,551.0,702.45,509.64
2016,9,17,9,30,767.0,111.0,0.5,31.0,598.0,748.31,537.07
2016,9,17,9,45,777.0,116.5,0.55,31.5,638.5,786.67,559.27
2016,9,17,10,0,787.0,122.0,0.6,32.0,679.0,822.8,579.9
2016,9,17,10,15,512.5,245.0,0.7,32.0,615.0,730.76,518.29
2016,9,17,10,30,238.0,368.0,0.8,32.0,551.0,605.99,430.43
2016,9,17,10,45,528.0,251.5,0.9,32.5,677.0,769.39,545.89
2016,9,17,11,0,818.0,135.0,1.0,33.0,803.0,922.64,641.88
2016,9,17,11,15,823.5,136.5,1.05,33.0,823.5,935.99,648.22
2016,9,17,11,30,829.0,138.0,1.1,33.0,844.0,946.03,654.4
2016,9,17,11,45,829.0,140.5,1.15,33.0,855.0,948.5,656.15
2016,9,17,12,0,829.0,143.0,1.2,33.0,866.0,947.53,656.01
2016,9,17,12,15,830.0,143.5,1.2,33.0,869.5,941.97,652.48
2016,9,17,12,30,831.0,144.0,1.2,33.0,873.0,933.04,647.05
2016,9,17,12,45,830.0,143.0,1.3,33.5,868.0,917.35,637.77
2016,9,17,13,0,829.0,142.0,1.4,34.0,863.0,898.47,626.54
2016,9,17,13,15,825.0,141.5,1.45,34.0,849.0,874.34,612.68
2016,9,17,13,30,821.0,141.0,1.5,34.0,835.0,847.35,596.99
2016,9,17,13,45,815.5,139.0,1.55,34.0,813.0,814.87,577.72
2016,9,17,14,0,810.0,137.0,1.6,34.0,791.0,779.94,556.71
2016,9,17,14,15,800.5,135.0,1.6,34.0,761.5,739.7,531.6
2016,9,17,14,30,791.0,133.0,1.6,34.0,732.0,697.68,504.87
2016,9,17,14,45,765.5,137.0,1.65,34.0,692.5,649.27,472.17
2016,9,17,15,0,740.0,141.0,1.7,34.0,653.0,600.23,438.24
2016,9,17,15,15,722.5,137.0,1.7,33.5,610.5,548.8,402.53
2016,9,17,15,30,705.0,133.0,1.7,33.0,568.0,497.4,365.65
2016,9,17,15,45,682.0,127.5,1.75,33.0,520.5,442.28,324.37
2016,9,17,16,0,659.0,122.0,1.8,33.0,473.0,388.36,282.69
2016,9,17,16,15,627.5,116.0,1.75,32.5,421.5,332.38,238.75
2016,9,17,16,30,596.0,110.0,1.7,32.0,370.0,279.16,195.89
2016,9,17,16,45,554.0,101.5,1.65,32.0,317.5,224.1,151.2
2016,9,17,17,0,512.0,93.0,1.6,32.0,265.0,173.64,110.75
2016,9,17,17,15,451.0,82.0,1.45,31.0,212.5,122.91,73.39
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,79.69,45.85
2016,9,17,17,45,301.0,56.0,1.2,29.5,113.0,42.03,29.31
2016,9,17,18,0,212.0,41.0,1.1,29.0,66.0,31.66,19.85
2016,9,17,18,15,106.0,20.5,1.15,28.5,33.0,16.01,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,34.0,10.0,1.6,24.0,11.0,16.97,0.0
2016,9,18,6,45,135.0,30.0,1.8,24.5,46.5,81.84,47.95
2016,9,18,7,0,236.0,50.0,2.0,25.0,82.0,145.08,104.41
2016,9,18,7,15,319.0,64.5,2.0,25.5,130.5,205.69,155.28
2016,9,18,7,30,402.0,79.0,2.0,26.0,179.0,275.48,212.83
2016,9,18,7,45,460.0,89.5,2.0,26.5,231.5,336.87,262.69
2016,9,18,8,0,518.0,100.0,2.0,27.0,284.0,406.36,317.04
2016,9,18,8,15,559.0,108.0,2.0,27.0,336.5,465.54,362.57
2016,9,18,8,30,600.0,116.0,2.0,27.0,389.0,527.12,408.55
2016,9,18,8,45,629.0,122.0,2.0,27.5,439.0,580.27,446.21
2016,9,18,9,0,658.0,128.0,2.0,28.0,489.0,633.94,483.14
2016,9,18,9,15,680.0,133.0,1.9,28.5,535.5,681.32,513.86
2016,9,18,9,30,702.0,138.0,1.8,29.0,582.0,727.99,542.35
2016,9,18,9,45,716.0,143.0,1.75,29.5,622.5,766.98,565.35
2016,9,18,10,0,730.0,148.0,1.7,30.0,663.0,804.16,586.78
2016,9,18,10,15,742.5,151.0,1.6,30.0,698.0,835.75,604.91
2016,9,18,10,30,755.0,154.0,1.5,30.0,733.0,861.62,619.12
2016,9,18,10,45,763.0,157.0,1.4,30.5,760.5,884.2,629.84
2016,9,18,11,0,771.0,160.0,1.3,31.0,788.0,903.89,638.58
2016,9,18,11,15,777.0,161.5,1.15,31.0,808.0,917.11,643.74
2016,9,18,11,30,783.0,163.0,1.0,31.0,828.0,927.18,646.86
2016,9,18,11,45,614.0,260.5,0.85,31.5,786.5,871.14,606.78
2016,9,18,12,0,445.0,358.0,0.7,32.0,745.0,805.75,557.67
2016,9,18,12,15,437.0,363.0,0.6,32.0,744.0,797.59,551.43
2016,9,18,12,30,429.0,368.0,0.5,32.0,743.0,787.58,543.38
2016,9,18,12,45,445.5,359.5,0.4,32.5,747.0,784.78,539.55
2016,9,18,13,0,462.0,351.0,0.3,33.0,751.0,779.66,534.26
2016,9,18,13,15,658.0,234.5,0.35,33.0,794.0,822.29,567.33
2016,9,18,13,30,854.0,118.0,0.4,33.0,837.0,847.08,583.87
2016,9,18,13,45,650.5,219.5,0.45,33.0,759.0,759.36,529.51
2016,9,18,14,0,447.0,321.0,0.5,33.0,681.0,674.05,471.97
2016,9,18,14,15,421.0,320.0,0.55,33.0,648.5,634.11,447.42
2016,9,18,14,30,395.0,319.0,0.6,33.0,616.0,593.22,421.24
2016,9,18,14,45,463.5,274.5,0.7,33.0,606.0,577.9,413.92
2016,9,18,15,0,532.0,230.0,0.8,33.0,596.0,553.97,399.8
2016,9,18,15,15,647.5,168.5,0.85,32.5,585.0,533.99,388.34
2016,9,18,15,30,763.0,107.0,0.9,32.0,574.0,501.41,366.47
2016,9,18,15,45,742.0,103.0,0.95,32.0,526.5,446.06,325.23
2016,9,18,16,0,721.0,99.0,1.0,32.0,479.0,389.9,282.14
2016,9,18,16,15,691.5,94.5,1.0,31.5,427.5,332.76,237.33
2016,9,18,16,30,662.0,90.0,1.0,31.0,376.0,278.0,193.06
2016,9,18,16,45,622.5,83.0,1.0,31.0,322.5,221.22,146.64
2016,9,18,17,0,583.0,76.0,1.0,31.0,269.0,168.59,104.12
2016,9,18,17,15,521.0,68.0,0.95,30.5,215.5,116.87,65.93
2016,9,18,17,30,459.0,60.0,0.9,30.0,162.0,72.61,38.62
2016,9,18,17,45,365.5,48.0,0.85,29.5,114.0,35.91,24.21
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,27.68,16.5
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,14.03,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,24.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,49.0,11.0,1.9,24.0,12.0,21.07,0.0
2016,9,19,6,45,185.5,27.0,2.2,24.5,49.5,91.02,51.92
2016,9,19,7,0,322.0,43.0,2.5,25.0,87.0,165.26,118.37
2016,9,19,7,15,411.5,53.5,2.55,25.5,137.0,229.83,173.26
2016,9,19,7,30,501.0,64.0,2.6,26.0,187.0,303.78,234.83
2016,9,19,7,45,563.5,70.0,2.65,27.0,242.0,368.29,287.26
2016,9,19,8,0,626.0,76.0,2.7,28.0,297.0,438.11,341.79
2016,9,19,8,15,664.0,81.5,2.6,28.5,351.0,497.67,386.94
2016,9,19,8,30,702.0,87.0,2.5,29.0,405.0,559.2,431.8
2016,9,19,8,45,729.5,91.0,2.45,30.0,456.5,611.39,467.59
