Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,30,913.0,91.0,4.4,24.0,761.0,912.27,690.3
2016,9,29,10,45,921.0,92.0,4.4,24.5,789.5,934.52,702.96
2016,9,29,11,0,929.0,93.0,4.4,25.0,818.0,953.36,713.34
2016,9,29,11,15,933.5,94.0,4.4,25.0,838.0,965.42,720.61
2016,9,29,11,30,938.0,95.0,4.4,25.0,858.0,973.78,725.56
2016,9,29,11,45,938.0,97.0,4.45,25.5,868.5,975.26,724.89
2016,9,29,12,0,938.0,99.0,4.5,26.0,879.0,972.93,721.85
2016,9,29,12,15,939.0,99.0,4.5,26.0,881.5,965.61,716.8
2016,9,29,12,30,940.0,99.0,4.5,26.0,884.0,954.54,709.38
2016,9,29,12,45,938.5,99.0,4.5,26.5,878.0,937.53,696.73
2016,9,29,13,0,937.0,99.0,4.5,27.0,872.0,916.96,681.84
2016,9,29,13,15,934.0,98.0,4.45,27.0,856.5,890.63,664.26
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,861.03,644.51
2016,9,29,13,45,926.5,95.5,4.4,27.0,818.0,826.62,621.63
2016,9,29,14,0,922.0,94.0,4.4,27.0,795.0,789.33,596.66
2016,9,29,14,15,914.5,92.5,4.35,27.0,763.5,747.21,567.98
2016,9,29,14,30,907.0,91.0,4.3,27.0,732.0,702.82,537.48
2016,9,29,14,45,893.5,90.0,4.25,27.0,692.5,653.1,500.55
2016,9,29,15,0,880.0,89.0,4.2,27.0,653.0,602.11,461.78
2016,9,29,15,15,864.5,86.5,4.1,26.5,608.0,547.57,420.14
2016,9,29,15,30,849.0,84.0,4.0,26.0,563.0,491.47,376.03
2016,9,29,15,45,828.5,80.5,3.95,26.0,512.5,432.8,327.94
2016,9,29,16,0,808.0,77.0,3.9,26.0,462.0,374.79,279.0
2016,9,29,16,15,777.5,73.0,3.55,25.0,408.0,314.1,227.73
2016,9,29,16,30,747.0,69.0,3.2,24.0,354.0,255.84,177.49
2016,9,29,16,45,701.5,63.5,2.9,23.5,297.5,195.93,126.46
2016,9,29,17,0,656.0,58.0,2.6,23.0,241.0,138.81,80.04
2016,9,29,17,15,584.0,50.5,2.35,22.0,186.0,84.82,42.71
2016,9,29,17,30,512.0,43.0,2.1,21.0,131.0,39.43,21.42
2016,9,29,17,45,385.5,31.5,1.85,20.5,83.5,23.77,14.11
2016,9,29,18,0,259.0,20.0,1.6,20.0,36.0,15.81,0.0
2016,9,29,18,15,129.5,10.0,1.6,19.5,18.0,9.83,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,198.0,16.5,1.95,14.5,38.5,77.84,13.33
2016,9,30,7,0,396.0,33.0,2.2,15.0,77.0,175.58,126.14
2016,9,30,7,15,492.0,42.0,2.2,15.0,129.5,243.37,188.06
2016,9,30,7,30,588.0,51.0,2.2,15.0,182.0,321.3,256.57
2016,9,30,7,45,645.0,57.5,2.25,15.5,238.0,387.02,313.5
2016,9,30,8,0,702.0,64.0,2.3,16.0,294.0,455.39,370.42
2016,9,30,8,15,739.5,69.0,2.1,16.5,349.5,516.93,419.01
2016,9,30,8,30,777.0,74.0,1.9,17.0,405.0,580.06,466.47
2016,9,30,8,45,803.0,77.5,1.7,18.0,458.0,634.95,504.58
2016,9,30,9,0,829.0,81.0,1.5,19.0,511.0,689.61,539.07
2016,9,30,9,15,847.5,83.5,1.5,19.5,559.0,736.9,569.36
2016,9,30,9,30,866.0,86.0,1.5,20.0,607.0,778.09,594.85
2016,9,30,9,45,879.0,89.0,1.5,20.5,649.0,818.04,619.1
2016,9,30,10,0,892.0,92.0,1.5,21.0,691.0,855.58,641.37
2016,9,30,10,15,901.5,93.5,1.45,21.0,726.0,885.78,659.12
2016,9,30,10,30,911.0,95.0,1.4,21.0,761.0,912.97,674.81
2016,9,30,10,45,917.0,96.5,1.35,21.5,788.5,933.81,685.0
2016,9,30,11,0,923.0,98.0,1.3,22.0,816.0,951.2,692.97
2016,9,30,11,15,927.5,99.0,1.25,22.0,835.5,963.08,698.81
2016,9,30,11,30,932.0,100.0,1.2,22.0,855.0,971.28,702.45
2016,9,30,11,45,936.0,99.5,1.15,22.5,866.0,973.66,701.21
2016,9,30,12,0,940.0,99.0,1.1,23.0,877.0,972.26,697.79
2016,9,30,12,15,940.0,99.0,1.1,23.0,879.0,963.94,692.43
2016,9,30,12,30,940.0,99.0,1.1,23.0,881.0,951.87,684.93
2016,9,30,12,45,939.0,98.0,1.15,23.5,874.0,934.2,673.55
2016,9,30,13,0,938.0,97.0,1.2,24.0,867.0,912.95,660.01
2016,9,30,13,15,934.5,96.5,1.2,24.0,851.5,886.65,643.79
2016,9,30,13,30,931.0,96.0,1.2,24.0,836.0,857.1,625.51
2016,9,30,13,45,925.5,94.5,1.3,24.5,812.0,821.86,603.53
2016,9,30,14,0,920.0,93.0,1.4,25.0,788.0,783.83,579.43
2016,9,30,14,15,911.5,91.5,1.45,25.0,756.0,741.05,552.39
2016,9,30,14,30,903.0,90.0,1.5,25.0,724.0,696.1,523.35
2016,9,30,14,45,891.5,88.0,1.55,25.0,685.0,646.83,488.6
2016,9,30,15,0,880.0,86.0,1.6,25.0,646.0,596.12,451.74
2016,9,30,15,15,864.5,83.5,1.6,24.5,601.0,541.63,411.44
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,486.63,369.26
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,426.75,321.24
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,368.66,272.99
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,307.99,221.9
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,249.81,171.9
2016,9,30,16,45,700.5,61.0,1.3,23.0,291.0,190.86,121.8
2016,9,30,17,0,656.0,56.0,1.2,23.0,235.0,136.66,78.04
2016,9,30,17,15,583.5,48.5,1.1,22.0,180.5,80.89,39.92
2016,9,30,17,30,511.0,41.0,1.0,21.0,126.0,35.78,19.72
2016,9,30,17,45,382.5,30.0,0.95,20.5,79.5,22.62,13.04
2016,9,30,18,0,254.0,19.0,0.9,20.0,33.0,15.07,0.0
2016,9,30,18,15,127.0,9.5,0.9,20.0,16.5,9.34,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,17.0,3.0,2.89,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.78,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,10.12,2.81
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,14.46,6.58
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,18.81,10.29
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,23.16,13.93
2016,10,1,8,15,0.0,67.0,0.5,19.5,67.0,64.76,48.55
2016,10,1,8,30,0.0,110.0,0.5,20.0,110.0,108.25,83.71
2016,10,1,8,45,65.5,169.0,0.5,20.5,202.5,219.7,173.14
2016,10,1,9,0,131.0,228.0,0.5,21.0,295.0,341.31,265.68
2016,10,1,9,15,132.0,250.0,0.65,21.5,323.5,369.78,285.3
2016,10,1,9,30,133.0,272.0,0.8,22.0,352.0,397.83,305.08
2016,10,1,9,45,92.0,279.5,0.95,23.0,336.5,366.45,279.49
2016,10,1,10,0,51.0,287.0,1.1,24.0,321.0,341.07,258.43
2016,10,1,10,15,100.0,319.5,1.1,24.0,390.5,418.5,316.07
2016,10,1,10,30,149.0,352.0,1.1,24.0,460.0,506.52,378.97
2016,10,1,10,45,154.5,366.5,1.1,24.5,482.5,527.76,391.88
2016,10,1,11,0,160.0,381.0,1.1,25.0,505.0,548.42,404.83
2016,10,1,11,15,525.5,244.0,1.05,25.0,665.5,753.2,554.4
2016,10,1,11,30,891.0,107.0,1.0,25.0,826.0,938.71,673.48
2016,10,1,11,45,697.5,212.0,1.0,25.5,779.5,879.57,631.89
2016,10,1,12,0,504.0,317.0,1.0,26.0,733.0,804.45,577.78
2016,10,1,12,15,330.5,366.0,0.95,26.0,639.0,684.87,495.05
2016,10,1,12,30,157.0,415.0,0.9,26.0,545.0,567.39,411.51
2016,10,1,12,45,223.5,403.0,0.9,26.0,586.5,608.65,442.64
2016,10,1,13,0,290.0,391.0,0.9,26.0,628.0,652.28,473.32
2016,10,1,13,15,336.0,370.5,0.9,26.0,640.0,660.23,479.66
2016,10,1,13,30,382.0,350.0,0.9,26.0,652.0,664.86,484.06
2016,10,1,13,45,627.0,226.0,0.95,26.5,704.5,722.47,528.67
2016,10,1,14,0,872.0,102.0,1.0,27.0,757.0,754.24,552.02
2016,10,1,14,15,605.5,204.0,1.1,26.5,650.0,635.79,470.69
2016,10,1,14,30,339.0,306.0,1.2,26.0,543.0,527.67,392.63
2016,10,1,14,45,243.0,300.0,1.3,26.0,465.0,443.33,332.62
2016,10,1,15,0,147.0,294.0,1.4,26.0,387.0,368.98,278.21
2016,10,1,15,15,87.5,253.5,1.45,26.0,308.0,289.43,219.43
2016,10,1,15,30,28.0,213.0,1.5,26.0,229.0,217.17,165.05
2016,10,1,15,45,63.5,206.5,1.55,26.0,237.5,223.08,170.1
2016,10,1,16,0,99.0,200.0,1.6,26.0,246.0,224.76,171.01
2016,10,1,16,15,93.0,176.5,1.55,25.5,216.0,194.0,147.24
2016,10,1,16,30,87.0,153.0,1.5,25.0,186.0,163.99,123.77
2016,10,1,16,45,79.0,129.0,1.45,24.5,155.0,133.97,100.06
2016,10,1,17,0,71.0,105.0,1.4,24.0,124.0,105.07,77.15
2016,10,1,17,15,56.0,81.5,1.25,23.0,94.0,77.32,55.7
2016,10,1,17,30,41.0,58.0,1.1,22.0,64.0,51.83,38.5
2016,10,1,17,45,20.5,36.5,1.0,21.0,39.5,33.06,21.3
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,14.48,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,7.37,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,2,6,45,131.0,19.0,0.6,16.5,33.0,61.74,0.0
2016,10,2,7,0,262.0,38.0,0.6,17.0,66.0,138.38,97.69
2016,10,2,7,15,357.0,52.0,0.55,17.5,115.0,202.62,154.0
2016,10,2,7,30,452.0,66.0,0.5,18.0,164.0,278.84,217.84
2016,10,2,7,45,513.0,76.5,0.5,18.5,218.0,343.98,271.59
2016,10,2,8,0,574.0,87.0,0.5,19.0,272.0,414.23,327.16
2016,10,2,8,15,617.5,94.5,0.6,20.0,326.0,475.74,374.0
2016,10,2,8,30,661.0,102.0,0.7,21.0,380.0,539.64,420.85
2016,10,2,8,45,690.0,108.5,0.8,22.0,431.5,594.75,459.63
2016,10,2,9,0,719.0,115.0,0.9,23.0,483.0,650.14,497.41
2016,10,2,9,15,741.5,119.5,1.0,23.5,530.5,698.36,529.69
2016,10,2,9,30,764.0,124.0,1.1,24.0,578.0,745.65,560.07
2016,10,2,9,45,778.5,128.5,1.2,24.5,619.5,785.21,584.83
2016,10,2,10,0,793.0,133.0,1.3,25.0,661.0,819.63,605.99
2016,10,2,10,15,805.0,136.0,1.35,25.0,696.0,851.1,625.72
2016,10,2,10,30,817.0,139.0,1.4,25.0,731.0,879.93,643.72
2016,10,2,10,45,824.0,142.0,1.45,25.5,758.0,901.44,655.72
2016,10,2,11,0,831.0,145.0,1.5,26.0,785.0,919.8,665.79
2016,10,2,11,15,836.5,146.5,1.55,26.0,804.5,931.91,673.28
2016,10,2,11,30,842.0,148.0,1.6,26.0,824.0,940.63,678.8
2016,10,2,11,45,880.5,128.0,1.65,26.5,843.0,948.04,682.32
2016,10,2,12,0,919.0,108.0,1.7,27.0,862.0,957.52,687.27
2016,10,2,12,15,919.5,108.0,1.7,27.0,864.0,949.6,682.01
2016,10,2,12,30,920.0,108.0,1.7,27.0,866.0,938.03,674.73
2016,10,2,12,45,919.0,107.0,1.75,27.5,859.0,920.49,663.06
2016,10,2,13,0,918.0,106.0,1.8,28.0,852.0,899.46,649.28
2016,10,2,13,15,914.0,105.5,1.8,28.0,836.5,873.05,632.81
2016,10,2,13,30,910.0,105.0,1.8,28.0,821.0,843.5,614.33
2016,10,2,13,45,903.5,103.5,1.85,28.0,796.5,808.01,592.33
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,769.87,568.36
2016,10,2,14,15,888.0,100.5,1.9,28.0,740.0,727.52,540.9
2016,10,2,14,30,879.0,99.0,1.9,28.0,708.0,683.1,510.89
2016,10,2,14,45,859.0,100.0,1.95,28.0,667.5,632.53,474.93
2016,10,2,15,0,839.0,101.0,2.0,28.0,627.0,581.16,437.4
2016,10,2,15,15,821.0,98.0,2.0,27.5,582.0,526.47,396.99
2016,10,2,15,30,803.0,95.0,2.0,27.0,537.0,471.67,355.07
2016,10,2,15,45,778.5,91.0,2.0,27.0,486.5,413.4,308.47
2016,10,2,16,0,754.0,87.0,2.0,27.0,436.0,356.34,261.43
2016,10,2,16,15,720.0,82.0,1.85,26.5,382.5,295.26,210.65
2016,10,2,16,30,686.0,77.0,1.7,26.0,329.0,238.61,162.65
2016,10,2,16,45,635.5,70.5,1.55,26.0,274.0,180.71,114.57
2016,10,2,17,0,585.0,64.0,1.4,26.0,219.0,128.35,73.52
2016,10,2,17,15,506.5,54.5,1.3,25.0,165.5,77.21,40.04
2016,10,2,17,30,428.0,45.0,1.2,24.0,112.0,35.6,24.46
2016,10,2,17,45,297.0,31.0,1.1,23.0,68.5,24.12,13.66
2016,10,2,18,0,166.0,17.0,1.0,22.0,25.0,13.56,0.0
2016,10,2,18,15,83.0,8.5,1.0,21.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,118.5,19.0,0.5,17.5,31.5,58.23,0.0
2016,10,3,7,0,237.0,38.0,0.5,18.0,63.0,130.57,91.3
2016,10,3,7,15,333.5,52.0,0.6,18.5,111.0,193.75,146.62
2016,10,3,7,30,430.0,66.0,0.7,19.0,159.0,268.98,209.85
2016,10,3,7,45,492.0,76.5,0.8,20.0,211.5,333.34,262.98
2016,10,3,8,0,554.0,87.0,0.9,21.0,264.0,402.93,318.2
2016,10,3,8,15,597.5,94.5,1.15,22.0,317.0,463.36,365.2
2016,10,3,8,30,641.0,102.0,1.4,23.0,370.0,526.23,412.48
2016,10,3,8,45,679.0,105.0,1.65,24.0,422.0,582.4,453.5
2016,10,3,9,0,717.0,108.0,1.9,25.0,474.0,639.59,494.14
2016,10,3,9,15,739.0,112.5,1.95,25.0,520.5,687.24,526.97
2016,10,3,9,30,761.0,117.0,2.0,25.0,567.0,733.95,558.13
2016,10,3,9,45,777.5,120.5,2.05,25.5,608.5,771.06,581.16
2016,10,3,10,0,794.0,124.0,2.1,26.0,650.0,809.06,604.6
2016,10,3,10,15,806.0,126.5,2.15,26.5,684.5,839.91,622.99
2016,10,3,10,30,818.0,129.0,2.2,27.0,719.0,868.14,639.57
2016,10,3,10,45,829.5,129.0,2.3,27.5,746.5,890.36,652.59
2016,10,3,11,0,841.0,129.0,2.4,28.0,774.0,909.55,663.69
2016,10,3,11,15,588.0,249.0,2.45,28.0,705.5,812.98,597.28
2016,10,3,11,30,335.0,369.0,2.5,28.0,637.0,701.55,514.7
2016,10,3,11,45,315.5,380.0,2.55,28.5,635.0,693.12,507.98
2016,10,3,12,0,296.0,391.0,2.6,29.0,633.0,683.26,499.63
2016,10,3,12,15,572.0,265.0,2.65,29.0,734.0,802.71,589.24
2016,10,3,12,30,848.0,139.0,2.7,29.0,835.0,908.0,661.17
2016,10,3,12,45,848.0,137.5,2.75,29.0,828.5,891.34,649.84
2016,10,3,13,0,848.0,136.0,2.8,29.0,822.0,871.41,637.45
2016,10,3,13,15,844.0,135.0,2.8,29.0,806.5,845.48,620.78
2016,10,3,13,30,840.0,134.0,2.8,29.0,791.0,816.67,602.21
2016,10,3,13,45,834.0,131.5,2.85,29.0,767.5,782.04,579.94
2016,10,3,14,0,828.0,129.0,2.9,29.0,744.0,744.98,555.87
2016,10,3,14,15,817.5,127.0,2.9,29.0,712.5,703.04,527.53
2016,10,3,14,30,807.0,125.0,2.9,29.0,681.0,659.39,496.42
2016,10,3,14,45,792.0,122.5,2.95,29.0,642.5,611.03,461.4
2016,10,3,15,0,777.0,120.0,3.0,29.0,604.0,561.86,424.9
2016,10,3,15,15,757.5,116.0,2.95,29.0,559.5,507.44,383.34
2016,10,3,15,30,738.0,112.0,2.9,29.0,515.0,453.92,341.33
2016,10,3,15,45,710.5,107.5,2.9,29.0,465.5,397.12,295.86
2016,10,3,16,0,683.0,103.0,2.9,29.0,416.0,342.02,250.53
2016,10,3,16,15,646.0,97.0,2.65,28.5,364.0,284.63,203.01
2016,10,3,16,30,609.0,91.0,2.4,28.0,312.0,230.67,157.81
2016,10,3,16,45,556.0,82.5,2.2,27.5,258.5,175.17,112.68
2016,10,3,17,0,503.0,74.0,2.0,27.0,205.0,125.66,74.64
2016,10,3,17,15,424.0,62.0,1.8,26.0,154.0,77.51,43.27
2016,10,3,17,30,345.0,50.0,1.6,25.0,103.0,37.91,26.21
2016,10,3,17,45,226.0,33.0,1.45,24.0,62.0,25.6,14.43
2016,10,3,18,0,107.0,16.0,1.3,23.0,21.0,15.73,0.0
2016,10,3,18,15,53.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,6,45,72.5,20.0,2.45,21.5,27.5,44.54,0.0
2016,10,4,7,0,145.0,40.0,2.7,22.0,55.0,99.59,68.01
2016,10,4,7,15,236.5,58.0,2.85,22.0,100.5,165.35,124.43
2016,10,4,7,30,328.0,76.0,3.0,22.0,146.0,236.26,184.39
2016,10,4,7,45,185.0,98.5,3.15,22.5,140.5,204.49,161.67
2016,10,4,8,0,42.0,121.0,3.3,23.0,135.0,150.85,118.2
2016,10,4,8,15,116.5,147.0,3.45,23.5,194.0,229.58,182.13
2016,10,4,8,30,191.0,173.0,3.6,24.0,253.0,308.82,245.08
2016,10,4,8,45,95.5,141.0,3.8,24.5,181.0,215.27,169.47
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,106.37,80.17
2016,10,4,9,15,129.0,185.0,4.05,25.0,261.0,294.15,231.18
2016,10,4,9,30,258.0,261.0,4.1,25.0,413.0,490.59,381.51
2016,10,4,9,45,136.0,244.0,4.15,25.5,325.0,370.97,287.03
2016,10,4,10,0,14.0,227.0,4.2,26.0,237.0,237.53,180.91
2016,10,4,10,15,136.5,282.5,4.15,26.0,380.5,417.78,320.93
2016,10,4,10,30,259.0,338.0,4.1,26.0,524.0,595.81,452.65
2016,10,4,10,45,231.5,356.0,4.1,26.5,527.5,584.23,441.14
2016,10,4,11,0,204.0,374.0,4.1,27.0,531.0,579.85,435.62
2016,10,4,11,15,488.0,268.0,4.05,27.0,653.5,740.95,558.12
2016,10,4,11,30,772.0,162.0,4.0,27.0,776.0,887.14,661.67
2016,10,4,11,45,456.5,284.0,4.0,27.0,648.5,727.14,544.76
2016,10,4,12,0,141.0,406.0,4.0,27.0,521.0,550.24,410.05
2016,10,4,12,15,484.5,270.0,3.95,27.0,665.5,727.68,547.45
2016,10,4,12,30,828.0,134.0,3.9,27.0,810.0,882.52,657.36
2016,10,4,12,45,825.5,133.5,3.85,27.5,803.0,865.03,643.02
2016,10,4,13,0,823.0,133.0,3.8,28.0,796.0,844.44,627.91
2016,10,4,13,15,818.5,132.0,3.7,28.0,780.5,818.68,610.39
2016,10,4,13,30,814.0,131.0,3.6,28.0,765.0,790.16,591.05
2016,10,4,13,45,809.5,128.0,3.5,28.0,742.5,756.98,568.49
2016,10,4,14,0,805.0,125.0,3.4,28.0,720.0,721.36,544.2
2016,10,4,14,15,795.0,123.0,3.3,28.0,689.0,680.66,515.7
2016,10,4,14,30,785.0,121.0,3.2,28.0,658.0,638.29,484.66
2016,10,4,14,45,770.5,118.0,3.1,28.5,620.5,590.75,448.41
2016,10,4,15,0,756.0,115.0,3.0,29.0,583.0,542.44,410.99
2016,10,4,15,15,736.5,111.5,2.9,29.0,539.5,489.63,370.31
2016,10,4,15,30,717.0,108.0,2.8,29.0,496.0,437.76,329.29
2016,10,4,15,45,692.0,103.0,2.75,29.0,448.0,382.76,284.99
2016,10,4,16,0,667.0,98.0,2.7,29.0,400.0,329.21,240.73
2016,10,4,16,15,629.5,92.0,2.4,28.5,349.0,272.75,193.9
2016,10,4,16,30,592.0,86.0,2.1,28.0,298.0,219.78,149.53
2016,10,4,16,45,538.5,78.0,1.85,28.0,245.5,165.88,105.59
2016,10,4,17,0,485.0,70.0,1.6,28.0,193.0,118.02,69.01
2016,10,4,17,15,402.0,58.5,1.45,27.0,143.5,71.46,39.34
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,35.61,24.1
2016,10,4,17,45,197.0,31.0,1.2,25.5,55.5,24.05,12.72
2016,10,4,18,0,75.0,15.0,1.1,25.0,17.0,14.74,0.0
2016,10,4,18,15,37.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,94.5,19.0,1.95,21.5,28.5,51.53,0.0
2016,10,5,7,0,189.0,38.0,2.2,22.0,57.0,115.77,78.82
2016,10,5,7,15,288.5,53.0,2.35,22.5,103.0,178.12,133.27
2016,10,5,7,30,388.0,68.0,2.5,23.0,149.0,251.66,195.1
2016,10,5,7,45,462.0,77.0,2.7,24.0,202.0,318.35,250.47
2016,10,5,8,0,536.0,86.0,2.9,25.0,255.0,390.84,308.76
2016,10,5,8,15,581.0,93.5,2.9,25.5,307.0,451.04,356.06
2016,10,5,8,30,626.0,101.0,2.9,26.0,359.0,513.83,403.74
2016,10,5,8,45,343.0,156.0,2.9,26.5,300.0,403.23,315.93
2016,10,5,9,0,60.0,211.0,2.9,27.0,241.0,264.21,203.31
2016,10,5,9,15,406.0,162.5,2.85,27.5,397.5,490.65,381.39
2016,10,5,9,30,752.0,114.0,2.8,28.0,554.0,720.64,548.6
2016,10,5,9,45,488.0,209.5,2.75,28.5,503.0,632.92,478.65
2016,10,5,10,0,224.0,305.0,2.7,29.0,452.0,513.62,385.38
2016,10,5,10,15,518.5,214.0,2.65,29.5,578.0,686.34,514.2
2016,10,5,10,30,813.0,123.0,2.6,30.0,704.0,853.43,626.93
2016,10,5,10,45,823.0,124.0,2.55,30.5,731.0,875.14,637.27
2016,10,5,11,0,833.0,125.0,2.5,31.0,758.0,893.82,646.79
2016,10,5,11,15,838.0,126.0,2.45,31.0,776.5,904.77,652.64
2016,10,5,11,30,843.0,127.0,2.4,31.0,795.0,912.36,656.48
2016,10,5,11,45,858.0,120.5,2.4,31.5,807.5,912.52,654.79
2016,10,5,12,0,873.0,114.0,2.4,32.0,820.0,914.53,654.5
2016,10,5,12,15,873.0,114.0,2.4,32.0,821.5,906.31,649.07
2016,10,5,12,30,873.0,114.0,2.4,32.0,823.0,894.64,641.64
2016,10,5,12,45,872.0,113.0,2.4,32.5,816.0,877.64,629.63
2016,10,5,13,0,871.0,112.0,2.4,33.0,809.0,857.36,615.65
2016,10,5,13,15,866.5,111.0,2.4,33.0,793.5,830.98,599.03
2016,10,5,13,30,862.0,110.0,2.4,33.0,778.0,801.68,580.53
2016,10,5,13,45,856.0,108.5,2.45,33.0,754.5,767.95,559.35
2016,10,5,14,0,850.0,107.0,2.5,33.0,731.0,731.72,536.32
2016,10,5,14,15,840.5,105.0,2.55,33.0,699.5,690.23,509.49
2016,10,5,14,30,831.0,103.0,2.6,33.0,668.0,647.51,479.87
2016,10,5,14,45,818.5,100.0,2.65,33.0,630.0,599.32,445.48
2016,10,5,15,0,806.0,97.0,2.7,33.0,592.0,550.04,409.37
2016,10,5,15,15,787.5,94.0,2.7,32.5,548.0,496.87,369.99
2016,10,5,15,30,769.0,91.0,2.7,32.0,504.0,443.74,329.3
2016,10,5,15,45,744.5,87.0,2.75,32.0,455.5,387.54,284.5
2016,10,5,16,0,720.0,83.0,2.8,32.0,407.0,332.63,239.44
2016,10,5,16,15,684.5,78.0,2.6,31.5,354.5,273.5,190.71
2016,10,5,16,30,649.0,73.0,2.4,31.0,302.0,218.96,145.15
2016,10,5,16,45,597.5,66.5,2.2,30.5,249.0,163.67,100.42
2016,10,5,17,0,546.0,60.0,2.0,30.0,196.0,114.05,62.95
2016,10,5,17,15,462.0,50.5,1.85,29.0,145.5,65.86,33.18
2016,10,5,17,30,378.0,41.0,1.7,28.0,95.0,31.02,20.01
2016,10,5,17,45,240.5,27.0,1.55,27.0,55.5,21.06,9.9
2016,10,5,18,0,103.0,13.0,1.4,26.0,16.0,12.78,0.0
2016,10,5,18,15,51.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,105.0,18.0,1.7,22.5,28.0,52.58,0.0
2016,10,6,7,0,210.0,36.0,1.9,23.0,56.0,119.68,80.34
2016,10,6,7,15,313.0,49.5,2.05,23.5,103.0,182.49,135.55
2016,10,6,7,30,416.0,63.0,2.2,24.0,150.0,258.31,199.01
2016,10,6,7,45,506.5,68.0,2.4,24.5,204.5,328.94,257.82
2016,10,6,8,0,597.0,73.0,2.6,25.0,259.0,407.39,321.28
2016,10,6,8,15,640.0,78.5,2.6,25.5,312.0,466.78,367.91
2016,10,6,8,30,683.0,84.0,2.6,26.0,365.0,528.51,414.66
2016,10,6,8,45,447.0,150.5,2.65,26.5,344.0,473.55,369.5
2016,10,6,9,0,211.0,217.0,2.7,27.0,323.0,384.47,297.53
2016,10,6,9,15,153.5,239.5,2.7,27.5,320.5,373.49,287.03
2016,10,6,9,30,96.0,262.0,2.7,28.0,318.0,349.4,266.28
2016,10,6,9,45,163.0,282.5,2.7,28.5,385.5,435.37,330.28
2016,10,6,10,0,230.0,303.0,2.7,29.0,453.0,516.05,388.41
2016,10,6,10,15,236.0,316.0,2.7,29.5,477.0,538.98,402.9
2016,10,6,10,30,242.0,329.0,2.7,30.0,501.0,561.25,417.06
2016,10,6,10,45,243.5,346.5,2.7,30.5,525.5,583.67,431.0
2016,10,6,11,0,245.0,364.0,2.7,31.0,550.0,605.02,444.06
2016,10,6,11,15,126.0,281.5,2.75,31.0,377.5,408.93,303.42
2016,10,6,11,30,7.0,199.0,2.8,31.0,205.0,201.48,148.17
2016,10,6,11,45,215.0,269.0,2.85,31.5,442.5,481.84,359.3
2016,10,6,12,0,423.0,339.0,2.9,32.0,680.0,747.33,543.69
2016,10,6,12,15,353.0,364.0,2.9,32.0,649.0,698.72,507.05
2016,10,6,12,30,283.0,389.0,2.9,32.0,618.0,656.31,476.34
2016,10,6,12,45,253.0,391.0,2.95,32.0,594.5,625.14,454.7
2016,10,6,13,0,223.0,393.0,3.0,32.0,571.0,588.48,429.14
2016,10,6,13,15,258.5,378.0,2.95,32.0,580.5,599.65,438.01
2016,10,6,13,30,294.0,363.0,2.9,32.0,590.0,602.7,441.02
2016,10,6,13,45,593.0,225.5,2.9,32.5,664.5,686.13,505.4
2016,10,6,14,0,892.0,88.0,2.9,33.0,739.0,740.15,544.82
2016,10,6,14,15,883.0,86.5,2.9,32.5,707.5,698.04,517.61
2016,10,6,14,30,874.0,85.0,2.9,32.0,676.0,653.92,488.17
2016,10,6,14,45,481.0,180.0,2.9,32.0,502.5,470.21,352.33
2016,10,6,15,0,88.0,275.0,2.9,32.0,329.0,314.62,234.03
2016,10,6,15,15,437.5,180.5,2.9,32.0,417.0,398.52,298.95
2016,10,6,15,30,787.0,86.0,2.9,32.0,505.0,444.38,330.35
2016,10,6,15,45,760.5,83.0,2.9,32.0,455.5,387.5,284.3
2016,10,6,16,0,734.0,80.0,2.9,32.0,406.0,332.09,238.62
2016,10,6,16,15,698.0,75.0,2.65,31.5,353.5,273.78,190.32
2016,10,6,16,30,662.0,70.0,2.4,31.0,301.0,216.93,142.88
2016,10,6,16,45,605.5,64.0,2.2,30.5,247.5,160.68,97.62
2016,10,6,17,0,549.0,58.0,2.0,30.0,194.0,110.68,60.26
2016,10,6,17,15,463.0,49.0,1.85,29.0,143.0,62.96,31.37
2016,10,6,17,30,377.0,40.0,1.7,28.0,92.0,30.38,19.42
2016,10,6,17,45,232.0,26.0,1.55,27.0,53.0,20.35,8.82
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,11.8,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,47.1,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,127.56,84.37
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,192.16,141.53
2016,10,7,7,30,461.0,55.0,0.9,24.0,150.0,267.97,204.59
2016,10,7,7,45,546.0,59.0,1.1,24.5,204.5,336.54,261.36
2016,10,7,8,0,631.0,63.0,1.3,25.0,259.0,412.5,322.26
2016,10,7,8,15,671.5,68.0,1.55,25.5,311.0,471.28,368.58
2016,10,7,8,30,712.0,73.0,1.8,26.0,363.0,530.34,413.77
2016,10,7,8,45,382.5,138.5,2.05,26.5,297.0,417.0,325.32
2016,10,7,9,0,53.0,204.0,2.3,27.0,231.0,251.53,193.04
2016,10,7,9,15,53.5,224.5,2.5,27.0,253.5,274.85,210.9
2016,10,7,9,30,54.0,245.0,2.7,27.0,276.0,298.01,227.92
2016,10,7,9,45,91.5,275.0,2.95,27.5,332.5,361.13,275.37
2016,10,7,10,0,129.0,305.0,3.2,28.0,389.0,434.78,329.45
2016,10,7,10,15,134.5,318.0,3.4,28.0,409.5,454.91,343.63
2016,10,7,10,30,140.0,331.0,3.6,28.0,430.0,474.73,357.78
2016,10,7,10,45,91.5,326.5,3.8,28.5,392.0,418.49,314.46
2016,10,7,11,0,43.0,322.0,4.0,29.0,354.0,369.87,276.55
2016,10,7,11,15,41.5,327.5,4.2,29.0,359.0,373.4,279.07
2016,10,7,11,30,40.0,333.0,4.4,29.0,364.0,376.76,281.36
2016,10,7,11,45,44.5,344.0,4.6,29.0,379.0,391.17,292.07
2016,10,7,12,0,49.0,355.0,4.8,29.0,394.0,405.3,302.59
2016,10,7,12,15,429.5,249.5,4.95,28.5,595.0,653.24,495.35
2016,10,7,12,30,810.0,144.0,5.1,28.0,796.0,869.8,653.09
2016,10,7,12,45,798.0,149.0,5.25,28.0,786.5,849.93,639.1
2016,10,7,13,0,786.0,154.0,5.4,28.0,777.0,827.33,624.5
2016,10,7,13,15,494.5,264.5,5.45,27.5,654.0,681.27,517.68
2016,10,7,13,30,203.0,375.0,5.5,27.0,531.0,537.81,407.17
2016,10,7,13,45,188.5,363.5,5.55,27.0,504.5,506.71,384.86
2016,10,7,14,0,174.0,352.0,5.6,27.0,478.0,476.03,362.35
2016,10,7,14,15,101.5,308.0,5.55,26.5,381.0,371.54,283.99
2016,10,7,14,30,29.0,264.0,5.5,26.0,284.0,276.32,211.16
2016,10,7,14,45,42.5,261.5,5.5,26.0,288.5,279.56,214.42
2016,10,7,15,0,56.0,259.0,5.5,26.0,293.0,281.34,216.3
2016,10,7,15,15,94.0,247.0,5.4,25.5,299.0,284.84,219.98
2016,10,7,15,30,132.0,235.0,5.3,25.0,305.0,284.53,220.21
2016,10,7,15,45,69.5,193.0,5.25,25.0,229.5,211.54,163.3
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,146.66,112.82
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,126.79,97.51
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,107.39,82.34
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,87.74,66.55
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,68.24,50.56
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,49.82,35.15
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,31.72,21.02
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,17.86,6.63
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.93,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,126.5,16.0,3.5,14.5,28.0,47.09,0.0
2016,10,8,7,0,253.0,32.0,3.6,15.0,56.0,127.54,86.49
2016,10,8,7,15,356.5,45.0,3.65,15.5,103.5,193.26,147.8
2016,10,8,7,30,460.0,58.0,3.7,16.0,151.0,270.16,214.92
2016,10,8,7,45,525.5,66.5,3.75,16.5,203.5,334.7,271.35
2016,10,8,8,0,591.0,75.0,3.8,17.0,256.0,404.74,330.52
2016,10,8,8,15,634.5,81.0,3.7,17.5,309.0,464.49,379.45
2016,10,8,8,30,678.0,87.0,3.6,18.0,362.0,526.61,428.44
2016,10,8,8,45,468.0,147.5,3.55,19.0,349.0,482.46,389.47
2016,10,8,9,0,258.0,208.0,3.5,20.0,336.0,414.44,331.06
2016,10,8,9,15,258.0,231.5,3.4,20.5,369.5,448.95,356.22
2016,10,8,9,30,258.0,255.0,3.3,21.0,403.0,482.45,379.65
2016,10,8,9,45,202.5,279.0,3.25,21.5,400.5,462.54,361.47
2016,10,8,10,0,147.0,303.0,3.2,22.0,398.0,447.25,346.81
2016,10,8,10,15,148.5,319.0,3.15,22.5,419.5,467.73,360.64
2016,10,8,10,30,150.0,335.0,3.1,23.0,441.0,487.64,373.75
2016,10,8,10,45,506.0,224.5,3.1,23.5,601.0,698.88,536.02
2016,10,8,11,0,862.0,114.0,3.1,24.0,761.0,895.84,672.66
2016,10,8,11,15,867.5,115.5,3.0,24.5,780.0,907.9,676.46
2016,10,8,11,30,873.0,117.0,2.9,25.0,799.0,916.52,679.52
2016,10,8,11,45,877.5,116.5,2.85,25.5,809.5,918.6,678.72
2016,10,8,12,0,882.0,116.0,2.8,26.0,820.0,917.15,675.76
2016,10,8,12,15,882.5,116.0,2.8,26.0,821.5,909.1,670.31
2016,10,8,12,30,883.0,116.0,2.8,26.0,823.0,897.56,662.73
2016,10,8,12,45,883.0,114.5,2.8,26.5,816.0,880.58,650.36
2016,10,8,13,0,883.0,113.0,2.8,27.0,809.0,860.24,635.92
2016,10,8,13,15,878.5,112.0,2.8,27.0,793.0,833.47,618.49
2016,10,8,13,30,874.0,111.0,2.8,27.0,777.0,803.74,599.08
2016,10,8,13,45,869.5,108.5,2.85,27.5,753.5,769.7,575.81
2016,10,8,14,0,865.0,106.0,2.9,28.0,730.0,733.02,550.65
2016,10,8,14,15,855.0,104.5,2.9,28.0,698.0,691.14,522.36
2016,10,8,14,30,845.0,103.0,2.9,28.0,666.0,648.04,491.14
2016,10,8,14,45,828.5,101.5,2.9,28.0,627.0,598.42,454.5
2016,10,8,15,0,812.0,100.0,2.9,28.0,588.0,548.04,416.38
2016,10,8,15,15,792.5,97.0,2.9,27.5,543.0,494.21,375.43
2016,10,8,15,30,773.0,94.0,2.9,27.0,498.0,440.53,333.22
2016,10,8,15,45,752.0,88.0,2.9,27.0,449.5,383.79,286.74
2016,10,8,16,0,731.0,82.0,2.9,27.0,401.0,327.97,239.73
2016,10,8,16,15,694.0,77.0,2.7,26.5,348.0,268.2,189.36
2016,10,8,16,30,657.0,72.0,2.5,26.0,295.0,213.17,142.5
2016,10,8,16,45,606.5,64.5,2.3,25.5,242.0,157.21,96.57
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,106.82,58.42
2016,10,8,17,15,468.0,47.5,1.95,24.0,138.0,58.74,29.67
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,29.08,18.65
2016,10,8,17,45,235.0,24.0,1.65,22.0,49.0,18.92,6.39
2016,10,8,18,0,90.0,10.0,1.5,21.0,11.0,9.83,0.0
2016,10,8,18,15,45.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,191.5,13.5,2.0,13.5,30.5,60.52,0.0
2016,10,9,7,0,383.0,27.0,2.2,14.0,61.0,161.62,108.31
2016,10,9,7,15,490.0,36.0,2.25,14.5,112.5,230.75,175.75
2016,10,9,7,30,597.0,45.0,2.3,15.0,164.0,308.88,244.7
2016,10,9,7,45,658.0,51.0,2.4,15.5,219.5,375.51,303.26
2016,10,9,8,0,719.0,57.0,2.5,16.0,275.0,446.89,363.46
2016,10,9,8,15,686.5,71.0,2.6,17.0,311.5,481.11,391.24
2016,10,9,8,30,654.0,85.0,2.7,18.0,348.0,508.48,412.13
2016,10,9,8,45,558.5,126.0,2.85,19.0,371.5,519.7,418.16
2016,10,9,9,0,463.0,167.0,3.0,20.0,395.0,517.98,413.49
2016,10,9,9,15,439.5,192.5,2.9,20.5,426.0,545.41,431.81
2016,10,9,9,30,416.0,218.0,2.8,21.0,457.0,569.41,446.85
2016,10,9,9,45,665.5,150.0,2.75,21.5,563.5,708.18,551.93
2016,10,9,10,0,915.0,82.0,2.7,22.0,670.0,845.68,645.24
2016,10,9,10,15,925.0,83.5,2.7,22.5,705.0,875.98,662.28
2016,10,9,10,30,935.0,85.0,2.7,23.0,740.0,903.2,678.02
2016,10,9,10,45,942.0,86.0,2.7,23.5,767.5,923.97,689.37
2016,10,9,11,0,949.0,87.0,2.7,24.0,795.0,941.21,698.44
2016,10,9,11,15,953.5,88.0,2.7,24.0,814.0,952.58,705.08
2016,10,9,11,30,958.0,89.0,2.7,24.0,833.0,960.16,709.41
