Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,30,14.0,224.0,4.5,19.0,233.0,229.12,179.89
2016,11,8,13,45,8.5,200.5,4.5,19.5,206.0,201.41,157.65
2016,11,8,14,0,3.0,177.0,4.5,20.0,179.0,174.25,135.87
2016,11,8,14,15,1.5,155.0,4.45,20.0,156.0,151.47,117.88
2016,11,8,14,30,0.0,133.0,4.4,20.0,133.0,128.96,99.97
2016,11,8,14,45,0.0,120.5,4.35,20.0,120.5,116.7,90.28
2016,11,8,15,0,0.0,108.0,4.3,20.0,108.0,104.49,80.58
2016,11,8,15,15,38.0,137.5,4.15,19.5,153.0,149.17,117.28
2016,11,8,15,30,76.0,167.0,4.0,19.0,198.0,188.54,148.89
2016,11,8,15,45,66.5,147.0,3.85,19.0,171.5,161.53,126.71
2016,11,8,16,0,57.0,127.0,3.7,19.0,145.0,135.56,105.34
2016,11,8,16,15,46.0,105.5,3.6,18.5,118.5,109.02,83.62
2016,11,8,16,30,35.0,84.0,3.5,18.0,92.0,83.86,62.9
2016,11,8,16,45,18.5,62.5,3.4,18.0,66.5,59.72,43.11
2016,11,8,17,0,2.0,41.0,3.3,18.0,41.0,38.54,25.44
2016,11,8,17,15,1.0,23.0,3.3,17.5,23.0,21.81,8.09
2016,11,8,17,30,0.0,5.0,3.3,17.0,5.0,4.91,0.0
2016,11,8,17,45,0.0,2.5,3.35,17.0,2.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.44,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.89,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,5.3,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,7.71,0.89
2016,11,9,8,15,0.0,10.5,3.6,15.0,10.5,10.12,3.0
2016,11,9,8,30,0.0,13.0,3.7,15.0,13.0,12.54,5.08
2016,11,9,8,45,0.0,24.0,3.8,15.5,24.0,23.16,14.11
2016,11,9,9,0,0.0,35.0,3.9,16.0,35.0,33.79,23.04
2016,11,9,9,15,0.0,54.5,3.95,16.0,54.5,52.66,38.87
2016,11,9,9,30,0.0,74.0,4.0,16.0,74.0,71.55,54.56
2016,11,9,9,45,0.0,92.5,4.05,16.0,92.5,89.74,69.52
2016,11,9,10,0,0.0,111.0,4.1,16.0,111.0,108.28,84.64
2016,11,9,10,15,0.0,118.0,4.1,16.0,118.0,115.18,90.11
2016,11,9,10,30,0.0,125.0,4.1,16.0,125.0,122.09,95.58
2016,11,9,10,45,0.0,69.0,4.15,16.5,69.0,66.74,49.81
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,12.56,4.8
2016,11,9,11,15,0.0,59.5,4.2,17.0,59.5,57.55,42.06
2016,11,9,11,30,0.0,106.0,4.2,17.0,106.0,102.84,79.11
2016,11,9,11,45,0.0,105.5,4.25,17.5,105.5,102.33,78.45
2016,11,9,12,0,0.0,105.0,4.3,18.0,105.0,101.82,77.85
2016,11,9,12,15,0.5,137.0,4.2,18.0,137.5,133.85,103.75
2016,11,9,12,30,1.0,169.0,4.1,18.0,170.0,166.03,129.56
2016,11,9,12,45,0.5,136.0,4.1,18.0,136.5,132.72,102.8
2016,11,9,13,0,0.0,103.0,4.1,18.0,103.0,99.81,76.25
2016,11,9,13,15,0.0,103.0,4.05,18.0,103.0,99.8,76.34
2016,11,9,13,30,0.0,103.0,4.0,18.0,103.0,99.79,76.41
2016,11,9,13,45,0.0,106.5,4.0,18.5,106.5,103.2,79.14
2016,11,9,14,0,0.0,110.0,4.0,19.0,110.0,106.6,81.88
2016,11,9,14,15,0.0,79.5,4.0,19.0,79.5,76.9,57.8
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,47.36,33.64
2016,11,9,14,45,0.0,72.0,4.0,19.0,72.0,69.62,52.13
2016,11,9,15,0,0.0,95.0,4.0,19.0,95.0,91.9,70.61
2016,11,9,15,15,0.0,68.5,3.9,19.0,68.5,66.22,49.57
2016,11,9,15,30,0.0,42.0,3.8,19.0,42.0,40.56,28.36
2016,11,9,15,45,0.0,36.0,3.7,19.0,36.0,34.76,23.57
2016,11,9,16,0,0.0,30.0,3.6,19.0,30.0,28.95,18.74
2016,11,9,16,15,0.0,24.5,3.3,18.5,24.5,23.64,14.29
2016,11,9,16,30,0.0,19.0,3.0,18.0,19.0,18.32,9.77
2016,11,9,16,45,0.0,13.5,2.7,17.5,13.5,13.01,5.2
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.71,0.6
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.85,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,11.5,2.3,13.0,11.5,11.09,0.0
2016,11,10,7,30,0.0,23.0,2.3,13.0,23.0,22.2,12.25
2016,11,10,7,45,0.0,39.0,2.35,13.5,39.0,38.13,26.38
2016,11,10,8,0,0.0,55.0,2.4,14.0,55.0,54.46,40.59
2016,11,10,8,15,0.0,72.0,2.35,14.0,72.0,71.77,55.53
2016,11,10,8,30,0.0,89.0,2.3,14.0,89.0,88.98,70.16
2016,11,10,8,45,100.0,124.5,2.25,14.5,163.5,196.23,160.89
2016,11,10,9,0,200.0,160.0,2.2,15.0,238.0,300.76,246.73
2016,11,10,9,15,134.5,178.0,2.2,15.0,233.0,284.23,231.59
2016,11,10,9,30,69.0,196.0,2.2,15.0,228.0,255.12,206.36
2016,11,10,9,45,96.0,217.5,2.25,15.5,266.0,298.54,240.95
2016,11,10,10,0,123.0,239.0,2.3,16.0,304.0,351.22,281.88
2016,11,10,10,15,77.5,236.0,2.25,16.5,278.0,305.94,244.02
2016,11,10,10,30,32.0,233.0,2.2,17.0,252.0,267.35,211.58
2016,11,10,10,45,157.5,258.0,2.2,17.5,356.0,400.46,317.86
2016,11,10,11,0,283.0,283.0,2.2,18.0,460.0,535.91,420.82
2016,11,10,11,15,228.5,298.0,2.2,18.0,443.5,500.7,391.93
2016,11,10,11,30,174.0,313.0,2.2,18.0,427.0,472.43,369.05
2016,11,10,11,45,134.5,313.5,2.2,18.5,402.5,439.42,342.47
2016,11,10,12,0,95.0,314.0,2.2,19.0,378.0,398.85,310.23
2016,11,10,12,15,49.5,252.5,2.3,19.0,286.0,295.4,230.67
2016,11,10,12,30,4.0,191.0,2.4,19.0,194.0,190.43,147.84
2016,11,10,12,45,196.5,233.5,2.5,19.5,363.0,395.39,312.3
2016,11,10,13,0,389.0,276.0,2.6,20.0,532.0,575.73,448.78
2016,11,10,13,15,329.0,282.0,2.7,20.0,494.5,528.2,411.56
2016,11,10,13,30,269.0,288.0,2.8,20.0,457.0,482.44,376.68
2016,11,10,13,45,172.0,275.5,2.9,20.0,382.0,391.78,306.96
2016,11,10,14,0,75.0,263.0,3.0,20.0,307.0,308.1,241.43
2016,11,10,14,15,50.0,234.5,2.95,20.0,263.5,261.1,204.92
2016,11,10,14,30,25.0,206.0,2.9,20.0,220.0,214.09,167.95
2016,11,10,14,45,247.0,183.0,2.9,20.0,300.0,306.89,243.04
2016,11,10,15,0,469.0,160.0,2.9,20.0,380.0,374.4,294.28
2016,11,10,15,15,340.5,162.0,2.75,19.5,314.0,298.3,233.52
2016,11,10,15,30,212.0,164.0,2.6,19.0,248.0,234.85,183.48
2016,11,10,15,45,199.5,144.5,2.5,19.0,215.5,200.05,154.52
2016,11,10,16,0,187.0,125.0,2.4,19.0,183.0,166.38,126.14
2016,11,10,16,15,170.0,104.5,2.05,18.5,150.0,132.15,97.55
2016,11,10,16,30,153.0,84.0,1.7,18.0,117.0,99.25,70.35
2016,11,10,16,45,124.0,63.0,1.4,17.5,85.0,67.1,45.1
2016,11,10,17,0,95.0,42.0,1.1,17.0,53.0,38.55,23.79
2016,11,10,17,15,47.5,21.0,1.05,16.5,26.5,18.84,4.81
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,8.5,1.75,11.5,8.5,8.19,0.0
2016,11,11,7,30,0.0,17.0,2.0,12.0,17.0,16.4,7.54
2016,11,11,7,45,0.0,28.5,2.25,13.0,28.5,27.51,17.5
2016,11,11,8,0,0.0,40.0,2.5,14.0,40.0,38.63,27.19
2016,11,11,8,15,0.0,52.0,2.35,14.5,52.0,50.24,37.21
2016,11,11,8,30,0.0,64.0,2.2,15.0,64.0,62.14,47.28
2016,11,11,8,45,141.5,107.0,2.05,15.5,161.0,198.87,163.23
2016,11,11,9,0,283.0,150.0,1.9,16.0,258.0,346.33,283.05
2016,11,11,9,15,141.5,113.5,1.95,16.5,167.5,213.7,174.12
2016,11,11,9,30,0.0,77.0,2.0,17.0,77.0,74.46,56.59
2016,11,11,9,45,0.0,47.0,2.05,18.0,47.0,45.41,32.31
2016,11,11,10,0,0.0,17.0,2.1,19.0,17.0,16.41,8.03
2016,11,11,10,15,0.0,59.0,2.1,19.5,59.0,57.04,41.53
2016,11,11,10,30,0.0,101.0,2.1,20.0,101.0,98.01,74.66
2016,11,11,10,45,0.0,116.0,2.15,20.5,116.0,112.95,86.33
2016,11,11,11,0,0.0,131.0,2.2,21.0,131.0,127.9,97.96
2016,11,11,11,15,141.0,214.5,2.2,21.0,306.5,339.08,267.21
2016,11,11,11,30,282.0,298.0,2.2,21.0,482.0,549.72,425.63
2016,11,11,11,45,248.0,308.0,2.2,21.5,471.0,523.5,403.17
2016,11,11,12,0,214.0,318.0,2.2,22.0,460.0,504.49,387.46
2016,11,11,12,15,180.0,319.5,2.2,22.0,439.0,475.89,365.57
2016,11,11,12,30,146.0,321.0,2.2,22.0,418.0,447.35,343.7
2016,11,11,12,45,515.5,203.5,2.25,22.5,540.5,610.0,471.68
2016,11,11,13,0,885.0,86.0,2.3,23.0,663.0,742.83,568.96
2016,11,11,13,15,880.0,85.0,2.3,23.0,647.0,716.57,549.79
2016,11,11,13,30,875.0,84.0,2.3,23.0,631.0,687.53,529.94
2016,11,11,13,45,867.5,82.5,2.3,23.0,607.5,653.7,505.63
2016,11,11,14,0,860.0,81.0,2.3,23.0,584.0,617.57,478.64
2016,11,11,14,15,748.5,109.5,2.25,23.0,530.5,551.29,427.58
2016,11,11,14,30,637.0,138.0,2.2,23.0,477.0,488.78,378.96
2016,11,11,14,45,334.5,161.0,2.2,23.0,338.0,328.08,255.34
2016,11,11,15,0,32.0,184.0,2.2,23.0,199.0,194.08,150.4
2016,11,11,15,15,29.0,167.0,2.05,22.5,180.0,173.99,135.25
2016,11,11,15,30,26.0,150.0,1.9,22.0,161.0,153.72,119.47
2016,11,11,15,45,21.5,131.5,1.8,22.0,140.0,132.79,102.78
2016,11,11,16,0,17.0,113.0,1.7,22.0,119.0,112.39,86.34
2016,11,11,16,15,9.5,94.0,1.45,21.5,97.0,91.47,69.55
2016,11,11,16,30,2.0,75.0,1.2,21.0,75.0,71.49,53.3
2016,11,11,16,45,1.0,54.5,0.95,20.5,54.5,51.69,36.68
2016,11,11,17,0,0.0,34.0,0.7,20.0,34.0,32.33,20.12
2016,11,11,17,15,0.0,17.0,0.7,19.5,17.0,16.41,2.59
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,173.0,15.5,3.2,12.0,33.0,76.47,0.0
2016,11,12,7,30,346.0,31.0,3.3,12.0,66.0,169.48,122.08
2016,11,12,7,45,444.5,40.0,3.45,12.5,112.0,234.63,183.91
2016,11,12,8,0,543.0,49.0,3.6,13.0,158.0,308.74,249.69
2016,11,12,8,15,601.0,55.5,3.6,13.5,206.5,368.48,302.53
2016,11,12,8,30,659.0,62.0,3.6,14.0,255.0,431.89,356.59
2016,11,12,8,45,696.5,66.5,3.65,15.0,302.0,482.04,397.69
2016,11,12,9,0,734.0,71.0,3.7,16.0,349.0,535.69,439.94
2016,11,12,9,15,760.0,74.5,3.65,16.5,392.5,581.28,475.09
2016,11,12,9,30,786.0,78.0,3.6,17.0,436.0,626.11,508.62
2016,11,12,9,45,802.5,81.0,3.55,17.5,473.5,662.64,534.17
2016,11,12,10,0,819.0,84.0,3.5,18.0,511.0,697.23,557.41
2016,11,12,10,15,832.5,86.0,3.4,18.0,543.0,726.26,577.1
2016,11,12,10,30,846.0,88.0,3.3,18.0,575.0,752.75,594.8
2016,11,12,10,45,852.5,90.5,3.2,18.5,599.0,771.64,605.73
2016,11,12,11,0,859.0,93.0,3.1,19.0,623.0,787.42,614.43
2016,11,12,11,15,864.5,94.0,3.0,19.5,640.0,793.07,615.93
2016,11,12,11,30,870.0,95.0,2.9,20.0,657.0,799.98,618.5
2016,11,12,11,45,876.5,93.5,2.85,20.5,666.5,801.61,617.72
2016,11,12,12,0,883.0,92.0,2.8,21.0,676.0,799.85,614.75
2016,11,12,12,15,883.0,92.5,2.7,21.0,676.5,791.78,608.38
2016,11,12,12,30,883.0,93.0,2.6,21.0,677.0,780.38,599.84
2016,11,12,12,45,879.5,92.5,2.55,21.0,669.0,761.99,586.84
2016,11,12,13,0,876.0,92.0,2.5,21.0,661.0,740.53,571.8
2016,11,12,13,15,870.5,91.5,2.45,21.0,645.0,714.7,553.72
2016,11,12,13,30,865.0,91.0,2.4,21.0,629.0,686.13,533.71
2016,11,12,13,45,438.0,145.5,2.4,21.0,418.0,439.03,345.94
2016,11,12,14,0,11.0,200.0,2.4,21.0,207.0,202.02,156.47
2016,11,12,14,15,5.5,126.5,2.4,21.0,130.0,125.89,96.82
2016,11,12,14,30,0.0,53.0,2.4,21.0,53.0,51.23,36.51
2016,11,12,14,45,4.0,107.5,2.4,21.0,109.5,106.06,81.41
2016,11,12,15,0,8.0,162.0,2.4,21.0,166.0,160.53,125.43
2016,11,12,15,15,4.5,147.5,2.3,20.5,150.0,144.37,112.82
2016,11,12,15,30,1.0,133.0,2.2,20.0,134.0,128.59,100.55
2016,11,12,15,45,0.5,115.5,2.1,20.0,116.0,111.25,86.61
2016,11,12,16,0,0.0,98.0,2.0,20.0,98.0,94.05,72.61
2016,11,12,16,15,0.0,79.5,1.75,19.5,79.5,76.16,57.91
2016,11,12,16,30,0.0,61.0,1.5,19.0,61.0,58.4,43.03
2016,11,12,16,45,0.0,44.0,1.3,18.5,44.0,42.17,29.2
2016,11,12,17,0,0.0,27.0,1.1,18.0,27.0,26.07,15.24
2016,11,12,17,15,0.0,13.5,1.1,17.5,13.5,13.02,0.26
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,130.0,17.0,1.2,11.5,30.0,64.04,0.0
2016,11,13,7,30,260.0,34.0,1.4,12.0,60.0,142.96,101.53
2016,11,13,7,45,360.5,46.0,1.65,12.5,104.5,207.44,161.65
2016,11,13,8,0,461.0,58.0,1.9,13.0,149.0,281.69,226.47
2016,11,13,8,15,523.5,66.0,1.8,13.5,196.5,341.77,278.45
2016,11,13,8,30,586.0,74.0,1.7,14.0,244.0,405.91,331.85
2016,11,13,8,45,552.5,91.5,1.6,14.5,274.0,430.14,351.37
2016,11,13,9,0,519.0,109.0,1.5,15.0,304.0,447.09,364.12
2016,11,13,9,15,626.5,101.5,1.4,16.0,364.5,527.87,425.68
2016,11,13,9,30,734.0,94.0,1.3,17.0,425.0,610.08,485.39
2016,11,13,9,45,755.0,97.0,1.25,18.0,463.5,648.1,510.12
2016,11,13,10,0,776.0,100.0,1.2,19.0,502.0,682.01,530.87
2016,11,13,10,15,791.0,102.5,1.1,19.5,534.5,711.78,548.37
2016,11,13,10,30,806.0,105.0,1.0,20.0,567.0,739.18,563.85
2016,11,13,10,45,614.5,175.0,0.95,20.5,536.0,681.15,518.83
2016,11,13,11,0,423.0,245.0,0.9,21.0,505.0,609.22,462.56
2016,11,13,11,15,631.5,178.5,0.9,21.0,578.0,706.4,535.48
2016,11,13,11,30,840.0,112.0,0.9,21.0,651.0,797.05,596.88
2016,11,13,11,45,840.0,114.0,0.95,21.5,659.5,797.17,594.99
2016,11,13,12,0,840.0,116.0,1.0,22.0,668.0,794.01,592.2
2016,11,13,12,15,840.0,116.0,1.05,22.0,668.5,785.44,587.06
2016,11,13,12,30,840.0,116.0,1.1,22.0,669.0,773.67,579.9
2016,11,13,12,45,839.0,114.5,1.15,22.5,661.5,756.4,568.02
2016,11,13,13,0,838.0,113.0,1.2,23.0,654.0,736.11,554.17
2016,11,13,13,15,832.0,112.0,1.2,23.0,638.0,709.88,536.81
2016,11,13,13,30,826.0,111.0,1.2,23.0,622.0,681.07,516.72
2016,11,13,13,45,817.5,108.5,1.3,23.0,598.5,646.67,493.06
2016,11,13,14,0,809.0,106.0,1.4,23.0,575.0,610.2,467.26
2016,11,13,14,15,795.0,104.0,1.4,23.0,544.0,569.21,436.76
2016,11,13,14,30,781.0,102.0,1.4,23.0,513.0,526.97,404.62
2016,11,13,14,45,740.0,105.5,1.4,23.0,472.0,475.85,364.99
2016,11,13,15,0,699.0,109.0,1.4,23.0,431.0,426.27,325.65
2016,11,13,15,15,670.0,104.0,1.35,22.5,388.5,375.06,284.6
2016,11,13,15,30,641.0,99.0,1.3,22.0,346.0,325.26,243.54
2016,11,13,15,45,591.5,94.0,1.3,22.0,299.0,271.02,198.25
2016,11,13,16,0,542.0,89.0,1.3,22.0,252.0,220.99,156.06
2016,11,13,16,15,481.5,79.0,1.2,21.5,205.0,168.58,113.08
2016,11,13,16,30,421.0,69.0,1.1,21.0,158.0,121.29,75.73
2016,11,13,16,45,328.0,55.5,1.0,20.5,113.0,75.54,43.66
2016,11,13,17,0,235.0,42.0,0.9,20.0,68.0,40.07,22.39
2016,11,13,17,15,117.5,21.0,0.95,19.5,34.0,16.39,0.79
2016,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,126.5,17.5,2.1,12.5,29.5,63.11,0.0
2016,11,14,7,30,253.0,35.0,2.4,13.0,59.0,141.68,99.11
2016,11,14,7,45,354.5,47.0,2.7,14.0,103.5,205.06,158.91
2016,11,14,8,0,456.0,59.0,3.0,15.0,148.0,279.27,223.38
2016,11,14,8,15,519.0,68.0,3.05,15.5,196.0,340.35,276.56
2016,11,14,8,30,582.0,77.0,3.1,16.0,244.0,405.54,331.49
2016,11,14,8,45,629.0,82.0,3.2,17.0,291.5,460.91,376.39
2016,11,14,9,0,676.0,87.0,3.3,18.0,339.0,517.98,421.08
2016,11,14,9,15,705.5,91.5,3.3,18.5,382.0,564.67,456.89
2016,11,14,9,30,735.0,96.0,3.3,19.0,425.0,611.01,491.43
2016,11,14,9,45,759.5,98.0,3.3,20.0,464.0,650.26,518.86
2016,11,14,10,0,784.0,100.0,3.3,21.0,503.0,685.54,542.08
2016,11,14,10,15,798.5,102.5,3.25,21.5,535.0,715.08,561.07
2016,11,14,10,30,813.0,105.0,3.2,22.0,567.0,742.21,578.13
2016,11,14,10,45,825.5,105.5,3.2,22.5,592.5,762.98,590.74
2016,11,14,11,0,838.0,106.0,3.2,23.0,618.0,780.88,601.34
2016,11,14,11,15,844.0,107.0,3.15,23.0,634.5,791.2,607.56
2016,11,14,11,30,850.0,108.0,3.1,23.0,651.0,798.31,611.68
2016,11,14,11,45,870.0,100.5,3.05,23.5,663.5,803.77,613.6
2016,11,14,12,0,890.0,93.0,3.0,24.0,676.0,801.86,610.51
2016,11,14,12,15,890.0,93.0,2.9,24.0,676.0,793.27,603.87
2016,11,14,12,30,890.0,93.0,2.8,24.0,676.0,781.34,595.07
2016,11,14,12,45,888.0,92.5,2.75,24.5,668.5,764.09,581.86
2016,11,14,13,0,886.0,92.0,2.7,25.0,661.0,743.68,566.61
2016,11,14,13,15,881.0,91.0,2.65,25.0,645.0,717.59,548.57
2016,11,14,13,30,876.0,90.0,2.6,25.0,629.0,688.71,528.59
2016,11,14,13,45,868.5,88.0,2.55,25.5,605.5,654.55,502.32
2016,11,14,14,0,861.0,86.0,2.5,26.0,582.0,618.09,474.08
2016,11,14,14,15,848.5,84.0,2.4,26.0,551.0,577.71,443.17
2016,11,14,14,30,836.0,82.0,2.3,26.0,520.0,534.42,409.52
2016,11,14,14,45,819.5,79.5,2.25,26.0,482.5,487.4,372.46
2016,11,14,15,0,803.0,77.0,2.2,26.0,445.0,439.72,333.92
2016,11,14,15,15,778.5,74.0,2.0,25.5,402.5,387.97,291.59
2016,11,14,15,30,754.0,71.0,1.8,25.0,360.0,336.9,248.7
2016,11,14,15,45,721.5,66.0,1.65,25.0,313.5,282.46,202.11
2016,11,14,16,0,689.0,61.0,1.5,25.0,267.0,230.19,156.87
2016,11,14,16,15,634.5,55.0,1.35,24.0,218.0,174.07,110.4
2016,11,14,16,30,580.0,49.0,1.2,23.0,169.0,124.19,70.75
2016,11,14,16,45,494.0,40.5,1.05,22.0,122.5,74.99,36.87
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,35.25,15.96
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,11.95,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,221.0,12.5,2.5,12.5,32.5,74.41,0.0
2016,11,15,7,30,442.0,25.0,2.8,13.0,65.0,188.46,129.3
2016,11,15,7,45,539.5,32.0,3.15,14.0,112.5,255.21,196.66
2016,11,15,8,0,637.0,39.0,3.5,15.0,160.0,330.39,263.43
2016,11,15,8,15,693.5,43.5,3.3,15.5,210.5,390.93,316.97
2016,11,15,8,30,750.0,48.0,3.1,16.0,261.0,454.73,370.92
2016,11,15,8,45,785.5,51.5,2.95,17.0,309.5,508.36,413.99
2016,11,15,9,0,821.0,55.0,2.8,18.0,358.0,558.65,452.61
2016,11,15,9,15,845.5,57.0,2.6,18.5,402.5,604.03,486.43
2016,11,15,9,30,870.0,59.0,2.4,19.0,447.0,648.43,517.75
2016,11,15,9,45,887.0,61.0,2.25,20.0,486.0,686.31,541.22
2016,11,15,10,0,904.0,63.0,2.1,21.0,525.0,722.1,562.46
2016,11,15,10,15,916.0,64.5,2.0,22.0,557.5,751.24,578.74
2016,11,15,10,30,928.0,66.0,1.9,23.0,590.0,777.57,592.72
2016,11,15,10,45,935.5,67.0,1.85,24.0,615.0,796.83,602.03
2016,11,15,11,0,943.0,68.0,1.8,25.0,640.0,812.79,609.06
2016,11,15,11,15,948.0,68.5,1.75,25.5,657.5,822.78,613.28
2016,11,15,11,30,953.0,69.0,1.7,26.0,675.0,829.21,615.24
2016,11,15,11,45,951.5,71.5,1.65,26.5,683.5,829.15,613.03
2016,11,15,12,0,950.0,74.0,1.6,27.0,692.0,825.44,608.6
2016,11,15,12,15,950.0,74.0,1.55,27.0,692.5,816.51,602.08
2016,11,15,12,30,950.0,74.0,1.5,27.0,693.0,804.01,593.38
2016,11,15,12,45,947.0,74.0,1.5,27.0,685.0,785.78,581.52
2016,11,15,13,0,944.0,74.0,1.5,27.0,677.0,764.22,567.54
2016,11,15,13,15,939.0,73.5,1.45,27.0,661.0,737.5,549.65
2016,11,15,13,30,934.0,73.0,1.4,27.0,645.0,707.8,529.77
2016,11,15,13,45,926.0,72.0,1.35,27.5,620.5,672.81,504.36
2016,11,15,14,0,918.0,71.0,1.3,28.0,596.0,635.38,476.18
2016,11,15,14,15,906.0,69.5,1.25,27.5,564.5,592.88,445.75
2016,11,15,14,30,894.0,68.0,1.2,27.0,533.0,548.66,413.21
2016,11,15,14,45,877.0,66.0,1.15,27.0,495.0,500.0,375.71
2016,11,15,15,0,860.0,64.0,1.1,27.0,457.0,450.55,336.57
2016,11,15,15,15,836.5,61.5,1.0,27.0,413.0,397.52,293.47
2016,11,15,15,30,813.0,59.0,0.9,27.0,369.0,344.41,249.22
2016,11,15,15,45,778.5,55.5,0.85,27.0,321.5,288.05,201.94
2016,11,15,16,0,744.0,52.0,0.8,27.0,274.0,233.95,155.86
2016,11,15,16,15,691.0,47.5,0.75,26.5,224.0,177.93,109.65
2016,11,15,16,30,638.0,43.0,0.7,26.0,174.0,126.89,69.41
2016,11,15,16,45,548.5,36.0,0.65,25.5,126.0,75.9,35.08
2016,11,15,17,0,459.0,29.0,0.6,25.0,78.0,34.83,14.71
2016,11,15,17,15,229.5,14.5,0.7,24.0,39.0,10.67,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,205.5,13.0,2.05,14.0,31.0,70.04,0.0
2016,11,16,7,30,411.0,26.0,2.3,15.0,62.0,177.78,118.59
2016,11,16,7,45,511.0,34.0,2.55,16.0,109.0,245.05,186.63
2016,11,16,8,0,611.0,42.0,2.8,17.0,156.0,320.92,253.09
2016,11,16,8,15,669.5,47.0,2.75,17.5,206.0,381.82,306.38
2016,11,16,8,30,728.0,52.0,2.7,18.0,256.0,446.11,360.33
2016,11,16,8,45,764.0,56.0,2.7,18.5,304.5,499.66,404.0
2016,11,16,9,0,800.0,60.0,2.7,19.0,353.0,553.83,446.49
2016,11,16,9,15,825.5,63.0,2.55,20.0,397.5,600.41,480.28
2016,11,16,9,30,851.0,66.0,2.4,21.0,442.0,641.89,509.0
2016,11,16,9,45,867.5,68.5,2.25,22.0,481.0,679.37,532.24
2016,11,16,10,0,884.0,71.0,2.1,23.0,520.0,714.79,553.15
2016,11,16,10,15,896.5,73.0,2.5,23.5,552.5,744.36,574.07
2016,11,16,10,30,909.0,75.0,2.9,24.0,585.0,771.2,592.87
2016,11,16,10,45,916.0,76.5,3.3,25.0,610.0,790.33,604.91
2016,11,16,11,0,923.0,78.0,3.7,26.0,635.0,806.2,614.58
2016,11,16,11,15,928.5,79.0,3.8,26.0,652.5,816.97,621.76
2016,11,16,11,30,934.0,80.0,3.9,26.0,670.0,824.25,626.67
2016,11,16,11,45,938.0,79.5,4.05,26.5,679.5,825.13,626.25
2016,11,16,12,0,942.0,79.0,4.2,27.0,689.0,822.43,623.5
2016,11,16,12,15,942.5,79.0,4.25,27.0,689.5,813.97,617.71
2016,11,16,12,30,943.0,79.0,4.3,27.0,690.0,801.98,609.59
2016,11,16,12,45,940.0,79.0,4.35,27.0,682.0,783.9,597.31
2016,11,16,13,0,937.0,79.0,4.4,27.0,674.0,762.52,582.79
2016,11,16,13,15,932.0,78.5,4.4,27.0,658.0,736.02,564.5
2016,11,16,13,30,927.0,78.0,4.4,27.0,642.0,706.56,544.09
2016,11,16,13,45,918.5,77.0,4.45,27.0,618.0,671.53,518.5
2016,11,16,14,0,910.0,76.0,4.5,27.0,594.0,634.1,490.28
2016,11,16,14,15,898.0,74.0,4.4,26.5,562.5,591.44,458.1
2016,11,16,14,30,886.0,72.0,4.3,26.0,531.0,547.09,423.84
2016,11,16,14,45,868.0,70.5,4.25,26.0,492.5,498.87,384.99
2016,11,16,15,0,850.0,69.0,4.2,26.0,454.0,450.01,344.65
2016,11,16,15,15,826.0,66.0,3.9,25.5,410.5,396.55,300.14
2016,11,16,15,30,802.0,63.0,3.6,25.0,367.0,343.61,254.91
2016,11,16,15,45,767.0,59.5,3.3,25.0,319.5,287.76,206.3
2016,11,16,16,0,732.0,56.0,3.0,25.0,272.0,234.23,159.31
2016,11,16,16,15,677.5,50.5,2.75,24.0,222.0,177.69,111.9
2016,11,16,16,30,623.0,45.0,2.5,23.0,172.0,126.33,70.8
2016,11,16,16,45,531.5,37.5,2.3,22.0,124.0,75.69,36.22
2016,11,16,17,0,440.0,30.0,2.1,21.0,76.0,33.48,14.34
2016,11,16,17,15,220.0,15.0,2.1,20.0,38.0,11.16,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,31.5,15.0,2.45,13.5,17.5,23.45,0.0
2016,11,17,7,30,63.0,30.0,2.8,14.0,35.0,59.55,37.0
2016,11,17,7,45,89.5,50.0,3.2,15.0,63.5,95.44,71.8
2016,11,17,8,0,116.0,70.0,3.6,16.0,92.0,132.62,104.37
2016,11,17,8,15,131.0,91.0,3.95,16.5,122.0,167.66,134.88
2016,11,17,8,30,146.0,112.0,4.3,17.0,152.0,203.51,165.44
2016,11,17,8,45,153.0,132.5,4.65,18.0,181.5,235.07,191.4
2016,11,17,9,0,160.0,153.0,5.0,19.0,211.0,266.68,216.71
2016,11,17,9,15,162.5,173.0,5.15,19.5,238.0,294.84,238.93
2016,11,17,9,30,165.0,193.0,5.3,20.0,265.0,322.62,260.41
2016,11,17,9,45,167.5,210.0,5.5,20.5,289.0,346.42,278.46
2016,11,17,10,0,170.0,227.0,5.7,21.0,313.0,369.78,295.94
2016,11,17,10,15,535.0,152.0,5.75,21.5,446.0,570.35,459.03
2016,11,17,10,30,900.0,77.0,5.8,22.0,579.0,764.34,606.49
2016,11,17,10,45,909.0,78.0,5.9,22.5,604.5,784.28,618.57
2016,11,17,11,0,918.0,79.0,6.0,23.0,630.0,801.06,629.13
2016,11,17,11,15,922.5,79.5,6.05,23.0,646.5,810.47,635.43
2016,11,17,11,30,927.0,80.0,6.1,23.0,663.0,816.43,639.37
2016,11,17,11,45,924.5,82.5,6.15,23.5,670.5,815.63,637.29
2016,11,17,12,0,922.0,85.0,6.2,24.0,678.0,811.3,632.82
2016,11,17,12,15,920.5,85.0,6.15,24.0,678.0,801.51,625.39
2016,11,17,12,30,919.0,85.0,6.1,24.0,678.0,788.3,615.64
2016,11,17,12,45,916.0,84.0,6.1,24.5,669.5,769.56,600.96
2016,11,17,13,0,913.0,83.0,6.1,25.0,661.0,747.63,584.09
2016,11,17,13,15,906.0,82.0,6.0,25.0,643.5,719.82,563.81
2016,11,17,13,30,899.0,81.0,5.9,25.0,626.0,689.26,541.54
2016,11,17,13,45,889.0,80.0,5.85,25.5,601.5,654.19,513.5
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,616.92,483.38
2016,11,17,14,15,865.0,77.0,5.65,25.5,545.0,574.34,450.43
2016,11,17,14,30,851.0,75.0,5.5,25.0,513.0,530.3,415.6
2016,11,17,14,45,829.5,73.5,5.4,25.0,474.5,482.31,376.18
2016,11,17,15,0,808.0,72.0,5.3,25.0,436.0,433.37,335.16
2016,11,17,15,15,781.0,69.0,5.05,25.0,393.0,380.77,290.29
2016,11,17,15,30,754.0,66.0,4.8,25.0,350.0,329.09,245.33
2016,11,17,15,45,711.0,63.0,4.6,25.0,302.5,273.92,197.41
2016,11,17,16,0,668.0,60.0,4.4,25.0,255.0,221.97,152.05
2016,11,17,16,15,609.5,54.0,4.05,24.0,207.0,166.65,105.89
2016,11,17,16,30,551.0,48.0,3.7,23.0,159.0,117.96,67.16
2016,11,17,16,45,446.0,40.0,3.4,22.5,113.0,69.78,34.56
2016,11,17,17,0,341.0,32.0,3.1,22.0,67.0,33.21,15.47
2016,11,17,17,15,170.5,16.0,3.2,21.5,33.5,12.13,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,47.5,16.5,2.2,19.0,20.5,29.22,0.0
2016,11,18,7,30,95.0,33.0,2.5,19.0,41.0,79.69,48.61
2016,11,18,7,45,215.5,48.5,2.9,19.5,83.0,152.14,113.92
2016,11,18,8,0,336.0,64.0,3.3,20.0,125.0,229.53,179.25
2016,11,18,8,15,406.0,74.5,3.7,19.5,170.5,288.14,230.48
2016,11,18,8,30,476.0,85.0,4.1,19.0,216.0,352.19,285.52
2016,11,18,8,45,550.5,87.0,4.55,19.0,264.5,416.41,339.68
2016,11,18,9,0,625.0,89.0,5.0,19.0,313.0,482.89,394.89
2016,11,18,9,15,659.0,94.0,5.25,18.5,357.0,530.89,434.86
2016,11,18,9,30,693.0,99.0,5.5,18.0,401.0,578.96,474.42
2016,11,18,9,45,346.5,53.5,5.75,18.0,204.5,307.07,255.39
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.72,0.79
2016,11,18,10,15,0.0,25.0,6.0,18.0,25.0,24.14,14.51
2016,11,18,10,30,0.0,42.0,6.0,18.0,42.0,40.59,28.13
2016,11,18,10,45,0.0,77.0,6.0,18.0,77.0,74.48,56.05
2016,11,18,11,0,0.0,112.0,6.0,18.0,112.0,108.94,84.19
2016,11,18,11,15,1.5,146.0,5.95,18.0,147.0,144.2,112.79
2016,11,18,11,30,3.0,180.0,5.9,18.0,182.0,179.74,141.39
2016,11,18,11,45,9.5,206.0,5.85,18.5,212.0,211.11,166.33
2016,11,18,12,0,16.0,232.0,5.8,19.0,242.0,242.46,191.0
2016,11,18,12,15,77.5,269.5,5.85,19.0,319.5,334.85,265.72
2016,11,18,12,30,139.0,307.0,5.9,19.0,397.0,425.8,337.85
2016,11,18,12,45,239.5,291.0,5.95,19.5,443.5,478.79,380.67
2016,11,18,13,0,340.0,275.0,6.0,20.0,490.0,533.44,423.96
2016,11,18,13,15,607.5,184.5,6.05,20.0,555.5,622.52,497.65
2016,11,18,13,30,875.0,94.0,6.1,20.0,621.0,687.53,551.37
2016,11,18,13,45,479.0,173.5,6.2,20.0,461.0,489.3,392.82
2016,11,18,14,0,83.0,253.0,6.3,20.0,301.0,302.42,239.62
2016,11,18,14,15,68.0,234.5,6.3,19.5,272.5,271.27,215.6
2016,11,18,14,30,53.0,216.0,6.3,19.0,244.0,241.29,192.06
2016,11,18,14,45,34.0,190.5,6.35,19.0,207.5,203.69,161.86
2016,11,18,15,0,15.0,165.0,6.4,19.0,171.0,166.62,131.97
