Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,15,374.5,121.5,6.3,18.5,262.0,270.18,214.0
2016,11,18,15,30,734.0,78.0,6.2,18.0,353.0,332.72,256.34
2016,11,18,15,45,709.0,71.0,6.15,17.5,308.0,279.77,208.66
2016,11,18,16,0,684.0,64.0,6.1,17.0,263.0,228.25,161.88
2016,11,18,16,15,626.0,57.5,5.85,16.5,214.0,172.71,113.6
2016,11,18,16,30,568.0,51.0,5.6,16.0,165.0,122.77,72.42
2016,11,18,16,45,489.0,41.0,5.45,15.5,119.0,73.82,37.4
2016,11,18,17,0,410.0,31.0,5.3,15.0,73.0,33.49,15.31
2016,11,18,17,15,205.0,15.5,5.2,14.5,36.5,11.72,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,236.5,11.5,3.5,3.5,30.5,75.56,0.0
2016,11,19,7,30,473.0,23.0,3.6,4.0,61.0,189.94,121.1
2016,11,19,7,45,579.0,30.5,3.75,4.5,110.5,262.53,206.65
2016,11,19,8,0,685.0,38.0,3.9,5.0,160.0,342.52,281.18
2016,11,19,8,15,743.5,43.0,4.1,6.0,212.5,406.07,339.9
2016,11,19,8,30,802.0,48.0,4.3,7.0,265.0,472.93,399.16
2016,11,19,8,45,838.5,51.0,4.5,8.0,315.0,524.59,443.97
2016,11,19,9,0,875.0,54.0,4.7,9.0,365.0,580.03,490.03
2016,11,19,9,15,899.0,56.5,4.7,9.5,411.0,627.26,528.21
2016,11,19,9,30,923.0,59.0,4.7,10.0,457.0,673.33,564.27
2016,11,19,9,45,939.5,61.0,4.7,10.5,497.5,712.19,592.14
2016,11,19,10,0,956.0,63.0,4.7,11.0,538.0,748.78,617.76
2016,11,19,10,15,967.0,64.5,4.6,11.5,571.5,778.25,637.06
2016,11,19,10,30,978.0,66.0,4.5,12.0,605.0,804.7,653.85
2016,11,19,10,45,985.5,67.0,4.45,12.5,631.5,824.71,666.0
2016,11,19,11,0,993.0,68.0,4.4,13.0,658.0,841.25,675.59
2016,11,19,11,15,998.0,68.5,4.3,13.0,675.5,851.69,681.67
2016,11,19,11,30,1003.0,69.0,4.2,13.0,693.0,858.41,685.15
2016,11,19,11,45,1003.5,70.5,4.15,13.5,702.5,858.97,683.57
2016,11,19,12,0,1004.0,72.0,4.1,14.0,712.0,855.7,679.4
2016,11,19,12,15,1004.0,72.0,4.05,14.0,712.5,846.58,672.42
2016,11,19,12,30,1004.0,72.0,4.0,14.0,713.0,833.72,662.89
2016,11,19,12,45,1001.0,71.5,3.95,14.5,705.0,814.41,647.61
2016,11,19,13,0,998.0,71.0,3.9,15.0,697.0,791.6,629.94
2016,11,19,13,15,993.0,70.5,3.8,15.0,680.0,764.01,609.83
2016,11,19,13,30,988.0,70.0,3.7,15.0,663.0,733.27,587.43
2016,11,19,13,45,980.0,69.0,3.65,15.0,638.5,697.1,559.93
2016,11,19,14,0,972.0,68.0,3.6,15.0,614.0,658.3,529.32
2016,11,19,14,15,960.5,66.5,3.5,15.0,581.5,614.59,494.15
2016,11,19,14,30,949.0,65.0,3.4,15.0,549.0,568.96,456.71
2016,11,19,14,45,927.0,65.0,3.35,15.0,509.0,518.13,414.38
2016,11,19,15,0,905.0,65.0,3.3,15.0,469.0,466.78,370.54
2016,11,19,15,15,881.0,62.5,3.15,14.5,424.0,411.91,323.23
2016,11,19,15,30,857.0,60.0,3.0,14.0,379.0,356.95,274.54
2016,11,19,15,45,822.5,56.5,2.9,14.0,330.0,298.84,222.06
2016,11,19,16,0,788.0,53.0,2.8,14.0,281.0,242.86,170.96
2016,11,19,16,15,733.0,48.0,2.4,13.0,229.5,184.08,119.5
2016,11,19,16,30,678.0,43.0,2.0,12.0,178.0,130.42,74.84
2016,11,19,16,45,583.0,36.0,1.6,11.0,128.0,77.28,37.45
2016,11,19,17,0,488.0,29.0,1.2,10.0,78.0,34.65,15.64
2016,11,19,17,15,244.0,14.5,1.2,9.5,39.0,11.74,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,219.0,11.5,1.1,3.0,28.5,70.29,0.0
2016,11,20,7,30,438.0,23.0,1.2,4.0,57.0,176.76,107.23
2016,11,20,7,45,547.5,30.5,1.35,5.0,105.0,249.4,193.82
2016,11,20,8,0,657.0,38.0,1.5,6.0,153.0,329.08,266.18
2016,11,20,8,15,717.0,43.0,1.6,6.5,204.5,391.9,323.29
2016,11,20,8,30,777.0,48.0,1.7,7.0,256.0,458.21,381.12
2016,11,20,8,45,811.0,52.5,1.8,8.0,305.0,512.76,426.68
2016,11,20,9,0,845.0,57.0,1.9,9.0,354.0,567.68,470.62
2016,11,20,9,15,870.0,59.5,2.1,9.5,399.5,610.65,505.27
2016,11,20,9,30,895.0,62.0,2.3,10.0,445.0,656.36,540.99
2016,11,20,9,45,912.0,64.0,2.55,11.0,485.0,694.7,568.33
2016,11,20,10,0,929.0,66.0,2.8,12.0,525.0,730.9,593.21
2016,11,20,10,15,940.5,67.5,2.75,12.5,558.5,760.12,612.03
2016,11,20,10,30,952.0,69.0,2.7,13.0,592.0,786.45,628.55
2016,11,20,10,45,959.5,70.5,2.7,13.5,617.5,806.66,640.84
2016,11,20,11,0,967.0,72.0,2.7,14.0,643.0,823.51,650.73
2016,11,20,11,15,971.5,72.5,2.7,14.5,660.5,833.4,655.72
2016,11,20,11,30,976.0,73.0,2.7,15.0,678.0,839.67,658.29
2016,11,20,11,45,979.5,73.0,2.7,15.5,687.0,840.92,657.45
2016,11,20,12,0,983.0,73.0,2.7,16.0,696.0,838.44,654.18
2016,11,20,12,15,982.5,73.0,2.7,16.0,697.0,829.19,647.51
2016,11,20,12,30,982.0,73.0,2.7,16.0,698.0,816.29,638.43
2016,11,20,12,45,978.5,73.0,2.75,16.5,689.5,797.6,624.51
2016,11,20,13,0,975.0,73.0,2.8,17.0,681.0,775.49,608.27
2016,11,20,13,15,970.0,72.5,2.8,17.0,665.0,748.53,589.42
2016,11,20,13,30,965.0,72.0,2.8,17.0,649.0,718.48,568.33
2016,11,20,13,45,956.0,71.0,2.85,17.5,624.0,682.46,540.57
2016,11,20,14,0,947.0,70.0,2.9,18.0,599.0,643.95,510.12
2016,11,20,14,15,935.0,68.5,2.9,18.0,567.5,600.95,476.43
2016,11,20,14,30,923.0,67.0,2.9,18.0,536.0,556.15,440.5
2016,11,20,14,45,904.5,66.0,2.9,18.0,497.0,507.16,400.37
2016,11,20,15,0,886.0,65.0,2.9,18.0,458.0,457.43,358.52
2016,11,20,15,15,862.0,62.0,2.75,17.5,414.0,403.05,312.27
2016,11,20,15,30,838.0,59.0,2.6,17.0,370.0,348.65,264.73
2016,11,20,15,45,802.5,56.0,2.5,17.0,321.5,291.82,214.07
2016,11,20,16,0,767.0,53.0,2.4,17.0,273.0,237.27,164.93
2016,11,20,16,15,712.0,48.0,2.15,15.5,222.5,179.73,115.52
2016,11,20,16,30,657.0,43.0,1.9,14.0,172.0,127.33,72.58
2016,11,20,16,45,562.0,35.5,1.65,13.0,123.0,74.98,36.05
2016,11,20,17,0,467.0,28.0,1.4,12.0,74.0,33.08,14.54
2016,11,20,17,15,233.5,14.0,1.45,11.5,37.0,11.28,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,11.5,2.3,6.5,25.0,60.56,0.0
2016,11,21,7,30,369.0,23.0,2.6,7.0,50.0,152.99,86.62
2016,11,21,7,45,479.5,32.0,2.9,8.0,96.0,224.54,172.99
2016,11,21,8,0,590.0,41.0,3.2,9.0,142.0,302.86,244.14
2016,11,21,8,15,652.5,46.5,3.1,9.5,191.0,364.45,300.16
2016,11,21,8,30,715.0,52.0,3.0,10.0,240.0,429.77,357.21
2016,11,21,8,45,752.0,56.0,2.9,11.0,288.0,482.83,401.56
2016,11,21,9,0,789.0,60.0,2.8,12.0,336.0,536.61,444.48
2016,11,21,9,15,815.0,63.0,3.25,13.0,379.5,582.77,481.41
2016,11,21,9,30,841.0,66.0,3.7,14.0,423.0,628.08,516.61
2016,11,21,9,45,857.5,68.5,4.15,15.5,461.5,661.0,539.96
2016,11,21,10,0,874.0,71.0,4.6,17.0,500.0,696.01,564.04
2016,11,21,10,15,886.0,72.5,4.7,17.5,532.0,724.37,583.45
2016,11,21,10,30,898.0,74.0,4.8,18.0,564.0,750.06,600.78
2016,11,21,10,45,905.0,76.0,4.9,19.0,588.5,769.69,612.38
2016,11,21,11,0,912.0,78.0,5.0,20.0,613.0,786.14,621.64
2016,11,21,11,15,917.0,78.5,5.0,20.0,630.0,796.04,628.1
2016,11,21,11,30,922.0,79.0,5.0,20.0,647.0,802.55,632.22
2016,11,21,11,45,925.5,79.0,5.0,20.5,656.0,803.86,631.48
2016,11,21,12,0,929.0,79.0,5.0,21.0,665.0,801.65,628.37
2016,11,21,12,15,928.0,79.0,5.0,21.0,665.5,792.51,621.6
2016,11,21,12,30,927.0,79.0,5.0,21.0,666.0,779.94,612.51
2016,11,21,12,45,922.0,79.0,5.0,21.5,657.5,761.07,597.76
2016,11,21,13,0,917.0,79.0,5.0,22.0,649.0,739.05,580.86
2016,11,21,13,15,910.5,78.5,5.0,22.0,632.5,712.44,561.79
2016,11,21,13,30,904.0,78.0,5.0,22.0,616.0,683.03,540.49
2016,11,21,13,45,892.5,77.5,5.0,22.5,591.5,647.84,512.27
2016,11,21,14,0,881.0,77.0,5.0,23.0,567.0,610.51,482.09
2016,11,21,14,15,867.5,75.5,4.95,23.0,536.0,569.11,449.12
2016,11,21,14,30,854.0,74.0,4.9,23.0,505.0,526.2,414.3
2016,11,21,14,45,829.0,73.5,4.85,23.0,466.5,477.94,374.55
2016,11,21,15,0,804.0,73.0,4.8,23.0,428.0,428.96,333.37
2016,11,21,15,15,777.5,70.0,4.6,22.5,385.5,377.19,289.51
2016,11,21,15,30,751.0,67.0,4.4,22.0,343.0,326.27,245.32
2016,11,21,15,45,710.0,63.0,4.2,22.0,296.5,271.28,197.07
2016,11,21,16,0,669.0,59.0,4.0,22.0,250.0,219.3,151.24
2016,11,21,16,15,610.0,53.5,3.6,21.0,202.5,164.8,105.35
2016,11,21,16,30,551.0,48.0,3.2,20.0,155.0,116.88,66.99
2016,11,21,16,45,451.5,39.5,2.8,19.0,110.0,69.06,34.38
2016,11,21,17,0,352.0,31.0,2.4,18.0,65.0,32.14,14.83
2016,11,21,17,15,176.0,15.5,2.45,17.5,32.5,11.86,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,1.0,4.05,17.0,1.0,0.98,0.0
2016,11,22,7,30,0.0,2.0,4.0,17.0,2.0,1.93,0.0
2016,11,22,7,45,0.0,4.5,4.0,17.5,4.5,4.33,0.0
2016,11,22,8,0,0.0,7.0,4.0,18.0,7.0,6.74,0.0
2016,11,22,8,15,0.0,10.0,4.05,18.0,10.0,9.64,2.45
2016,11,22,8,30,0.0,13.0,4.1,18.0,13.0,12.53,4.94
2016,11,22,8,45,0.0,15.5,4.15,18.5,15.5,14.95,6.97
2016,11,22,9,0,0.0,18.0,4.2,19.0,18.0,17.36,8.98
2016,11,22,9,15,0.0,49.0,4.5,19.5,49.0,47.33,33.98
2016,11,22,9,30,0.0,80.0,4.8,20.0,80.0,77.48,58.76
2016,11,22,9,45,0.0,88.0,5.1,20.5,88.0,85.41,64.98
2016,11,22,10,0,0.0,96.0,5.4,21.0,96.0,93.33,71.17
2016,11,22,10,15,0.0,100.5,5.5,21.0,100.5,97.73,74.58
2016,11,22,10,30,0.0,105.0,5.6,21.0,105.0,102.14,78.01
2016,11,22,10,45,0.0,99.5,5.7,21.5,99.5,96.54,73.18
2016,11,22,11,0,0.0,94.0,5.8,22.0,94.0,91.03,68.48
2016,11,22,11,15,0.0,90.0,5.7,22.0,90.0,87.09,65.21
2016,11,22,11,30,0.0,86.0,5.6,22.0,86.0,83.22,62.02
2016,11,22,11,45,0.0,112.0,5.6,22.5,112.0,108.82,82.41
2016,11,22,12,0,0.0,138.0,5.6,23.0,138.0,134.69,102.82
2016,11,22,12,15,0.5,154.0,5.45,23.0,154.5,151.01,115.74
2016,11,22,12,30,1.0,170.0,5.3,23.0,171.0,167.32,128.64
2016,11,22,12,45,4.0,183.5,5.2,23.0,186.5,182.93,141.05
2016,11,22,13,0,7.0,197.0,5.1,23.0,202.0,198.4,153.34
2016,11,22,13,15,3.5,171.5,4.95,23.0,174.0,170.08,130.99
2016,11,22,13,30,0.0,146.0,4.8,23.0,146.0,142.21,108.95
2016,11,22,13,45,0.0,79.0,4.65,23.0,79.0,76.42,56.42
2016,11,22,14,0,0.0,12.0,4.5,23.0,12.0,11.59,3.83
2016,11,22,14,15,0.0,11.0,4.35,23.0,11.0,10.62,3.06
2016,11,22,14,30,0.0,10.0,4.2,23.0,10.0,9.65,2.28
2016,11,22,14,45,0.0,45.0,4.05,23.0,45.0,43.47,30.09
2016,11,22,15,0,0.0,80.0,3.9,23.0,80.0,77.36,57.85
2016,11,22,15,15,0.0,71.5,3.65,22.5,71.5,69.12,51.35
2016,11,22,15,30,0.0,63.0,3.4,22.0,63.0,60.89,44.8
2016,11,22,15,45,0.0,54.0,3.2,22.0,54.0,52.17,37.69
2016,11,22,16,0,0.0,45.0,3.0,22.0,45.0,43.46,30.49
2016,11,22,16,15,0.0,36.0,2.7,21.5,36.0,34.75,23.25
2016,11,22,16,30,0.0,27.0,2.4,21.0,27.0,26.05,15.92
2016,11,22,16,45,0.0,18.5,2.1,21.0,18.5,17.84,8.89
2016,11,22,17,0,0.0,10.0,1.8,21.0,10.0,9.64,1.73
2016,11,22,17,15,0.0,5.0,1.75,20.5,5.0,4.82,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.0,11.0,3.25,9.5,22.5,54.35,0.0
2016,11,23,7,30,332.0,22.0,3.4,10.0,45.0,140.89,66.17
2016,11,23,7,45,454.5,31.0,3.55,10.5,90.0,215.71,163.35
2016,11,23,8,0,577.0,40.0,3.7,11.0,135.0,293.31,234.07
2016,11,23,8,15,643.0,46.0,3.85,11.5,184.5,356.09,291.2
2016,11,23,8,30,709.0,52.0,4.0,12.0,234.0,422.97,349.95
2016,11,23,8,45,752.0,55.5,4.2,13.0,283.0,478.24,397.0
2016,11,23,9,0,795.0,59.0,4.4,14.0,332.0,534.68,443.31
2016,11,23,9,15,822.5,62.0,4.4,14.5,376.5,581.84,481.03
2016,11,23,9,30,850.0,65.0,4.4,15.0,421.0,628.24,516.98
2016,11,23,9,45,870.0,67.0,4.45,15.5,460.5,663.13,543.08
2016,11,23,10,0,890.0,69.0,4.5,16.0,500.0,700.27,569.25
2016,11,23,10,15,903.0,71.0,4.4,16.5,533.0,730.29,588.93
2016,11,23,10,30,916.0,73.0,4.3,17.0,566.0,757.62,606.35
2016,11,23,10,45,925.5,74.0,4.2,17.5,592.0,778.29,618.86
2016,11,23,11,0,935.0,75.0,4.1,18.0,618.0,795.79,629.09
2016,11,23,11,15,940.5,76.0,4.0,18.0,636.0,806.91,635.92
2016,11,23,11,30,946.0,77.0,3.9,18.0,654.0,814.55,640.34
2016,11,23,11,45,951.0,76.0,3.85,18.5,664.0,816.01,639.47
2016,11,23,12,0,956.0,75.0,3.8,19.0,674.0,813.87,636.19
2016,11,23,12,15,956.5,75.0,3.7,19.0,675.0,805.82,629.83
2016,11,23,12,30,957.0,75.0,3.6,19.0,676.0,794.21,621.09
2016,11,23,12,45,954.5,74.5,3.55,19.5,668.5,776.36,607.07
2016,11,23,13,0,952.0,74.0,3.5,20.0,661.0,755.16,590.83
2016,11,23,13,15,946.5,73.5,3.4,20.0,645.0,728.68,571.77
2016,11,23,13,30,941.0,73.0,3.3,20.0,629.0,699.22,550.56
2016,11,23,13,45,933.0,72.0,3.2,20.0,605.0,664.86,524.03
2016,11,23,14,0,925.0,71.0,3.1,20.0,581.0,628.02,495.23
2016,11,23,14,15,913.0,69.5,3.0,20.0,550.0,586.15,462.09
2016,11,23,14,30,901.0,68.0,2.9,20.0,519.0,542.52,426.88
2016,11,23,14,45,883.0,66.0,2.8,20.0,481.5,494.0,387.09
2016,11,23,15,0,865.0,64.0,2.7,20.0,444.0,444.74,345.72
2016,11,23,15,15,840.5,61.5,2.5,19.5,400.5,392.0,301.04
2016,11,23,15,30,816.0,59.0,2.3,19.0,357.0,339.33,255.24
2016,11,23,15,45,780.5,55.5,2.1,19.0,309.5,283.45,205.8
2016,11,23,16,0,745.0,52.0,1.9,19.0,262.0,229.85,157.98
2016,11,23,16,15,689.0,47.0,1.65,18.0,213.0,173.61,110.06
2016,11,23,16,30,633.0,42.0,1.4,17.0,164.0,122.61,68.76
2016,11,23,16,45,536.5,34.5,1.2,16.5,116.5,71.75,33.83
2016,11,23,17,0,440.0,27.0,1.0,16.0,69.0,31.44,13.28
2016,11,23,17,15,220.0,13.5,1.0,15.5,34.5,10.1,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,149.0,11.0,1.1,8.5,20.5,49.55,0.0
2016,11,24,7,30,298.0,22.0,1.2,9.0,41.0,128.85,52.65
2016,11,24,7,45,405.0,32.5,1.35,10.0,84.0,198.65,149.18
2016,11,24,8,0,512.0,43.0,1.5,11.0,127.0,272.4,215.57
2016,11,24,8,15,580.0,50.0,1.5,11.5,174.5,333.67,270.07
2016,11,24,8,30,648.0,57.0,1.5,12.0,222.0,399.58,326.46
2016,11,24,8,45,683.0,63.5,1.55,13.0,268.0,451.33,369.17
2016,11,24,9,0,718.0,70.0,1.6,14.0,314.0,501.27,408.79
2016,11,24,9,15,747.5,74.0,1.85,15.0,357.5,548.2,445.51
2016,11,24,9,30,777.0,78.0,2.1,16.0,401.0,594.67,480.76
2016,11,24,9,45,793.0,82.5,2.4,17.0,438.5,631.92,508.29
2016,11,24,10,0,809.0,87.0,2.7,18.0,476.0,667.3,533.61
2016,11,24,10,15,823.5,89.0,2.7,18.5,508.0,696.67,552.92
2016,11,24,10,30,838.0,91.0,2.7,19.0,540.0,723.62,570.29
2016,11,24,10,45,844.5,94.0,2.75,19.5,564.5,743.14,582.44
2016,11,24,11,0,851.0,97.0,2.8,20.0,589.0,759.64,592.49
2016,11,24,11,15,857.5,98.0,2.8,20.0,606.5,770.78,599.63
2016,11,24,11,30,864.0,99.0,2.8,20.0,624.0,778.72,604.64
2016,11,24,11,45,873.5,97.0,2.8,20.5,634.5,782.33,605.57
2016,11,24,12,0,883.0,95.0,2.8,21.0,645.0,778.69,601.53
2016,11,24,12,15,883.0,95.0,2.8,21.0,646.5,770.8,595.85
2016,11,24,12,30,883.0,95.0,2.8,21.0,648.0,759.64,587.99
2016,11,24,12,45,878.0,96.0,2.85,21.5,640.0,745.87,577.58
2016,11,24,13,0,873.0,97.0,2.9,22.0,632.0,725.64,562.66
2016,11,24,13,15,867.0,96.0,2.9,22.0,616.5,699.7,544.55
2016,11,24,13,30,861.0,95.0,2.9,22.0,601.0,671.07,523.26
2016,11,24,13,45,847.5,94.5,2.9,22.5,577.0,635.75,495.71
2016,11,24,14,0,834.0,94.0,2.9,23.0,553.0,598.55,466.42
2016,11,24,14,15,820.0,92.0,2.85,23.0,522.5,557.88,434.81
2016,11,24,14,30,806.0,90.0,2.8,23.0,492.0,515.88,401.5
2016,11,24,14,45,784.0,88.0,2.75,23.0,455.0,468.97,363.7
2016,11,24,15,0,762.0,86.0,2.7,23.0,418.0,421.93,324.89
2016,11,24,15,15,733.5,82.0,2.45,22.5,376.0,370.06,281.77
2016,11,24,15,30,705.0,78.0,2.2,22.0,334.0,319.63,238.8
2016,11,24,15,45,658.5,74.0,1.95,22.0,288.0,265.42,192.18
2016,11,24,16,0,612.0,70.0,1.7,22.0,242.0,214.83,148.47
2016,11,24,16,15,549.5,62.5,1.5,21.0,195.0,161.88,104.81
2016,11,24,16,30,487.0,55.0,1.3,20.0,148.0,115.06,67.99
2016,11,24,16,45,380.5,44.5,1.15,19.0,104.0,68.57,36.5
2016,11,24,17,0,274.0,34.0,1.0,18.0,60.0,33.83,16.95
2016,11,24,17,15,137.0,17.0,1.0,17.5,30.0,13.32,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.5,1.5,1.47,0.0
2016,11,25,7,30,0.0,3.0,1.4,15.0,3.0,2.89,0.0
2016,11,25,7,45,0.0,7.5,1.75,15.5,7.5,7.23,0.17
2016,11,25,8,0,0.0,12.0,2.1,16.0,12.0,11.57,4.01
2016,11,25,8,15,0.0,17.0,2.35,16.0,17.0,16.39,8.22
2016,11,25,8,30,0.0,22.0,2.6,16.0,22.0,21.22,12.41
2016,11,25,8,45,0.0,26.5,2.85,16.5,26.5,25.57,16.1
2016,11,25,9,0,0.0,31.0,3.1,17.0,31.0,29.92,19.73
2016,11,25,9,15,0.0,35.5,3.2,17.0,35.5,34.27,23.37
2016,11,25,9,30,0.0,40.0,3.3,17.0,40.0,38.63,26.97
2016,11,25,9,45,0.0,76.5,3.45,17.0,76.5,73.97,56.44
2016,11,25,10,0,0.0,113.0,3.6,17.0,113.0,110.77,86.72
2016,11,25,10,15,0.0,88.5,3.65,17.0,88.5,85.7,65.82
2016,11,25,10,30,0.0,64.0,3.7,17.0,64.0,61.88,46.0
2016,11,25,10,45,0.0,47.5,3.8,17.0,47.5,45.91,32.68
2016,11,25,11,0,0.0,31.0,3.9,17.0,31.0,29.95,19.36
2016,11,25,11,15,0.0,28.5,3.9,17.0,28.5,27.54,17.33
2016,11,25,11,30,0.0,26.0,3.9,17.0,26.0,25.12,15.3
2016,11,25,11,45,0.0,33.5,3.9,17.0,33.5,32.38,21.31
2016,11,25,12,0,0.0,41.0,3.9,17.0,41.0,39.63,27.31
2016,11,25,12,15,0.0,70.5,3.85,17.0,70.5,68.2,50.89
2016,11,25,12,30,0.0,100.0,3.8,17.0,100.0,96.9,74.43
2016,11,25,12,45,0.0,124.5,3.75,17.0,124.5,121.09,94.15
2016,11,25,13,0,0.0,149.0,3.7,17.0,149.0,145.39,113.89
2016,11,25,13,15,0.0,152.0,3.65,17.0,152.0,148.29,116.3
2016,11,25,13,30,0.0,155.0,3.6,17.0,155.0,151.19,118.76
2016,11,25,13,45,0.0,151.0,3.55,17.0,151.0,147.14,115.62
2016,11,25,14,0,0.0,147.0,3.5,17.0,147.0,143.1,112.53
2016,11,25,14,15,7.0,164.5,3.45,16.5,168.0,164.21,130.25
2016,11,25,14,30,14.0,182.0,3.4,16.0,189.0,184.71,147.45
2016,11,25,14,45,60.0,185.5,3.35,16.0,212.0,211.3,169.49
2016,11,25,15,0,106.0,189.0,3.3,16.0,235.0,231.41,185.63
2016,11,25,15,15,87.0,175.0,3.15,15.5,210.0,204.54,163.87
2016,11,25,15,30,68.0,161.0,3.0,15.0,185.0,179.32,143.46
2016,11,25,15,45,60.5,139.5,2.95,15.0,159.0,152.03,120.77
2016,11,25,16,0,53.0,118.0,2.9,15.0,133.0,125.6,98.58
2016,11,25,16,15,39.5,95.5,2.7,14.5,105.5,98.07,75.7
2016,11,25,16,30,26.0,73.0,2.5,14.0,78.0,72.22,54.15
2016,11,25,16,45,13.0,51.0,2.35,14.0,53.5,49.12,34.73
2016,11,25,17,0,0.0,29.0,2.2,14.0,29.0,27.57,15.77
2016,11,25,17,15,0.0,14.5,2.1,13.5,14.5,14.0,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.05,10.0,8.0,7.86,0.0
2016,11,26,7,30,0.0,16.0,2.2,10.0,16.0,15.45,0.0
2016,11,26,7,45,10.0,36.5,2.4,10.5,38.0,41.86,28.28
2016,11,26,8,0,20.0,57.0,2.6,11.0,60.0,71.91,54.93
2016,11,26,8,15,34.0,78.0,2.55,11.5,85.5,101.8,81.06
2016,11,26,8,30,48.0,99.0,2.5,12.0,111.0,132.47,107.56
2016,11,26,8,45,58.5,119.5,2.45,12.5,137.0,161.52,132.22
2016,11,26,9,0,69.0,140.0,2.4,13.0,163.0,191.15,156.85
2016,11,26,9,15,74.5,159.0,2.35,13.5,187.0,216.47,177.35
2016,11,26,9,30,80.0,178.0,2.3,14.0,211.0,241.95,197.56
2016,11,26,9,45,89.0,193.5,2.25,15.0,233.5,265.66,215.69
2016,11,26,10,0,98.0,209.0,2.2,16.0,256.0,289.64,233.68
2016,11,26,10,15,95.5,226.0,2.15,16.5,274.0,307.39,246.57
2016,11,26,10,30,93.0,243.0,2.1,17.0,292.0,324.72,258.96
2016,11,26,10,45,100.0,253.0,2.05,17.5,308.5,340.62,270.44
2016,11,26,11,0,107.0,263.0,2.0,18.0,325.0,356.43,281.75
2016,11,26,11,15,139.5,273.5,1.95,18.0,356.5,399.78,315.16
2016,11,26,11,30,172.0,284.0,1.9,18.0,388.0,434.89,341.85
2016,11,26,11,45,239.5,280.0,1.85,18.5,427.0,479.94,376.1
2016,11,26,12,0,307.0,276.0,1.8,19.0,466.0,531.37,414.14
2016,11,26,12,15,375.0,260.0,1.75,19.0,492.5,560.66,436.46
2016,11,26,12,30,443.0,244.0,1.7,19.0,519.0,593.91,461.35
2016,11,26,12,45,306.5,266.0,1.65,19.5,455.5,504.23,391.59
2016,11,26,13,0,170.0,288.0,1.6,20.0,392.0,418.41,324.55
2016,11,26,13,15,103.5,264.0,1.55,20.0,327.0,337.44,262.75
2016,11,26,13,30,37.0,240.0,1.5,20.0,262.0,265.5,206.62
2016,11,26,13,45,18.5,191.5,1.5,20.0,202.5,199.05,155.05
2016,11,26,14,0,0.0,143.0,1.5,20.0,143.0,139.16,107.61
2016,11,26,14,15,0.0,141.0,1.5,20.0,141.0,137.12,106.32
2016,11,26,14,30,0.0,139.0,1.5,20.0,139.0,135.07,104.89
2016,11,26,14,45,0.0,103.5,1.5,20.0,103.5,100.25,76.97
2016,11,26,15,0,0.0,68.0,1.5,20.0,68.0,65.73,48.94
2016,11,26,15,15,0.0,61.0,1.45,19.5,61.0,58.95,43.59
2016,11,26,15,30,0.0,54.0,1.4,19.0,54.0,52.17,38.14
2016,11,26,15,45,0.0,46.0,1.4,19.0,46.0,44.43,31.73
2016,11,26,16,0,0.0,38.0,1.4,19.0,38.0,36.69,25.24
2016,11,26,16,15,0.0,30.5,1.25,18.5,30.5,29.44,19.14
2016,11,26,16,30,0.0,23.0,1.1,18.0,23.0,22.19,12.94
2016,11,26,16,45,0.0,16.0,0.95,17.5,16.0,15.43,7.09
2016,11,26,17,0,0.0,9.0,0.8,17.0,9.0,8.67,1.02
2016,11,26,17,15,0.0,4.5,0.85,16.5,4.5,4.33,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,6.5,3.3,13.0,6.5,6.39,0.0
2016,11,27,7,30,0.0,13.0,3.5,13.0,13.0,12.54,0.0
2016,11,27,7,45,0.0,30.5,3.75,13.5,30.5,30.67,18.91
2016,11,27,8,0,0.0,48.0,4.0,14.0,48.0,49.06,35.35
2016,11,27,8,15,2.0,67.5,4.3,14.5,68.0,70.31,53.75
2016,11,27,8,30,4.0,87.0,4.6,15.0,88.0,91.44,71.85
2016,11,27,8,45,9.5,104.5,4.9,16.0,107.5,112.1,89.13
2016,11,27,9,0,15.0,122.0,5.2,17.0,127.0,133.15,106.41
2016,11,27,9,15,7.5,87.0,5.4,17.5,89.5,89.67,69.85
2016,11,27,9,30,0.0,52.0,5.6,18.0,52.0,50.24,36.55
2016,11,27,9,45,0.0,49.0,5.85,18.5,49.0,47.34,33.97
2016,11,27,10,0,0.0,46.0,6.1,19.0,46.0,44.44,31.4
2016,11,27,10,15,0.0,49.5,6.2,19.5,49.5,47.83,34.07
2016,11,27,10,30,0.0,53.0,6.3,20.0,53.0,51.23,36.71
2016,11,27,10,45,0.0,66.5,6.45,20.5,66.5,64.3,47.28
2016,11,27,11,0,0.0,80.0,6.6,21.0,80.0,77.39,57.77
2016,11,27,11,15,0.0,82.5,6.65,21.0,82.5,79.82,59.66
2016,11,27,11,30,0.0,85.0,6.7,21.0,85.0,82.24,61.57
2016,11,27,11,45,0.0,104.0,6.75,21.5,104.0,100.9,76.48
2016,11,27,12,0,0.0,123.0,6.8,22.0,123.0,119.76,91.45
2016,11,27,12,15,0.0,123.0,6.8,22.0,123.0,119.71,91.37
2016,11,27,12,30,0.0,123.0,6.8,22.0,123.0,119.66,91.34
2016,11,27,12,45,10.5,176.5,6.8,22.5,183.0,180.65,140.17
2016,11,27,13,0,21.0,230.0,6.8,23.0,243.0,241.86,188.44
2016,11,27,13,15,70.5,251.0,6.75,23.0,292.5,301.4,236.38
2016,11,27,13,30,120.0,272.0,6.7,23.0,342.0,357.82,281.24
2016,11,27,13,45,62.0,224.0,6.65,23.5,260.5,262.82,205.64
2016,11,27,14,0,4.0,176.0,6.6,24.0,179.0,174.27,134.59
2016,11,27,14,15,41.5,196.0,6.5,24.0,217.0,217.51,169.72
2016,11,27,14,30,79.0,216.0,6.4,24.0,255.0,254.92,199.66
2016,11,27,14,45,39.5,178.0,6.3,24.0,197.5,194.09,151.3
2016,11,27,15,0,0.0,140.0,6.2,24.0,140.0,135.81,104.84
2016,11,27,15,15,0.0,125.5,6.0,23.5,125.5,121.5,93.75
2016,11,27,15,30,0.0,111.0,5.8,23.0,111.0,107.26,82.54
2016,11,27,15,45,0.0,95.5,5.6,23.0,95.5,92.11,70.28
2016,11,27,16,0,0.0,80.0,5.4,23.0,80.0,77.04,57.93
2016,11,27,16,15,0.0,64.0,5.05,22.5,64.0,61.58,45.18
2016,11,27,16,30,0.0,48.0,4.7,22.0,48.0,46.21,32.31
2016,11,27,16,45,0.0,33.0,4.4,21.5,33.0,31.87,20.15
2016,11,27,17,0,0.0,18.0,4.1,21.0,18.0,17.37,7.43
2016,11,27,17,15,0.0,9.0,4.0,20.5,9.0,8.68,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,91.0,10.5,5.1,18.0,15.5,33.15,0.0
2016,11,28,7,30,182.0,21.0,5.1,18.0,31.0,87.4,0.0
2016,11,28,7,45,320.5,32.5,5.1,18.5,72.0,165.21,117.35
2016,11,28,8,0,459.0,44.0,5.1,19.0,113.0,247.32,190.23
2016,11,28,8,15,536.5,51.5,5.2,19.5,160.5,310.41,246.05
2016,11,28,8,30,614.0,59.0,5.3,20.0,208.0,378.96,305.03
2016,11,28,8,45,673.0,62.5,5.45,20.5,256.5,438.02,355.12
2016,11,28,9,0,732.0,66.0,5.6,21.0,305.0,497.25,403.99
2016,11,28,9,15,765.5,69.5,5.85,21.0,350.0,546.23,444.44
2016,11,28,9,30,799.0,73.0,6.1,21.0,395.0,594.99,483.88
2016,11,28,9,45,599.0,125.5,6.35,21.5,380.0,548.02,443.98
2016,11,28,10,0,399.0,178.0,6.6,22.0,365.0,482.16,388.5
2016,11,28,10,15,644.5,129.0,6.7,22.0,455.5,611.04,493.1
2016,11,28,10,30,890.0,80.0,6.8,22.0,546.0,736.45,590.14
2016,11,28,10,45,907.5,79.5,6.95,22.0,574.5,761.02,607.68
2016,11,28,11,0,925.0,79.0,7.1,22.0,603.0,782.74,623.48
2016,11,28,11,15,669.5,160.0,6.95,22.0,546.0,692.92,553.02
2016,11,28,11,30,414.0,241.0,6.8,22.0,489.0,577.68,459.12
2016,11,28,11,45,684.0,159.5,6.65,22.5,575.5,703.14,558.97
2016,11,28,12,0,954.0,78.0,6.5,23.0,662.0,806.86,635.06
2016,11,28,12,15,954.5,78.0,6.45,23.0,663.5,799.25,628.7
2016,11,28,12,30,955.0,78.0,6.4,23.0,665.0,788.1,620.33
2016,11,28,12,45,952.5,77.5,6.35,23.0,658.0,770.75,607.52
2016,11,28,13,0,950.0,77.0,6.3,23.0,651.0,750.08,592.38
2016,11,28,13,15,944.5,76.5,6.25,23.0,635.5,724.15,573.41
2016,11,28,13,30,939.0,76.0,6.2,23.0,620.0,695.27,551.74
2016,11,28,13,45,928.0,75.5,6.2,23.0,596.0,660.16,524.26
2016,11,28,14,0,917.0,75.0,6.2,23.0,572.0,622.77,494.58
2016,11,28,14,15,904.0,73.5,6.05,22.5,541.0,581.16,461.68
2016,11,28,14,30,891.0,72.0,5.9,22.0,510.0,537.88,426.71
2016,11,28,14,45,871.5,70.0,5.75,22.0,472.5,489.57,386.18
2016,11,28,15,0,852.0,68.0,5.6,22.0,435.0,440.85,344.43
2016,11,28,15,15,826.0,65.5,5.2,21.5,392.0,388.35,299.17
2016,11,28,15,30,800.0,63.0,4.8,21.0,349.0,336.49,253.47
2016,11,28,15,45,761.0,59.0,4.4,21.0,302.0,280.32,203.55
2016,11,28,16,0,722.0,55.0,4.0,21.0,255.0,226.8,155.83
2016,11,28,16,15,660.5,50.0,3.45,20.0,206.0,171.15,108.69
2016,11,28,16,30,599.0,45.0,2.9,19.0,157.0,121.32,68.71
2016,11,28,16,45,493.0,36.5,2.4,18.0,110.5,69.6,33.35
2016,11,28,17,0,387.0,28.0,1.9,17.0,64.0,30.45,12.66
2016,11,28,17,15,193.5,14.0,1.8,16.0,32.0,10.66,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
