Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,99.0,10.0,2.5,10.5,15.0,34.48,0.0
2016,11,29,7,30,198.0,20.0,2.9,11.0,30.0,90.17,0.0
2016,11,29,7,45,336.5,31.0,3.3,12.0,71.0,168.41,121.19
2016,11,29,8,0,475.0,42.0,3.7,13.0,112.0,250.28,195.8
2016,11,29,8,15,552.5,49.0,3.6,13.5,159.5,313.2,252.4
2016,11,29,8,30,630.0,56.0,3.5,14.0,207.0,381.62,311.91
2016,11,29,8,45,680.5,61.0,3.45,14.5,255.0,438.49,360.47
2016,11,29,9,0,731.0,66.0,3.4,15.0,303.0,494.89,406.99
2016,11,29,9,15,763.0,69.5,3.35,16.0,347.0,542.89,444.46
2016,11,29,9,30,795.0,73.0,3.3,17.0,391.0,590.6,480.29
2016,11,29,9,45,817.5,75.5,3.25,18.0,430.5,630.29,508.79
2016,11,29,10,0,840.0,78.0,3.2,19.0,470.0,668.41,535.08
2016,11,29,10,15,855.0,80.0,3.25,19.5,503.0,698.86,555.48
2016,11,29,10,30,870.0,82.0,3.3,20.0,536.0,726.85,573.93
2016,11,29,10,45,881.0,83.5,3.4,21.0,562.0,748.67,586.87
2016,11,29,11,0,892.0,85.0,3.5,22.0,588.0,763.2,594.53
2016,11,29,11,15,899.0,86.0,3.2,22.0,606.5,775.42,601.04
2016,11,29,11,30,906.0,87.0,2.9,22.0,625.0,784.35,605.12
2016,11,29,11,45,912.5,86.0,2.65,22.5,635.5,787.31,604.04
2016,11,29,12,0,919.0,85.0,2.4,23.0,646.0,786.85,600.61
2016,11,29,12,15,919.5,85.0,2.35,23.0,647.5,779.54,595.04
2016,11,29,12,30,920.0,85.0,2.3,23.0,649.0,768.84,587.29
2016,11,29,12,45,919.0,84.5,2.25,23.5,642.5,753.15,575.09
2016,11,29,13,0,918.0,84.0,2.2,24.0,636.0,734.2,560.8
2016,11,29,13,15,912.5,83.0,2.25,24.0,621.0,708.51,543.57
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,679.97,523.42
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,646.35,499.01
2016,11,29,14,0,890.0,79.0,2.5,24.0,560.0,610.39,472.31
2016,11,29,14,15,877.0,77.5,2.55,24.0,530.0,569.81,441.28
2016,11,29,14,30,864.0,76.0,2.6,24.0,500.0,528.45,408.85
2016,11,29,14,45,848.0,73.0,2.7,24.0,463.5,481.63,371.56
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,434.01,332.51
2016,11,29,15,15,805.5,67.0,2.55,23.5,384.5,381.8,288.92
2016,11,29,15,30,779.0,64.0,2.3,23.0,342.0,330.31,244.84
2016,11,29,15,45,740.5,60.0,2.05,22.5,296.0,275.41,197.55
2016,11,29,16,0,702.0,56.0,1.8,22.0,250.0,223.13,152.06
2016,11,29,16,15,641.0,50.5,1.7,20.5,201.5,168.19,106.46
2016,11,29,16,30,580.0,45.0,1.6,19.0,153.0,117.9,66.59
2016,11,29,16,45,474.5,36.5,1.5,18.0,107.5,68.43,33.01
2016,11,29,17,0,369.0,28.0,1.4,17.0,62.0,30.31,12.67
2016,11,29,17,15,184.5,14.0,1.45,16.5,31.0,10.67,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,15.24,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,38.22,0.0
2016,11,30,7,45,288.0,33.0,4.1,7.5,74.5,152.85,110.76
2016,11,30,8,0,576.0,35.0,4.2,8.0,118.0,277.08,220.14
2016,11,30,8,15,649.5,41.0,4.4,8.5,168.0,341.72,280.35
2016,11,30,8,30,723.0,47.0,4.6,9.0,218.0,411.2,343.02
2016,11,30,8,45,773.5,50.0,4.85,10.0,268.0,469.55,394.25
2016,11,30,9,0,824.0,53.0,5.1,11.0,318.0,529.64,445.1
2016,11,30,9,15,854.5,55.5,5.0,11.5,364.0,574.77,482.35
2016,11,30,9,30,885.0,58.0,4.9,12.0,410.0,623.0,520.65
2016,11,30,9,45,909.0,59.0,4.8,12.5,451.5,664.28,552.29
2016,11,30,10,0,933.0,60.0,4.7,13.0,493.0,703.92,580.34
2016,11,30,10,15,947.5,61.5,4.5,13.5,527.5,735.53,601.07
2016,11,30,10,30,962.0,63.0,4.3,14.0,562.0,764.41,619.32
2016,11,30,10,45,973.0,63.5,4.1,14.5,589.5,786.61,632.52
2016,11,30,11,0,984.0,64.0,3.9,15.0,617.0,805.57,643.42
2016,11,30,11,15,990.0,64.5,3.75,15.5,635.5,817.37,649.25
2016,11,30,11,30,996.0,65.0,3.6,16.0,654.0,825.56,652.52
2016,11,30,11,45,999.5,65.5,3.5,16.5,665.0,828.16,652.13
2016,11,30,12,0,1003.0,66.0,3.4,17.0,676.0,827.01,649.21
2016,11,30,12,15,1003.5,66.0,3.35,17.0,677.5,819.3,643.24
2016,11,30,12,30,1004.0,66.0,3.3,17.0,679.0,807.88,634.81
2016,11,30,12,45,1002.0,65.5,3.25,17.0,672.0,790.45,622.19
2016,11,30,13,0,1000.0,65.0,3.2,17.0,665.0,769.51,607.17
2016,11,30,13,15,995.5,64.5,3.15,17.0,650.0,743.46,588.52
2016,11,30,13,30,991.0,64.0,3.1,17.0,635.0,714.24,567.53
2016,11,30,13,45,983.0,63.0,3.1,17.5,611.5,679.29,539.68
2016,11,30,14,0,975.0,62.0,3.1,18.0,588.0,641.69,509.43
2016,11,30,14,15,963.5,61.0,3.1,17.5,557.0,599.73,477.11
2016,11,30,14,30,952.0,60.0,3.1,17.0,526.0,555.82,442.33
2016,11,30,14,45,932.5,59.5,3.1,17.0,488.0,506.92,401.81
2016,11,30,15,0,913.0,59.0,3.1,17.0,450.0,457.23,359.55
2016,11,30,15,15,889.0,56.5,2.9,16.5,406.0,403.26,313.1
2016,11,30,15,30,865.0,54.0,2.7,16.0,362.0,349.58,265.64
2016,11,30,15,45,829.5,51.0,2.5,16.0,314.0,292.65,214.43
2016,11,30,16,0,794.0,48.0,2.3,16.0,266.0,237.13,164.13
2016,11,30,16,15,738.5,43.5,2.0,14.5,216.0,179.44,114.35
2016,11,30,16,30,683.0,39.0,1.7,13.0,166.0,126.76,71.07
2016,11,30,16,45,584.5,32.0,1.4,12.0,117.5,73.78,34.16
2016,11,30,17,0,486.0,25.0,1.1,11.0,69.0,31.38,12.2
2016,11,30,17,15,243.0,12.5,1.1,10.5,34.5,10.04,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,122.5,8.5,1.3,4.0,14.0,38.37,0.0
2016,12,1,7,30,245.0,17.0,1.5,5.0,28.0,98.96,0.0
2016,12,1,7,45,373.0,28.0,1.7,6.0,69.0,176.04,126.09
2016,12,1,8,0,501.0,39.0,1.9,7.0,110.0,254.69,201.53
2016,12,1,8,15,576.5,46.0,1.95,7.5,158.0,317.38,258.99
2016,12,1,8,30,652.0,53.0,2.0,8.0,206.0,382.4,316.71
2016,12,1,8,45,695.5,58.5,2.1,9.0,253.0,437.28,363.86
2016,12,1,9,0,739.0,64.0,2.2,10.0,300.0,493.53,410.24
2016,12,1,9,15,770.0,68.0,2.45,11.0,344.0,541.69,449.06
2016,12,1,9,30,801.0,72.0,2.7,12.0,388.0,589.49,486.4
2016,12,1,9,45,821.5,75.0,2.95,13.0,427.0,628.61,515.97
2016,12,1,10,0,842.0,78.0,3.2,14.0,466.0,666.07,543.55
2016,12,1,10,15,857.0,80.0,3.35,14.5,499.0,696.61,564.96
2016,12,1,10,30,872.0,82.0,3.5,15.0,532.0,724.7,584.33
2016,12,1,10,45,882.5,83.5,3.65,15.5,558.0,746.28,598.75
2016,12,1,11,0,893.0,85.0,3.8,16.0,584.0,760.58,607.81
2016,12,1,11,15,899.5,86.0,3.75,16.5,602.0,772.55,614.45
2016,12,1,11,30,906.0,87.0,3.7,17.0,620.0,781.26,618.77
2016,12,1,11,45,911.5,86.5,3.65,17.5,631.0,784.17,618.99
2016,12,1,12,0,917.0,86.0,3.6,18.0,642.0,783.68,616.91
2016,12,1,12,15,917.5,86.0,3.6,18.0,643.5,776.57,611.6
2016,12,1,12,30,918.0,86.0,3.6,18.0,645.0,766.07,604.01
2016,12,1,12,45,916.0,85.5,3.6,18.5,638.5,749.89,591.29
2016,12,1,13,0,914.0,85.0,3.6,19.0,632.0,730.5,576.39
2016,12,1,13,15,908.0,84.5,3.6,19.0,617.0,705.31,558.4
2016,12,1,13,30,902.0,84.0,3.6,19.0,602.0,677.3,537.26
2016,12,1,13,45,893.0,83.0,3.6,19.0,579.5,644.25,511.73
2016,12,1,14,0,884.0,82.0,3.6,19.0,557.0,608.9,484.01
2016,12,1,14,15,871.0,80.0,3.6,19.0,527.0,569.37,452.51
2016,12,1,14,30,858.0,78.0,3.6,19.0,497.0,526.77,417.95
2016,12,1,14,45,840.5,75.5,3.6,19.0,460.5,480.19,379.46
2016,12,1,15,0,823.0,73.0,3.6,19.0,424.0,432.93,339.43
2016,12,1,15,15,797.0,70.0,3.3,18.5,382.5,381.47,295.36
2016,12,1,15,30,771.0,67.0,3.0,18.0,341.0,330.71,250.81
2016,12,1,15,45,732.0,62.5,2.75,17.5,294.5,275.69,202.41
2016,12,1,16,0,693.0,58.0,2.5,17.0,248.0,223.34,155.92
2016,12,1,16,15,632.5,52.0,2.2,16.0,200.5,167.6,108.38
2016,12,1,16,30,572.0,46.0,1.9,15.0,153.0,118.36,68.41
2016,12,1,16,45,468.5,37.5,1.6,14.0,107.5,69.48,34.55
2016,12,1,17,0,365.0,29.0,1.3,13.0,62.0,31.72,13.81
2016,12,1,17,15,182.5,14.5,1.3,12.5,31.0,11.15,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,3.44,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,6.88,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,19.3,9.32
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,31.91,21.26
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,47.89,35.43
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,63.69,49.36
2016,12,2,8,45,0.0,79.5,3.25,10.5,79.5,79.4,62.91
2016,12,2,9,0,0.0,95.0,3.3,11.0,95.0,95.06,76.18
2016,12,2,9,15,4.5,118.0,3.3,11.5,120.0,121.59,98.5
2016,12,2,9,30,9.0,141.0,3.3,12.0,145.0,148.37,120.67
2016,12,2,9,45,49.5,170.5,3.35,12.5,193.0,213.06,174.8
2016,12,2,10,0,90.0,200.0,3.4,13.0,241.0,273.66,224.48
2016,12,2,10,15,65.0,205.5,3.45,13.5,236.5,262.42,213.79
2016,12,2,10,30,40.0,211.0,3.5,14.0,232.0,250.24,202.5
2016,12,2,10,45,29.5,209.5,3.6,15.0,225.5,239.95,192.9
2016,12,2,11,0,19.0,208.0,3.7,16.0,219.0,222.41,177.55
2016,12,2,11,15,14.5,204.5,3.75,16.0,213.0,214.79,171.12
2016,12,2,11,30,10.0,201.0,3.8,16.0,207.0,207.26,164.78
2016,12,2,11,45,5.0,154.0,3.85,16.5,157.0,154.87,122.01
2016,12,2,12,0,0.0,107.0,3.9,17.0,107.0,103.87,80.16
2016,12,2,12,15,4.0,153.0,3.9,16.5,155.5,152.76,120.32
2016,12,2,12,30,8.0,199.0,3.9,16.0,204.0,202.11,160.44
2016,12,2,12,45,4.0,134.0,3.9,16.0,136.5,133.44,104.72
2016,12,2,13,0,0.0,69.0,3.9,16.0,69.0,66.74,49.94
2016,12,2,13,15,0.0,81.5,3.9,16.0,81.5,78.85,60.04
2016,12,2,13,30,0.0,94.0,3.9,16.0,94.0,91.0,70.13
2016,12,2,13,45,9.0,147.0,3.9,16.0,152.0,148.84,117.91
2016,12,2,14,0,18.0,200.0,3.9,16.0,210.0,206.61,165.02
2016,12,2,14,15,174.0,199.5,3.9,16.0,285.0,297.77,240.58
2016,12,2,14,30,330.0,199.0,3.9,16.0,360.0,373.03,300.84
2016,12,2,14,45,165.0,133.0,3.95,16.0,213.5,213.46,171.75
2016,12,2,15,0,0.0,67.0,4.0,16.0,67.0,64.76,48.93
2016,12,2,15,15,0.0,60.0,3.95,15.5,60.0,57.98,43.52
2016,12,2,15,30,0.0,53.0,3.9,15.0,53.0,51.2,37.96
2016,12,2,15,45,0.0,45.5,3.85,15.0,45.5,43.94,31.85
2016,12,2,16,0,0.0,38.0,3.8,15.0,38.0,36.69,25.66
2016,12,2,16,15,0.0,30.5,3.75,14.5,30.5,29.44,19.45
2016,12,2,16,30,0.0,23.0,3.7,14.0,23.0,22.19,13.16
2016,12,2,16,45,0.0,16.0,3.7,13.5,16.0,15.43,7.22
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,8.67,1.03
2016,12,2,17,15,0.0,4.5,3.7,13.0,4.5,4.33,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.49,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.98,0.0
2016,12,3,7,45,0.0,5.0,4.1,8.0,5.0,4.82,0.0
2016,12,3,8,0,0.0,9.0,4.1,8.0,9.0,8.67,1.7
2016,12,3,8,15,0.0,13.0,4.0,8.0,13.0,12.53,5.19
2016,12,3,8,30,0.0,17.0,3.9,8.0,17.0,16.39,8.67
2016,12,3,8,45,0.0,21.5,3.8,8.5,21.5,20.74,12.49
2016,12,3,9,0,0.0,26.0,3.7,9.0,26.0,25.09,16.27
2016,12,3,9,15,0.0,61.0,3.75,9.0,61.0,58.95,45.64
2016,12,3,9,30,0.0,96.0,3.8,9.0,96.0,94.32,75.94
2016,12,3,9,45,0.0,109.0,3.85,9.0,109.0,107.37,86.87
2016,12,3,10,0,0.0,122.0,3.9,9.0,122.0,120.43,97.74
2016,12,3,10,15,0.0,79.0,4.05,9.0,79.0,76.4,60.1
2016,12,3,10,30,0.0,36.0,4.2,9.0,36.0,34.78,24.35
2016,12,3,10,45,0.0,80.5,4.35,9.0,80.5,77.86,61.17
2016,12,3,11,0,0.0,125.0,4.5,9.0,125.0,122.25,98.6
2016,12,3,11,15,0.0,139.5,4.6,9.0,139.5,136.79,110.66
2016,12,3,11,30,0.0,154.0,4.7,9.0,154.0,151.36,122.73
2016,12,3,11,45,1.5,166.5,4.85,9.5,167.5,165.0,133.83
2016,12,3,12,0,3.0,179.0,5.0,10.0,181.0,178.64,144.88
2016,12,3,12,15,1.5,116.0,4.9,10.0,117.0,113.89,90.84
2016,12,3,12,30,0.0,53.0,4.8,10.0,53.0,51.24,38.01
2016,12,3,12,45,0.0,39.5,4.75,10.0,39.5,38.18,26.94
2016,12,3,13,0,0.0,26.0,4.7,10.0,26.0,25.12,15.83
2016,12,3,13,15,0.0,41.5,4.45,10.0,41.5,40.11,28.64
2016,12,3,13,30,0.0,57.0,4.2,10.0,57.0,55.11,41.44
2016,12,3,13,45,0.0,59.5,3.95,10.0,59.5,57.52,43.55
2016,12,3,14,0,0.0,62.0,3.7,10.0,62.0,59.94,45.68
2016,12,3,14,15,0.0,42.0,3.75,10.0,42.0,40.58,29.22
2016,12,3,14,30,0.0,22.0,3.8,10.0,22.0,21.24,12.67
2016,12,3,14,45,0.0,74.0,3.9,10.0,74.0,71.55,55.92
2016,12,3,15,0,0.0,126.0,4.0,10.0,126.0,122.21,99.14
2016,12,3,15,15,0.0,113.5,3.75,10.0,113.5,109.91,88.84
2016,12,3,15,30,0.0,101.0,3.5,10.0,101.0,97.65,78.56
2016,12,3,15,45,0.0,87.0,3.25,10.0,87.0,83.99,66.97
2016,12,3,16,0,0.0,73.0,3.0,10.0,73.0,70.4,55.29
2016,12,3,16,15,0.0,58.5,2.7,9.5,58.5,56.39,43.17
2016,12,3,16,30,0.0,44.0,2.4,9.0,44.0,42.45,30.93
2016,12,3,16,45,0.0,30.5,2.15,9.0,30.5,29.45,19.31
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,16.4,7.2
2016,12,3,17,15,0.0,8.5,1.85,9.0,8.5,8.2,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.98,0.0
2016,12,4,7,45,0.0,4.5,3.5,9.0,4.5,4.33,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,7.71,0.85
2016,12,4,8,15,0.0,12.0,3.75,9.0,12.0,11.57,4.32
2016,12,4,8,30,0.0,16.0,3.9,9.0,16.0,15.43,7.77
2016,12,4,8,45,0.0,20.5,4.1,9.5,20.5,19.77,11.58
2016,12,4,9,0,0.0,25.0,4.3,10.0,25.0,24.12,15.34
2016,12,4,9,15,0.0,33.5,4.55,10.0,33.5,32.34,22.45
2016,12,4,9,30,0.0,42.0,4.8,10.0,42.0,40.56,29.5
2016,12,4,9,45,0.0,72.0,5.1,10.5,72.0,69.61,54.29
2016,12,4,10,0,0.0,102.0,5.4,11.0,102.0,99.71,79.63
2016,12,4,10,15,0.0,71.0,5.25,11.0,71.0,68.65,53.08
2016,12,4,10,30,0.0,40.0,5.1,11.0,40.0,38.64,27.44
2016,12,4,10,45,0.0,40.0,4.95,11.0,40.0,38.65,27.4
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,38.65,27.35
2016,12,4,11,15,0.0,76.0,4.6,11.0,76.0,73.51,56.85
2016,12,4,11,30,0.0,112.0,4.4,11.0,112.0,108.95,86.53
2016,12,4,11,45,0.0,122.5,4.2,11.0,122.5,119.39,95.13
2016,12,4,12,0,0.0,133.0,4.0,11.0,133.0,129.83,103.75
2016,12,4,12,15,3.0,163.0,4.15,11.0,165.0,162.16,130.61
2016,12,4,12,30,6.0,193.0,4.3,11.0,197.0,194.59,157.39
2016,12,4,12,45,6.0,192.5,4.45,11.0,196.5,193.77,156.73
2016,12,4,13,0,6.0,192.0,4.6,11.0,196.0,192.95,156.16
2016,12,4,13,15,3.0,152.5,4.8,11.0,154.5,150.94,121.52
2016,12,4,13,30,0.0,113.0,5.0,11.0,113.0,109.69,87.19
2016,12,4,13,45,0.0,93.5,5.2,11.5,93.5,90.51,71.09
2016,12,4,14,0,0.0,74.0,5.4,12.0,74.0,71.56,55.12
2016,12,4,14,15,23.0,137.5,5.3,12.0,149.0,148.44,120.15
2016,12,4,14,30,46.0,201.0,5.2,12.0,224.0,223.03,182.24
2016,12,4,14,45,89.5,193.0,5.15,12.0,233.0,233.11,190.79
2016,12,4,15,0,133.0,185.0,5.1,12.0,242.0,241.44,197.41
2016,12,4,15,15,127.5,167.5,4.85,11.5,217.5,214.83,175.12
2016,12,4,15,30,122.0,150.0,4.6,11.0,193.0,188.61,152.9
2016,12,4,15,45,112.5,130.5,4.35,11.0,166.0,159.75,128.0
2016,12,4,16,0,103.0,111.0,4.1,11.0,139.0,131.83,103.74
2016,12,4,16,15,89.0,90.5,3.85,10.5,111.5,103.15,79.15
2016,12,4,16,30,75.0,70.0,3.6,10.0,84.0,76.08,56.07
2016,12,4,16,45,49.0,50.5,3.4,10.0,58.5,50.71,35.17
2016,12,4,17,0,23.0,31.0,3.2,10.0,33.0,29.38,16.9
2016,12,4,17,15,11.5,15.5,3.15,10.0,16.5,14.64,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.55,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.6,7.0,3.0,2.95,0.0
2016,12,5,7,45,0.0,9.0,2.7,7.5,9.0,8.67,0.78
2016,12,5,8,0,0.0,15.0,2.8,8.0,15.0,14.46,6.59
2016,12,5,8,15,0.0,23.0,2.65,8.0,23.0,22.19,13.53
2016,12,5,8,30,0.0,31.0,2.5,8.0,31.0,29.92,20.45
2016,12,5,8,45,0.0,38.5,2.35,8.5,38.5,37.17,26.83
2016,12,5,9,0,0.0,46.0,2.2,9.0,46.0,44.43,33.11
2016,12,5,9,15,0.0,72.0,2.0,9.0,72.0,69.86,55.06
2016,12,5,9,30,0.0,98.0,1.8,9.0,98.0,96.51,77.76
2016,12,5,9,45,0.0,73.0,1.65,9.0,73.0,70.58,55.39
2016,12,5,10,0,0.0,48.0,1.5,9.0,48.0,46.37,34.52
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,80.28,63.47
2016,12,5,10,30,0.0,118.0,1.4,9.0,118.0,115.58,93.12
2016,12,5,10,45,0.0,98.0,1.35,9.5,98.0,95.14,75.53
2016,12,5,11,0,0.0,78.0,1.3,10.0,78.0,75.44,58.71
2016,12,5,11,15,0.0,44.5,1.35,10.0,44.5,43.01,31.17
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,10.62,3.47
2016,12,5,11,45,2.5,99.0,1.5,10.0,100.5,97.83,77.57
2016,12,5,12,0,5.0,187.0,1.6,10.0,190.0,188.37,152.3
2016,12,5,12,15,2.5,125.5,1.7,10.0,127.0,124.1,99.06
2016,12,5,12,30,0.0,64.0,1.8,10.0,64.0,61.9,47.02
2016,12,5,12,45,5.5,134.5,1.9,10.5,137.5,135.02,108.35
2016,12,5,13,0,11.0,205.0,2.0,11.0,211.0,209.63,169.3
2016,12,5,13,15,88.0,236.0,2.1,11.0,286.0,297.53,242.04
2016,12,5,13,30,165.0,267.0,2.2,11.0,361.0,381.71,309.97
2016,12,5,13,45,82.5,188.5,2.35,11.0,235.5,239.09,194.78
2016,12,5,14,0,0.0,110.0,2.5,11.0,110.0,106.7,84.66
2016,12,5,14,15,8.5,145.0,2.55,11.0,149.5,145.87,117.86
2016,12,5,14,30,17.0,180.0,2.6,11.0,189.0,184.51,150.09
2016,12,5,14,45,35.5,178.0,2.7,11.5,194.0,192.51,156.68
2016,12,5,15,0,54.0,176.0,2.8,12.0,199.0,196.4,159.7
2016,12,5,15,15,49.5,159.5,2.75,11.5,179.0,175.24,142.43
2016,12,5,15,30,45.0,143.0,2.7,11.0,159.0,154.52,125.34
2016,12,5,15,45,331.5,105.5,2.7,11.0,197.5,201.24,156.84
2016,12,5,16,0,618.0,68.0,2.7,11.0,236.0,215.87,156.27
2016,12,5,16,15,555.5,60.5,2.35,10.5,190.0,163.07,110.22
2016,12,5,16,30,493.0,53.0,2.0,10.0,144.0,116.26,71.46
2016,12,5,16,45,406.5,41.5,1.7,10.0,101.5,70.0,37.65
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,32.98,15.1
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,11.6,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,68.0,0.0
2016,12,6,7,45,346.0,24.5,4.5,6.5,59.5,157.32,101.7
2016,12,6,8,0,498.0,35.0,4.7,7.0,99.0,243.25,190.94
2016,12,6,8,15,579.0,41.5,5.05,7.0,146.5,303.3,248.59
2016,12,6,8,30,660.0,48.0,5.4,7.0,194.0,372.98,312.97
2016,12,6,8,45,711.5,52.0,5.75,7.5,242.0,430.03,365.04
2016,12,6,9,0,763.0,56.0,6.1,8.0,290.0,489.07,417.27
2016,12,6,9,15,381.5,83.0,6.1,8.5,200.0,325.37,278.65
2016,12,6,9,30,0.0,110.0,6.1,9.0,110.0,109.33,88.73
2016,12,6,9,45,0.0,121.5,6.2,9.5,121.5,120.74,98.24
2016,12,6,10,0,0.0,133.0,6.3,10.0,133.0,132.17,107.52
2016,12,6,10,15,0.0,144.0,6.2,10.5,144.0,143.09,116.27
2016,12,6,10,30,0.0,155.0,6.1,11.0,155.0,154.03,124.96
2016,12,6,10,45,0.0,155.5,6.05,11.5,155.5,154.0,124.46
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,154.09,124.1
2016,12,6,11,15,0.0,140.5,5.9,12.0,140.5,137.87,110.45
2016,12,6,11,30,0.0,125.0,5.8,12.0,125.0,122.01,97.14
2016,12,6,11,45,3.0,157.5,5.7,12.5,159.5,157.01,126.0
2016,12,6,12,0,6.0,190.0,5.6,13.0,194.0,192.22,154.68
2016,12,6,12,15,3.0,178.5,5.5,13.0,180.5,177.95,142.76
2016,12,6,12,30,0.0,167.0,5.4,13.0,167.0,163.88,131.1
2016,12,6,12,45,0.0,167.5,5.35,13.5,167.5,164.24,131.18
2016,12,6,13,0,0.0,168.0,5.3,14.0,168.0,164.61,131.29
2016,12,6,13,15,0.0,136.0,5.2,14.0,136.0,132.51,104.98
2016,12,6,13,30,0.0,104.0,5.1,14.0,104.0,100.83,78.88
2016,12,6,13,45,0.0,120.5,5.05,14.0,120.5,117.07,92.49
2016,12,6,14,0,0.0,137.0,5.0,14.0,137.0,133.34,106.1
2016,12,6,14,15,0.0,132.0,4.9,13.5,132.0,128.35,102.32
2016,12,6,14,30,0.0,127.0,4.8,13.0,127.0,123.37,98.56
2016,12,6,14,45,0.0,94.5,4.75,13.0,94.5,91.5,72.03
2016,12,6,15,0,0.0,62.0,4.7,13.0,62.0,59.92,45.5
2016,12,6,15,15,0.0,55.5,4.55,12.5,55.5,53.62,40.34
2016,12,6,15,30,0.0,49.0,4.4,12.0,49.0,47.33,35.12
2016,12,6,15,45,263.5,68.0,4.3,12.0,139.5,144.92,111.44
2016,12,6,16,0,527.0,87.0,4.2,12.0,230.0,213.14,157.1
2016,12,6,16,15,462.0,76.5,3.85,11.5,185.0,160.57,111.82
2016,12,6,16,30,397.0,66.0,3.5,11.0,140.0,115.43,74.8
2016,12,6,16,45,293.0,51.5,3.2,10.5,97.0,70.06,41.91
2016,12,6,17,0,189.0,37.0,2.9,10.0,54.0,35.85,19.29
2016,12,6,17,15,94.5,18.5,2.8,9.5,27.0,14.61,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,126.0,13.0,1.4,3.0,17.0,47.74,0.0
2016,12,7,7,45,261.0,26.0,1.65,4.0,53.0,129.78,81.55
2016,12,7,8,0,396.0,39.0,1.9,5.0,89.0,208.51,163.58
2016,12,7,8,15,478.5,48.0,1.85,5.5,134.0,270.84,221.08
2016,12,7,8,30,561.0,57.0,1.8,6.0,179.0,339.37,282.0
2016,12,7,8,45,609.5,63.5,1.75,7.0,224.5,393.54,328.9
2016,12,7,9,0,658.0,70.0,1.7,8.0,270.0,449.82,375.56
2016,12,7,9,15,693.5,74.5,1.65,8.5,313.0,497.95,414.6
2016,12,7,9,30,729.0,79.0,1.6,9.0,356.0,546.34,452.45
2016,12,7,9,45,752.0,83.0,1.6,9.5,394.5,583.46,480.68
2016,12,7,10,0,775.0,87.0,1.6,10.0,433.0,622.06,509.23
2016,12,7,10,15,395.0,136.0,1.55,10.5,312.5,433.3,356.74
2016,12,7,10,30,15.0,185.0,1.5,11.0,192.0,196.57,158.66
2016,12,7,10,45,16.0,194.0,1.5,11.5,202.5,206.2,166.77
2016,12,7,11,0,17.0,203.0,1.5,12.0,213.0,215.85,174.01
2016,12,7,11,15,151.0,230.5,1.5,12.0,317.5,358.94,291.49
2016,12,7,11,30,285.0,258.0,1.5,12.0,422.0,495.99,398.74
2016,12,7,11,45,279.0,265.5,1.5,12.5,428.5,498.27,398.08
2016,12,7,12,0,273.0,273.0,1.5,13.0,435.0,499.43,397.69
2016,12,7,12,15,251.5,276.0,1.5,13.5,426.0,476.24,378.86
2016,12,7,12,30,230.0,279.0,1.5,14.0,417.0,459.87,365.26
2016,12,7,12,45,256.0,272.5,1.55,14.5,425.0,472.92,375.17
2016,12,7,13,0,282.0,266.0,1.6,15.0,433.0,477.61,378.59
2016,12,7,13,15,259.5,262.5,1.55,15.0,413.5,451.12,357.83
2016,12,7,13,30,237.0,259.0,1.5,15.0,394.0,419.75,333.57
2016,12,7,13,45,308.5,236.5,1.5,15.0,405.0,437.07,348.12
2016,12,7,14,0,380.0,214.0,1.5,15.0,416.0,444.45,354.37
2016,12,7,14,15,580.5,154.5,1.35,15.0,444.0,483.61,384.97
2016,12,7,14,30,781.0,95.0,1.2,15.0,472.0,504.56,399.48
2016,12,7,14,45,617.0,119.5,1.05,15.5,404.0,419.55,330.7
2016,12,7,15,0,453.0,144.0,0.9,16.0,336.0,343.78,269.87
2016,12,7,15,15,426.0,136.0,0.75,15.5,302.0,303.4,236.85
2016,12,7,15,30,399.0,128.0,0.6,15.0,268.0,264.6,204.31
2016,12,7,15,45,376.0,113.0,0.45,15.0,231.0,222.02,167.92
2016,12,7,16,0,353.0,98.0,0.3,15.0,194.0,181.19,132.76
2016,12,7,16,15,316.0,82.5,0.45,14.0,156.0,139.21,98.13
2016,12,7,16,30,279.0,67.0,0.6,13.0,118.0,100.85,66.94
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,62.74,38.41
2016,12,7,17,0,151.0,33.0,1.0,12.0,47.0,31.61,16.42
2016,12,7,17,15,75.5,16.5,1.2,11.5,23.5,12.92,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.88,0.0
2016,12,8,7,45,11.0,25.5,6.95,2.0,26.5,31.89,16.21
2016,12,8,8,0,22.0,44.0,7.1,2.0,46.0,58.03,43.69
2016,12,8,8,15,38.0,64.0,7.2,2.0,71.0,87.58,70.84
2016,12,8,8,30,54.0,84.0,7.3,2.0,96.0,117.95,98.64
2016,12,8,8,45,72.5,103.0,7.45,2.5,122.5,149.24,126.88
2016,12,8,9,0,91.0,122.0,7.6,3.0,149.0,188.28,161.49
2016,12,8,9,15,76.0,138.5,7.6,3.0,163.5,193.12,165.67
2016,12,8,9,30,61.0,155.0,7.6,3.0,178.0,203.33,174.17
2016,12,8,9,45,30.5,142.5,7.6,3.5,154.0,168.77,143.03
2016,12,8,10,0,0.0,130.0,7.6,4.0,130.0,129.09,107.33
2016,12,8,10,15,6.5,155.5,7.55,4.0,159.0,159.85,133.88
2016,12,8,10,30,13.0,181.0,7.5,4.0,188.0,190.92,160.45
2016,12,8,10,45,78.0,216.0,7.45,4.0,258.5,282.42,240.07
2016,12,8,11,0,143.0,251.0,7.4,4.0,329.0,376.6,320.54
2016,12,8,11,15,90.0,243.5,7.3,3.5,293.5,320.71,272.16
2016,12,8,11,30,37.0,236.0,7.2,3.0,258.0,272.2,229.74
2016,12,8,11,45,110.5,257.5,7.1,3.0,323.0,349.23,296.76
2016,12,8,12,0,184.0,279.0,7.0,3.0,388.0,432.85,368.0
2016,12,8,12,15,249.5,271.0,6.9,3.0,420.0,469.21,399.55
2016,12,8,12,30,315.0,263.0,6.8,3.0,452.0,510.54,434.83
2016,12,8,12,45,279.0,266.5,6.75,3.0,432.5,482.71,410.63
2016,12,8,13,0,243.0,270.0,6.7,3.0,413.0,449.01,381.8
2016,12,8,13,15,164.0,263.0,6.6,3.0,358.5,382.31,324.47
2016,12,8,13,30,85.0,256.0,6.5,3.0,304.0,313.83,265.38
2016,12,8,13,45,79.5,245.0,6.45,3.5,288.5,295.79,249.85
2016,12,8,14,0,74.0,234.0,6.4,4.0,273.0,277.98,234.45
2016,12,8,14,15,63.5,218.5,6.35,4.0,250.5,253.06,213.38
2016,12,8,14,30,53.0,203.0,6.3,4.0,228.0,228.89,192.89
2016,12,8,14,45,26.5,165.0,6.25,4.0,177.5,175.35,147.12
2016,12,8,15,0,0.0,127.0,6.2,4.0,127.0,123.24,102.33
2016,12,8,15,15,0.0,114.5,6.0,3.5,114.5,110.92,92.03
2016,12,8,15,30,0.0,102.0,5.8,3.0,102.0,98.65,81.61
2016,12,8,15,45,0.0,88.0,5.65,3.0,88.0,84.98,69.69
2016,12,8,16,0,0.0,74.0,5.5,3.0,74.0,71.37,57.67
2016,12,8,16,15,0.0,59.5,5.15,2.5,59.5,57.35,45.21
2016,12,8,16,30,0.0,45.0,4.8,2.0,45.0,43.4,32.64
2016,12,8,16,45,0.0,31.5,4.45,2.0,31.5,30.42,20.75
2016,12,8,17,0,0.0,18.0,4.1,2.0,18.0,17.37,8.36
2016,12,8,17,15,0.0,9.0,3.85,1.5,9.0,8.68,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
